Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,84.4491191722,9.4554657063,0.0,0.0,3.49369000822,6.81298672936,30.7464973697,28.9752473697,1.75125,0.02
 01/01  02:00:00,87.2648233689,12.1570273367,0.0,0.0,3.49369000822,6.81298672936,35.8024128331,34.0311628331,1.75125,0.02
 01/01  03:00:00,85.2031594562,10.0688649876,0.0,0.0,3.49369000822,6.81298672936,30.5788472377,27.6632518902,1.75125,1.16434534752
 01/01  04:00:00,90.7364116817,15.8165979491,0.0,0.0,3.49369000822,6.81298672936,44.6035520061,42.8323020061,1.75125,0.02
 01/01  05:00:00,96.8238783521,15.1023506413,0.0,0.0,3.49369000822,6.81298672936,45.9289809016,44.1577309016,1.75125,0.02
 01/01  06:00:00,93.837280022,12.5226698481,0.0,0.0,3.49369000822,6.81298672936,40.2013028998,37.2857267554,1.75125,1.16432614438
 01/01  07:00:00,121.751517033,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,538.056414985,534.533914985,3.5025,0.02
 01/01  08:00:00,120.662692964,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,499.951809665,496.429309665,3.5025,0.02
 01/01  09:00:00,152.749974491,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,427.351981899,422.68507458,3.5025,1.16440731959
 01/01  10:00:00,125.363118583,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,401.171582204,397.649082204,3.5025,0.02
 01/01  11:00:00,159.948240163,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,362.746740032,354.576941539,7.005,1.16479849307
 01/01  12:00:00,191.330635012,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,347.519179901,339.349369975,7.005,1.1648099268
 01/01  13:00:00,198.556754631,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,318.047196115,307.542217778,9.34,1.16497833739
 01/01  14:00:00,195.691969202,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,308.288632868,297.783761937,9.34,1.16487093073
 01/01  15:00:00,191.856261898,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,299.16109724,289.80109724,9.34,0.02
 01/01  16:00:00,188.411976093,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,305.848073501,295.343162255,9.34,1.16491124607
 01/01  17:00:00,195.178413294,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,323.492582507,312.987750009,9.34,1.16483249724
 01/01  18:00:00,173.48145329,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,395.272432271,387.102562715,7.005,1.16486955622
 01/01  19:00:00,180.007303956,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,422.347269303,416.512626255,4.67,1.16464304783
 01/01  20:00:00,159.861210478,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,439.147292379,434.457292379,4.67,0.02
 01/01  21:00:00,151.063182759,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,445.03290925,439.198301072,4.67,1.16460817789
 01/01  22:00:00,136.953211425,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,412.314540919,406.480048819,4.67,1.16449209934
 01/01  23:00:00,76.6323410949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,116.743402986,4.05234244556,0.0,0.0,3.49369000822,6.81298672936,16.4886714497,14.7174214497,1.75125,0.02
 01/02  01:00:00,97.0007745137,13.5855219523,0.0,0.0,3.49369000822,9.08398230582,46.9040808627,43.404842445,2.335,1.1642384177
 01/02  02:00:00,88.9240060525,11.8084225403,0.0,0.0,3.49369000822,9.08398230582,39.4913589104,37.1363589104,2.335,0.02
 01/02  03:00:00,93.4497608261,16.5750122936,0.0,0.0,3.49369000822,9.08398230582,53.8104393829,51.4554393829,2.335,0.02
 01/02  04:00:00,92.630541265,15.8165979491,0.0,0.0,3.49369000822,9.08398230582,77.2555957234,73.7563170865,2.335,1.16427863696
 01/02  05:00:00,95.3119799307,11.8084225403,0.0,0.0,3.49369000822,9.08398230582,55.0975146627,52.7425146627,2.335,0.02
 01/02  06:00:00,99.6060275547,16.5750122936,0.0,0.0,3.49369000822,9.08398230582,80.8118245633,78.4568245633,2.335,0.02
 01/02  07:00:00,135.756380153,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,595.976323603,591.286323603,4.67,0.02
 01/02  08:00:00,134.546127399,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,537.86854439,532.034077336,4.67,1.16446705343
 01/02  09:00:00,207.550026417,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,474.865965936,465.52882962,8.1725,1.16463631523
 01/02  10:00:00,231.521912291,26.9485333271,0.0,0.0,62.886420148,41.4019203762,411.956516295,401.429016295,10.5075,0.02
 01/02  11:00:00,221.690075757,26.9485333271,0.0,0.0,62.886420148,41.4019203762,385.102171762,373.429649923,10.5075,1.16502183835
 01/02  12:00:00,252.718238443,26.9485333271,0.0,0.0,62.886420148,41.4019203762,348.007856935,335.189672666,10.5075,2.3106842688
 01/02  13:00:00,232.490397147,26.9485333271,0.0,0.0,62.886420148,41.4019203762,322.16959069,310.496658911,10.5075,1.16543177945
 01/02  14:00:00,229.006684149,26.9485333271,0.0,0.0,62.886420148,41.4019203762,302.318508807,290.645584795,10.5075,1.16542401153
 01/02  15:00:00,225.215421088,26.9485333271,0.0,0.0,62.886420148,41.4019203762,288.931593041,277.258912685,10.5075,1.16518035621
 01/02  16:00:00,221.813502446,26.9485333271,0.0,0.0,62.886420148,41.4019203762,282.382782036,269.565084102,10.5075,2.31019793466
 01/02  17:00:00,228.614705453,26.9485333271,0.0,0.0,62.886420148,41.4019203762,286.685499881,275.012917699,10.5075,1.16508218253
 01/02  18:00:00,235.388567785,26.9485333271,0.0,0.0,62.886420148,41.4019203762,291.732613751,280.059933095,10.5075,1.16518065627
 01/02  19:00:00,234.937021139,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,301.339198561,290.834115379,9.34,1.16508318203
 01/02  20:00:00,218.706629377,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,316.337849326,305.833054783,9.34,1.16479454323
 01/02  21:00:00,193.692238597,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,329.379281564,321.186781564,8.1725,0.02
 01/02  22:00:00,136.954696448,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,307.403659339,301.569076574,4.67,1.16458276481
 01/02  23:00:00,79.1602333936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,115.10913693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934200507,0.0,2.335,1.16434200507
 01/03  01:00:00,83.9424731285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,85.3816718397,8.03334613851,0.0,0.0,3.49369000822,9.08398230582,21.0598971056,18.7048971056,2.335,0.02
 01/03  03:00:00,89.5334845787,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,34.6323275602,31.1330294694,2.335,1.16429809073
 01/03  04:00:00,89.7071599349,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,27.9593881734,25.6043881734,2.335,0.02
 01/03  05:00:00,108.754342423,8.10468489111,0.0,0.0,3.49369000822,9.08398230582,16.5667922884,14.2117922884,2.335,0.02
 01/03  06:00:00,113.263559324,12.0143498315,0.0,0.0,3.49369000822,9.08398230582,22.6248264445,19.1255982521,2.335,1.16422819234
 01/03  07:00:00,155.253481124,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,376.983978495,372.293978495,4.67,0.02
 01/03  08:00:00,150.540968486,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,331.957514237,327.267514237,4.67,0.02
 01/03  09:00:00,214.721759487,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,285.682288292,276.345103669,8.1725,1.16468462292
 01/03  10:00:00,241.785180512,26.9485333271,0.0490598777116,0.0,62.886420148,41.4019203762,240.092106501,228.419758687,10.5075,1.16484781414
 01/03  11:00:00,232.658380695,26.9485333271,0.0430118758389,0.0,62.886420148,41.4019203762,211.613439546,199.940890548,10.5075,1.16504899759
 01/03  12:00:00,262.883707078,26.9485333271,0.0211495375419,0.0,62.886420148,41.4019203762,194.333517776,182.660782262,10.5075,1.16523551393
 01/03  13:00:00,244.682133005,26.9485333271,0.15548185547,0.0,62.886420148,41.4019203762,185.578888313,172.76075507,10.5075,2.31063324263
 01/03  14:00:00,241.650160318,26.9485333271,0.279805815065,0.0,62.886420148,41.4019203762,178.88541299,167.212596733,10.5075,1.16531625694
 01/03  15:00:00,236.724957212,26.9485333271,0.324158895538,0.0,62.886420148,41.4019203762,178.553989145,166.881198326,10.5075,1.16529081833
 01/03  16:00:00,232.828936328,26.9485333271,0.301038661904,0.0,62.886420148,41.4019203762,182.116967265,170.444443634,10.5075,1.16502363097
 01/03  17:00:00,238.73105244,26.9485333271,0.254248783227,0.0,62.886420148,41.4019203762,188.851970797,177.179372731,10.5075,1.16509806629
 01/03  18:00:00,243.527383152,26.9485333271,0.147564485745,0.0,62.886420148,41.4019203762,201.202947142,189.530257714,10.5075,1.16518942761
 01/03  19:00:00,240.524305682,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,220.63248747,210.127352109,9.34,1.16513536168
 01/03  20:00:00,216.948530335,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,234.263170177,223.758254937,9.34,1.16491524053
 01/03  21:00:00,190.601056636,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,242.310793443,232.973352497,8.1725,1.1649409461
 01/03  22:00:00,133.692533958,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,219.802496241,213.967875406,4.67,1.16462083504
 01/03  23:00:00,81.1269818712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,116.131816916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,84.837197894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925308925,0.0,2.335,1.16425308925
 01/04  02:00:00,78.16616457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,77.7413140626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,89.4065318318,11.728994821,0.0,0.0,3.49369000822,9.08398230582,28.9505289656,25.4512689734,2.335,1.16425999221
 01/04  05:00:00,95.972476103,11.728994821,0.0,0.0,3.49369000822,9.08398230582,30.1609506537,27.8059506537,2.335,0.02
 01/04  06:00:00,91.8470075292,8.10468489111,0.0,0.0,3.49369000822,9.08398230582,24.6102348344,22.2552348344,2.335,0.02
 01/04  07:00:00,136.037669434,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,448.181492715,442.347259679,4.67,1.16423303678
 01/04  08:00:00,134.879301778,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,403.853295448,399.163295448,4.67,0.02
 01/04  09:00:00,207.739610301,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,367.85330484,358.516229644,8.1725,1.16457519584
 01/04  10:00:00,231.749369751,26.9485333271,0.0,0.0,62.886420148,41.4019203762,324.786037871,314.258537871,10.5075,0.02
 01/04  11:00:00,222.055080478,26.9485333271,0.0,0.0,62.886420148,41.4019203762,305.912186163,294.23957209,10.5075,1.16511407292
 01/04  12:00:00,252.873361126,26.9485333271,0.0,0.0,62.886420148,41.4019203762,288.88419243,276.065814823,10.5075,2.31087760703
 01/04  13:00:00,232.49107681,26.9485333271,0.0,0.0,62.886420148,41.4019203762,277.922657937,266.249625317,10.5075,1.16553262041
 01/04  14:00:00,229.198368765,26.9485333271,0.0,0.0,62.886420148,41.4019203762,270.879677504,259.206650192,10.5075,1.16552731196
 01/04  15:00:00,225.369997837,26.9485333271,0.0,0.0,62.886420148,41.4019203762,269.922122685,257.104182938,10.5075,2.31043974792
 01/04  16:00:00,221.947243722,26.9485333271,0.0,0.0,62.886420148,41.4019203762,270.151623246,258.479013194,10.5075,1.16511005125
 01/04  17:00:00,228.736382196,26.9485333271,0.0,0.0,62.886420148,41.4019203762,281.180805728,269.508111524,10.5075,1.16519420395
 01/04  18:00:00,235.496517757,26.9485333271,0.0,0.0,62.886420148,41.4019203762,283.99423262,272.321688937,10.5075,1.16504368329
 01/04  19:00:00,234.986484531,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,294.968338465,284.463368961,9.34,1.16496950385
 01/04  20:00:00,218.674125445,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,313.926266368,303.421353551,9.34,1.16491281706
 01/04  21:00:00,193.756133004,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,324.602112942,316.409612942,8.1725,0.02
 01/04  22:00:00,136.98487466,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,303.467652727,297.632949944,4.67,1.16470278326
 01/04  23:00:00,79.191280202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946992383,0.0,2.335,1.16446992383
 01/04  24:00:00,115.113363135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,87.7213763625,3.90966494035,0.0,0.0,3.49369000822,9.08398230582,13.3299456147,10.9749456147,2.335,0.02
 01/05  02:00:00,89.4308628556,12.0143498315,0.0,0.0,3.49369000822,9.08398230582,36.0863163659,32.5870434801,2.335,1.16427288579
 01/05  03:00:00,85.9476655291,8.58084976298,0.0,0.0,3.49369000822,9.08398230582,29.7770944434,27.4220944434,2.335,0.02
 01/05  04:00:00,92.6257092167,15.448432536,0.0,0.0,3.49369000822,9.08398230582,45.1270809955,42.7720809955,2.335,0.02
 01/05  05:00:00,98.5736216266,14.9127470552,0.0,0.0,3.49369000822,9.08398230582,52.8881753814,50.5331753814,2.335,0.02
 01/05  06:00:00,95.8178720078,12.5226698481,0.0,0.0,3.49369000822,9.08398230582,43.5731631903,40.0738823213,2.335,1.16428086892
 01/05  07:00:00,135.83789333,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,524.457767487,519.767767487,4.67,0.02
 01/05  08:00:00,134.650315026,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,465.425281677,459.590771732,4.67,1.1645099451
 01/05  09:00:00,207.584693509,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,418.199794158,410.007294158,8.1725,0.02
 01/05  10:00:00,231.658815814,26.9485333271,0.0,0.0,62.886420148,41.4019203762,372.861467842,361.189088485,10.5075,1.16487935769
 01/05  11:00:00,221.834827079,26.9485333271,0.0,0.0,62.886420148,41.4019203762,337.883320121,326.210867565,10.5075,1.16495255622
 01/05  12:00:00,252.794075639,26.9485333271,0.0,0.0,62.886420148,41.4019203762,312.481932719,300.809064233,10.5075,1.16536848585
 01/05  13:00:00,232.618060437,26.9485333271,0.0,0.0,62.886420148,41.4019203762,298.35851251,285.540105187,10.5075,2.3109073231
 01/05  14:00:00,229.197111563,26.9485333271,0.0,0.0,62.886420148,41.4019203762,281.741906523,270.068949593,10.5075,1.16545692938
 01/05  15:00:00,225.367350749,26.9485333271,0.0,0.0,62.886420148,41.4019203762,274.688391364,263.015722409,10.5075,1.16516895407
 01/05  16:00:00,221.946212217,26.9485333271,0.0,0.0,62.886420148,41.4019203762,271.547292005,259.874623876,10.5075,1.16516812852
 01/05  17:00:00,228.737073723,26.9485333271,0.0,0.0,62.886420148,41.4019203762,282.370685896,270.697940884,10.5075,1.16524501139
 01/05  18:00:00,235.501848611,26.9485333271,0.0,0.0,62.886420148,41.4019203762,280.186995761,268.514408958,10.5075,1.16508680248
 01/05  19:00:00,234.999779235,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,299.298430945,288.793372125,9.34,1.16505882032
 01/05  20:00:00,218.748463358,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,319.809775902,309.304903608,9.34,1.16487229417
 01/05  21:00:00,193.780291988,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,341.77076013,332.433355558,8.1725,1.16490457201
 01/05  22:00:00,137.021249408,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,334.464159893,328.629531699,4.67,1.1646281938
 01/05  23:00:00,79.1846656592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,115.103025807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934685077,0.0,2.335,1.16434685077
 01/06  01:00:00,91.8973912913,8.03334613851,0.0,0.0,3.49369000822,9.08398230582,26.5912637065,24.2362637065,2.335,0.02
 01/06  02:00:00,86.2972319147,8.81893219891,0.0,0.0,3.49369000822,9.08398230582,31.1775678691,28.8225678691,2.335,0.02
 01/06  03:00:00,92.8323296067,15.626994363,0.0,0.0,3.49369000822,9.08398230582,43.2416235752,40.8866235752,2.335,0.02
 01/06  04:00:00,92.0996709316,14.9506677724,0.0,0.0,3.49369000822,9.08398230582,58.444165502,54.9448855591,2.335,1.16427994282
 01/06  05:00:00,112.220844944,12.5226698481,0.0,0.0,3.49369000822,9.08398230582,47.3041041172,44.9491041172,2.335,0.02
 01/06  06:00:00,116.039327668,16.5750122936,0.0,0.0,3.49369000822,9.08398230582,60.8342817774,58.4792817774,2.335,0.02
 01/06  07:00:00,152.433820851,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,559.644491291,553.810237548,4.67,1.16425374308
 01/06  08:00:00,143.88922389,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,491.089301326,486.399301326,4.67,0.02
 01/06  09:00:00,207.751497389,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,420.500596224,411.163508262,8.1725,1.16458796238
 01/06  10:00:00,231.816119288,26.9485333271,0.0,0.0,62.886420148,41.4019203762,353.818575452,342.146189249,10.5075,1.16488620242
 01/06  11:00:00,221.974924172,26.9485333271,0.0,0.0,62.886420148,41.4019203762,326.306303487,314.633766337,10.5075,1.16503714947
 01/06  12:00:00,252.838854768,26.9485333271,0.0,0.0,62.886420148,41.4019203762,308.124163996,296.451367856,10.5075,1.16529613978
 01/06  13:00:00,232.625954224,26.9485333271,0.0,0.0,62.886420148,41.4019203762,295.521252327,283.848359835,10.5075,1.16539249213
 01/06  14:00:00,229.299734031,26.9485333271,0.0,0.0,62.886420148,41.4019203762,284.899942589,272.081643032,10.5075,2.31079955734
 01/06  15:00:00,225.540749333,26.9485333271,0.0,0.0,62.886420148,41.4019203762,278.884382652,267.211545923,10.5075,1.16533672945
 01/06  16:00:00,222.303623722,26.9485333271,0.0,0.0,62.886420148,41.4019203762,261.980515841,250.307965441,10.5075,1.16505040086
 01/06  17:00:00,229.11062222,26.9485333271,0.0,0.0,62.886420148,41.4019203762,262.31220578,250.639572781,10.5075,1.16513299902
 01/06  18:00:00,235.784591807,26.9485333271,0.0,0.0,62.886420148,41.4019203762,270.623480372,258.950747853,10.5075,1.16523251967
 01/06  19:00:00,235.192960988,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,277.655327732,267.150398434,9.34,1.16492929832
 01/06  20:00:00,212.665730182,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,278.688019169,268.183110585,9.34,1.16490858332
 01/06  21:00:00,188.048648756,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,286.100703059,276.763269627,8.1725,1.16493343188
 01/06  22:00:00,132.457289518,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,263.056953226,258.366953226,4.67,0.02
 01/06  23:00:00,79.7365981701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947745512,0.0,2.335,1.16447745512
 01/06  24:00:00,115.471976604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,82.5361830622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569382412,0.0,1.75125,1.16444382412
 01/07  02:00:00,75.7050926256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,75.534094938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  04:00:00,83.4298402016,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,16.175363105,13.259808516,1.75125,1.16430458903
 01/07  05:00:00,93.9007029231,11.728994821,0.0,0.0,3.49369000822,6.81298672936,24.8751184017,23.1038684017,1.75125,0.02
 01/07  06:00:00,93.8067627563,11.9667906631,0.0,0.0,3.49369000822,6.81298672936,24.6152632815,22.8440132815,1.75125,0.02
 01/07  07:00:00,122.327849965,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,408.972517871,404.305678618,3.5025,1.16433925323
 01/07  08:00:00,121.3516134,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,363.714251555,360.191751555,3.5025,0.02
 01/07  09:00:00,180.796959475,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,332.138881395,325.136779162,5.8375,1.1646022338
 01/07  10:00:00,198.114645873,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,289.984605975,279.479906167,9.34,1.16469980723
 01/07  11:00:00,222.738637586,26.9485333271,0.00805510226278,0.0,62.886420148,41.4019203762,265.099560312,253.426911364,10.5075,1.16514894812
 01/07  12:00:00,253.099469921,26.9485333271,0.0,0.0,62.886420148,41.4019203762,256.334301937,244.66150567,10.5075,1.1652962672
 01/07  13:00:00,232.785313932,26.9485333271,0.0,0.0,62.886420148,41.4019203762,255.11164189,243.438786227,10.5075,1.16535566257
 01/07  14:00:00,229.579813216,26.9485333271,0.0,0.0,62.886420148,41.4019203762,252.552289876,239.734058282,10.5075,2.31073159384
 01/07  15:00:00,225.691715291,26.9485333271,0.0,0.0,62.886420148,41.4019203762,253.730605982,242.05782513,10.5075,1.16528085275
 01/07  16:00:00,222.209924893,26.9485333271,0.0,0.0,62.886420148,41.4019203762,256.828012458,245.15540391,10.5075,1.16510854818
 01/07  17:00:00,228.906558077,26.9485333271,0.0,0.0,62.886420148,41.4019203762,268.824131045,257.151450566,10.5075,1.16518047984
 01/07  18:00:00,235.589074679,26.9485333271,0.0,0.0,62.886420148,41.4019203762,282.48397271,270.811237407,10.5075,1.16523530365
 01/07  19:00:00,221.247484478,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,307.429503928,298.092002246,8.1725,1.16500168258
 01/07  20:00:00,175.330888707,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,325.471323385,318.469004475,5.8375,1.16481891052
 01/07  21:00:00,165.2141419,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,332.688757663,325.686555048,5.8375,1.16470261531
 01/07  22:00:00,122.729160715,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,313.557732766,310.035232766,3.5025,0.02
 01/07  23:00:00,76.8603038898,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578593267,0.0,1.75125,1.16453593267
 01/07  24:00:00,112.82432963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,85.314441922,3.90966494035,0.0,0.0,3.49369000822,6.81298672936,13.5208009038,10.6052739489,1.75125,1.16427695494
 01/08  02:00:00,87.1404779448,12.0143498315,0.0,0.0,3.49369000822,6.81298672936,33.0654291381,31.2941791381,1.75125,0.02
 01/08  03:00:00,83.4256139684,8.34276732705,0.0,0.0,3.49369000822,6.81298672936,27.6154683486,25.8442183486,1.75125,0.02
 01/08  04:00:00,90.1459402408,15.2477871907,0.0,0.0,3.49369000822,6.81298672936,52.1920778674,49.2765191008,1.75125,1.16430876668
 01/08  05:00:00,96.2401172012,14.723143469,0.0,0.0,3.49369000822,6.81298672936,46.0832084948,44.3119584948,1.75125,0.02
 01/08  06:00:00,93.5795622395,12.5226698481,0.0,0.0,3.49369000822,6.81298672936,37.9104123212,36.1391623212,1.75125,0.02
 01/08  07:00:00,121.63624418,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,549.735767112,545.068923216,3.5025,1.16434389599
 01/08  08:00:00,120.467095285,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,501.892315866,498.369815866,3.5025,0.02
 01/08  09:00:00,152.646023914,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,437.268777176,432.601910196,3.5025,1.16436698083
 01/08  10:00:00,125.141222147,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,413.229877589,409.707377589,3.5025,0.02
 01/08  11:00:00,159.853594711,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,380.601582935,372.431741578,7.005,1.16484135756
 01/08  12:00:00,191.313822645,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,367.749909232,359.580040319,7.005,1.16486891312
 01/08  13:00:00,198.715592611,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,343.796478652,333.291616517,9.34,1.16486213495
 01/08  14:00:00,196.059340367,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,328.221055788,318.861055788,9.34,0.02
 01/08  15:00:00,192.366118762,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,320.224511718,309.719589992,9.34,1.16492172574
 01/08  16:00:00,189.280518463,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,317.475433702,306.970623649,9.34,1.16481005281
 01/08  17:00:00,196.825340327,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,315.506581676,305.001632856,9.34,1.16494881934
 01/08  18:00:00,175.532050809,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,356.83666356,348.666879961,7.005,1.16478359902
 01/08  19:00:00,182.349555127,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,360.416634043,354.581912982,4.67,1.16472106179
 01/08  20:00:00,163.915279333,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,349.900225921,345.210225921,4.67,0.02
 01/08  21:00:00,154.812793001,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,347.60858322,341.773907816,4.67,1.16467540345
 01/08  22:00:00,140.657405873,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,302.552232971,297.862232971,4.67,0.02
 01/08  23:00:00,82.6036418271,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566868668,0.0,1.75125,1.16441868668
 01/08  24:00:00,118.099774413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,89.7007205534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923934894,0.0,2.335,1.16423934894
 01/09  02:00:00,83.4380019268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,83.973689179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  04:00:00,84.3408106028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,91.0681477438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924797642,0.0,2.335,1.16424797642
 01/09  06:00:00,94.2149449966,3.90966494035,0.0,0.0,3.49369000822,9.08398230582,8.42961896085,6.07461896085,2.335,0.02
 01/09  07:00:00,141.98079899,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,371.046135854,366.356135854,4.67,0.02
 01/09  08:00:00,143.463312391,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,330.874731309,325.040207858,4.67,1.1645234511
 01/09  09:00:00,216.826553526,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,281.819206557,272.48212211,8.1725,1.16458444726
 01/09  10:00:00,246.287605196,26.9485333271,0.0789308442623,0.0,62.886420148,41.4019203762,218.096200836,207.568700836,10.5075,0.02
 01/09  11:00:00,241.257754544,26.9485333271,0.0397410834081,0.0,62.886420148,41.4019203762,181.372069389,169.699587756,10.5075,1.16498163306
 01/09  12:00:00,272.464356505,26.9485333271,0.187267193638,0.0,62.886420148,41.4019203762,165.552089295,152.733953878,10.5075,2.31063541637
 01/09  13:00:00,255.829850892,26.9485333271,0.332552559407,0.0,62.886420148,41.4019203762,159.009225173,147.336304106,10.5075,1.16542106666
 01/09  14:00:00,255.099918101,26.9485333271,0.502594703224,0.0,62.886420148,41.4019203762,148.061416097,136.388494354,10.5075,1.16542174332
 01/09  15:00:00,252.750226994,26.9485333271,0.612943645033,0.0,62.886420148,41.4019203762,140.237204395,128.564520485,10.5075,1.16518390959
 01/09  16:00:00,247.533876943,26.9485333271,0.556589454639,0.0,62.886420148,41.4019203762,148.781973268,135.964245657,10.5075,2.31022761069
 01/09  17:00:00,249.306639929,26.9485333271,0.374023626354,0.0,62.886420148,41.4019203762,169.6613116,157.988702607,10.5075,1.16510899279
 01/09  18:00:00,249.524446229,26.9485333271,0.0826028999745,0.0,62.886420148,41.4019203762,201.402671536,189.729955057,10.5075,1.16521647968
 01/09  19:00:00,242.129128744,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,228.067715585,217.562589791,9.34,1.16512579407
 01/09  20:00:00,223.272214626,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,243.734046985,233.229205181,9.34,1.16484180305
 01/09  21:00:00,196.571615542,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,253.289300437,245.096800437,8.1725,0.02
 01/09  22:00:00,138.402749783,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,222.686787918,216.852101484,4.67,1.16468643361
 01/09  23:00:00,81.1519442289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940491208,0.0,2.335,1.16440491208
 01/09  24:00:00,116.24340266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  01:00:00,84.6379665135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,78.3787064472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924584166,0.0,2.335,1.16424584166
 01/10  03:00:00,78.0094070634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,85.6098295781,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,16.5326573778,14.1776573778,2.335,0.02
 01/10  05:00:00,108.057002034,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,17.7236437501,15.3686437501,2.335,0.02
 01/10  06:00:00,108.068164407,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,19.9456513752,16.4463978318,2.335,1.1642535434
 01/10  07:00:00,152.760222392,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,412.590199575,407.900199575,4.67,0.02
 01/10  08:00:00,144.256769863,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,379.574814511,373.740362122,4.67,1.16445238878
 01/10  09:00:00,207.90979209,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,333.139240327,324.946740327,8.1725,0.02
 01/10  10:00:00,231.969640757,26.9485333271,0.0,0.0,62.886420148,41.4019203762,284.411298416,272.738969344,10.5075,1.16482907261
 01/10  11:00:00,222.674662494,26.9485333271,0.0,0.0,62.886420148,41.4019203762,257.09418473,245.421548787,10.5075,1.16513594326
 01/10  12:00:00,253.493966034,26.9485333271,0.0,0.0,62.886420148,41.4019203762,234.566191819,222.893359486,10.5075,1.16533233224
 01/10  13:00:00,233.332669749,26.9485333271,0.0,0.0,62.886420148,41.4019203762,228.817233313,215.998879652,10.5075,2.31085366091
 01/10  14:00:00,230.048730923,26.9485333271,0.0,0.0,62.886420148,41.4019203762,226.667405919,214.994467161,10.5075,1.16543875795
 01/10  15:00:00,226.058647555,26.9485333271,0.0,0.0,62.886420148,41.4019203762,227.938077951,216.265423548,10.5075,1.16515440301
 01/10  16:00:00,222.4873336,26.9485333271,0.0,0.0,62.886420148,41.4019203762,229.613267802,217.940608888,10.5075,1.16515891384
 01/10  17:00:00,229.01020473,26.9485333271,0.0,0.0,62.886420148,41.4019203762,246.45987299,234.787131234,10.5075,1.16524175565
 01/10  18:00:00,235.699634472,26.9485333271,0.0,0.0,62.886420148,41.4019203762,267.578635053,255.906046964,10.5075,1.16508808837
 01/10  19:00:00,235.100314012,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,289.654986432,279.149921234,9.34,1.16506519751
 01/10  20:00:00,212.176336512,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,307.117934519,296.613051877,9.34,1.1648826427
 01/10  21:00:00,187.686463774,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,323.209675607,313.872255487,8.1725,1.16492012011
 01/10  22:00:00,132.310239356,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,292.276941068,286.442294448,4.67,1.16464661973
 01/10  23:00:00,79.3800887434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,115.203421649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936651809,0.0,2.335,1.16436651809
 01/11  01:00:00,84.1383402159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,85.2917728101,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,20.0030996173,17.6480996173,2.335,0.02
 01/11  03:00:00,85.3850248304,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,21.9348637345,18.4355763789,2.335,1.16428735557
 01/11  04:00:00,89.3222398951,11.8716723262,0.0,0.0,3.49369000822,9.08398230582,33.9535099277,31.5985099277,2.335,0.02
 01/11  05:00:00,96.268340333,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,35.2192503244,32.8642503244,2.335,0.02
 01/11  06:00:00,92.3108775721,8.64037037196,0.0,0.0,3.49369000822,9.08398230582,28.732257826,26.377257826,2.335,0.02
 01/11  07:00:00,135.986279168,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,474.245090444,468.410814234,4.67,1.16427621053
 01/11  08:00:00,134.715039196,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,432.42213069,427.73213069,4.67,0.02
 01/11  09:00:00,207.586993514,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,390.385305985,381.048189307,8.1725,1.16461667782
 01/11  10:00:00,231.564761268,26.9485333271,0.0,0.0,62.886420148,41.4019203762,341.462823924,329.790402477,10.5075,1.16492144686
 01/11  11:00:00,221.761936137,26.9485333271,0.0,0.0,62.886420148,41.4019203762,322.115684264,310.44310564,10.5075,1.16507862382
 01/11  12:00:00,252.746019077,26.9485333271,0.0,0.0,62.886420148,41.4019203762,309.083186763,297.410341776,10.5075,1.16534498745
 01/11  13:00:00,232.402810161,26.9485333271,0.0,0.0,62.886420148,41.4019203762,300.816032175,289.143084587,10.5075,1.16544758793
 01/11  14:00:00,229.000845932,26.9485333271,0.0,0.0,62.886420148,41.4019203762,296.013378025,283.194951597,10.5075,2.31092642758
 01/11  15:00:00,225.2073638,26.9485333271,0.0,0.0,62.886420148,41.4019203762,291.404958399,279.732317412,10.5075,1.16514098744
 01/11  16:00:00,221.773498918,26.9485333271,0.0,0.0,62.886420148,41.4019203762,288.910607154,277.237982222,10.5075,1.1651249322
 01/11  17:00:00,228.556040471,26.9485333271,0.0,0.0,62.886420148,41.4019203762,300.649115668,288.976402464,10.5075,1.16521320415
 01/11  18:00:00,235.321002941,26.9485333271,0.0,0.0,62.886420148,41.4019203762,317.736418783,306.063854015,10.5075,1.16506476868
 01/11  19:00:00,234.902967892,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,331.7359386,321.23091978,9.34,1.16501882069
 01/11  20:00:00,218.619960985,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,342.294027918,331.789223169,9.34,1.16480474873
 01/11  21:00:00,193.651646721,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,351.772661967,342.43532303,8.1725,1.16483893678
 01/11  22:00:00,136.947011345,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,328.083804034,323.393804034,4.67,0.02
 01/11  23:00:00,79.0770068854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948949695,0.0,2.335,1.16448949695
 01/11  24:00:00,115.077656576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,87.7004716264,3.90966494035,0.0,0.0,3.49369000822,9.08398230582,14.2904896283,10.7912644026,2.335,1.16422522576
 01/12  02:00:00,89.1834223912,11.728994821,0.0,0.0,3.49369000822,9.08398230582,25.3565968122,23.0015968122,2.335,0.02
 01/12  03:00:00,85.7633706552,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,14.6477379164,12.2927379164,2.335,0.02
 01/12  04:00:00,86.6959480536,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,12.5451894366,9.04595444122,2.335,1.1642349954
 01/12  05:00:00,89.960135105,3.90966494035,0.0,0.0,3.49369000822,9.08398230582,6.59413459354,4.23913459354,2.335,0.02
 01/12  06:00:00,93.6645430221,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,11.1939808428,8.83898084284,2.335,0.02
 01/12  07:00:00,138.36974491,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,348.558657778,343.868657778,4.67,0.02
 01/12  08:00:00,139.021236211,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,309.274567732,303.440102778,4.67,1.16446495442
 01/12  09:00:00,211.793303812,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,262.836336191,253.499190914,8.1725,1.1646452762
 01/12  10:00:00,237.264295293,26.9485333271,0.0594966610153,0.0,62.886420148,41.4019203762,227.494067972,216.966567972,10.5075,0.02
 01/12  11:00:00,227.360297302,26.9485333271,0.0,0.0,62.886420148,41.4019203762,205.185898849,193.513352162,10.5075,1.16504668719
 01/12  12:00:00,257.162060857,26.9485333271,0.120942217049,0.0,62.886420148,41.4019203762,184.709320481,171.891043689,10.5075,2.31077679172
 01/12  13:00:00,237.413641465,26.9485333271,0.324627535992,0.0,62.886420148,41.4019203762,170.482571604,158.809574755,10.5075,1.16549684941
 01/12  14:00:00,234.280199788,26.9485333271,0.511327863912,0.0,62.886420148,41.4019203762,160.347909656,148.674909083,10.5075,1.16550057284
 01/12  15:00:00,230.911951794,26.9485333271,0.656305314612,0.0,62.886420148,41.4019203762,154.535639263,141.717733046,10.5075,2.3104062172
 01/12  16:00:00,228.369117356,26.9485333271,0.768029168153,0.0,62.886420148,41.4019203762,146.883136705,135.210531795,10.5075,1.16510491025
 01/12  17:00:00,235.683497259,26.9485333271,0.668343011093,0.0,62.886420148,41.4019203762,160.834057454,149.161358935,10.5075,1.16519851968
 01/12  18:00:00,241.937528011,26.9485333271,0.403812121658,0.0,62.886420148,41.4019203762,184.876055428,173.203500199,10.5075,1.16505522979
 01/12  19:00:00,240.860522843,26.9485333271,0.0175609221942,0.0,41.9242800987,36.8599292233,198.025617947,187.520629342,9.34,1.16498860441
 01/12  20:00:00,225.77991862,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,217.337897022,206.832957933,9.34,1.16493908895
 01/12  21:00:00,200.239260775,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,224.379636269,215.042364707,8.1725,1.16477156251
 01/12  22:00:00,143.480425501,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,180.598563625,175.908563625,4.67,0.02
 01/12  23:00:00,87.9189932048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945172242,0.0,2.335,1.16445172242
 01/12  24:00:00,122.965962864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,93.8788263583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,86.8480570603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927303372,0.0,2.335,1.16427303372
 01/13  03:00:00,86.4209886527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,86.0304116153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,108.12008335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925130252,0.0,2.335,1.16425130252
 01/13  06:00:00,107.738827581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,159.6823725,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,308.714843789,304.024843789,4.67,0.02
 01/13  08:00:00,153.725607475,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,274.904322993,269.069883584,4.67,1.16443940913
 01/13  09:00:00,216.903142017,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,240.618618785,232.426118785,8.1725,0.02
 01/13  10:00:00,243.210701578,26.9485333271,0.0834364045111,0.0,62.886420148,41.4019203762,208.956081308,197.283737979,10.5075,1.16484332888
 01/13  11:00:00,233.351068495,26.9485333271,0.128725622266,0.0,62.886420148,41.4019203762,188.680048845,177.007529949,10.5075,1.16501889577
 01/13  12:00:00,262.593304904,26.9485333271,0.370113077086,0.0,62.886420148,41.4019203762,174.900860281,163.227912527,10.5075,1.16544775472
 01/13  13:00:00,243.858772641,26.9485333271,0.523426705295,0.0,62.886420148,41.4019203762,165.493445788,152.674852109,10.5075,2.31109367864
 01/13  14:00:00,243.088804244,26.9485333271,0.69873989837,0.0,62.886420148,41.4019203762,150.88875362,139.215690445,10.5075,1.16556317454
 01/13  15:00:00,237.708034396,26.9485333271,0.501479956324,0.0,62.886420148,41.4019203762,167.665988685,155.993208213,10.5075,1.16528047229
 01/13  16:00:00,231.527817578,26.9485333271,0.126070410583,0.0,62.886420148,41.4019203762,201.825856778,190.153314553,10.5075,1.16504222528
 01/13  17:00:00,234.303266686,26.9485333271,0.0,0.0,62.886420148,41.4019203762,225.641608515,213.968984572,10.5075,1.16512394339
 01/13  18:00:00,237.495498631,26.9485333271,0.0,0.0,62.886420148,41.4019203762,243.646715358,230.828930965,10.5075,2.31028439273
 01/13  19:00:00,235.457885339,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,260.183216683,249.67824237,9.34,1.16497431205
 01/13  20:00:00,212.253524717,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,270.147133184,260.787133184,9.34,0.02
 01/13  21:00:00,188.147303692,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,282.62517878,273.287809018,8.1725,1.16486976261
 01/13  22:00:00,132.614245396,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,267.108399629,261.273760107,4.67,1.1646395225
 01/13  23:00:00,79.7999107684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,115.328492065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993383884,0.0,2.335,1.1643383884
 01/14  01:00:00,81.7824978685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,83.3250296829,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,24.2142531778,21.2985997476,1.75125,1.16440343025
 01/14  03:00:00,87.2123883957,11.8716723262,0.0,0.0,3.49369000822,6.81298672936,41.7944204935,40.0231704935,1.75125,0.02
 01/14  04:00:00,87.4095818231,12.1570273367,0.0,0.0,3.49369000822,6.81298672936,41.4467707857,39.6755207857,1.75125,0.02
 01/14  05:00:00,93.1621374137,11.4181736088,0.0,0.0,3.49369000822,6.81298672936,35.352198701,32.4366283495,1.75125,1.16432035157
 01/14  06:00:00,97.6644214859,16.5750122936,0.0,0.0,3.49369000822,6.81298672936,46.9236956643,45.1524456643,1.75125,0.02
 01/14  07:00:00,121.792601648,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,520.260490237,516.737990237,3.5025,0.02
 01/14  08:00:00,120.609174913,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,481.016063655,476.348933699,3.5025,1.16462995621
 01/14  09:00:00,180.176998983,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,451.756705472,444.754525551,5.8375,1.16467992112
 01/14  10:00:00,197.140566558,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,408.012876137,398.652876137,9.34,0.02
 01/14  11:00:00,222.011855722,26.9485333271,0.0,0.0,62.886420148,41.4019203762,381.116762925,369.444260785,10.5075,1.16500214021
 01/14  12:00:00,252.870205629,26.9485333271,0.0,0.0,62.886420148,41.4019203762,367.601538944,354.783533155,10.5075,2.31050578852
 01/14  13:00:00,232.60527347,26.9485333271,0.0,0.0,62.886420148,41.4019203762,359.747663175,348.074856749,10.5075,1.165306426
 01/14  14:00:00,229.404185147,26.9485333271,0.0,0.0,62.886420148,41.4019203762,356.169648436,344.496820124,10.5075,1.16532831242
 01/14  15:00:00,225.654993844,26.9485333271,0.0,0.0,62.886420148,41.4019203762,352.259299682,340.586718662,10.5075,1.16508101972
 01/14  16:00:00,222.2749674,26.9485333271,0.0,0.0,62.886420148,41.4019203762,349.964619128,338.291932801,10.5075,1.1651863269
 01/14  17:00:00,229.076935773,26.9485333271,0.0,0.0,62.886420148,41.4019203762,343.173511481,330.355623337,10.5075,2.31038814381
 01/14  18:00:00,235.863156424,26.9485333271,0.0,0.0,62.886420148,41.4019203762,341.993164251,330.320492597,10.5075,1.16517165383
 01/14  19:00:00,221.483167135,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,364.899748161,355.562071974,8.1725,1.16517618679
 01/14  20:00:00,175.999591781,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,375.82091936,368.818489845,5.8375,1.16492951475
 01/14  21:00:00,165.779832805,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,377.08971885,371.23221885,5.8375,0.02
 01/14  22:00:00,123.044887686,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,350.540696868,345.873601059,3.5025,1.16459580816
 01/14  23:00:00,77.1188079101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573240043,0.0,1.75125,1.16448240043
 01/14  24:00:00,112.90637514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,89.6259160638,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,18.539179629,16.767929629,1.75125,0.02
 01/15  02:00:00,83.8270424518,8.10468489111,0.0,0.0,3.49369000822,6.81298672936,20.3285318358,17.4129277151,1.75125,1.16435412072
 01/15  03:00:00,87.8855185348,12.1570273367,0.0,0.0,3.49369000822,6.81298672936,30.6794005805,28.9081505805,1.75125,0.02
 01/15  04:00:00,88.5270726752,12.1570273367,0.0,0.0,3.49369000822,6.81298672936,29.0046743595,27.2334243595,1.75125,0.02
 01/15  05:00:00,92.0429706649,8.10468489111,0.0,0.0,3.49369000822,6.81298672936,21.1425658523,18.2269853647,1.75125,1.16433048763
 01/15  06:00:00,95.1919725805,12.1570273367,0.0,0.0,3.49369000822,6.81298672936,31.256656166,29.485406166,1.75125,0.02
 01/15  07:00:00,122.591330445,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,453.645056911,450.122556911,3.5025,0.02
 01/15  08:00:00,121.556550604,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,407.962524743,403.295651088,3.5025,1.1643736552
 01/15  09:00:00,154.816030825,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,311.103500185,307.581000185,3.5025,0.02
 01/15  10:00:00,129.44893864,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,267.380036906,262.713085868,3.5025,1.16445103848
 01/15  11:00:00,165.80200834,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,228.330302869,220.160557997,7.005,1.16474487209
 01/15  12:00:00,195.998849006,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,219.100063103,212.075063103,7.005,0.02
 01/15  13:00:00,203.572702254,26.9485333271,0.037149439349,0.0,41.9242800987,36.8599292233,223.637570082,213.132561344,9.34,1.16500873763
 01/15  14:00:00,200.134874212,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,239.092921648,228.587905615,9.34,1.16501603259
 01/15  15:00:00,194.507674869,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,248.777197815,238.272331732,9.34,1.16486608366
 01/15  16:00:00,192.002113704,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,248.269514874,237.764547432,9.34,1.16496744219
 01/15  17:00:00,199.399937793,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,246.218137286,235.713218238,9.34,1.16491904804
 01/15  18:00:00,177.607948945,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,287.242785399,279.072840696,7.005,1.16494470263
 01/15  19:00:00,182.999766309,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,315.512865887,310.822865887,4.67,0.02
 01/15  20:00:00,162.083711515,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,333.548061395,327.713365319,4.67,1.16469607557
 01/15  21:00:00,152.188065815,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,340.760625104,334.926033328,4.67,1.16459177561
 01/15  22:00:00,137.462476785,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,304.795371348,300.105371348,4.67,0.02
 01/15  23:00:00,77.2639884476,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566905408,0.0,1.75125,1.16441905408
 01/15  24:00:00,112.935103889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,81.5008108538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  02:00:00,83.1852077256,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,20.2665517483,17.350969826,1.75125,1.1643319223
 01/16  03:00:00,87.2602239993,11.9667906631,0.0,0.0,3.49369000822,6.81298672936,34.9345353482,33.1632853482,1.75125,0.02
 01/16  04:00:00,87.3587786717,12.0143498315,0.0,0.0,3.49369000822,6.81298672936,37.3993074004,35.6280574004,1.75125,0.02
 01/16  05:00:00,91.4202104066,9.51138630384,0.0,0.0,3.49369000822,6.81298672936,30.9687871981,28.0532285055,1.75125,1.1643086926
 01/16  06:00:00,95.6751487058,14.3586586424,0.0,0.0,3.49369000822,6.81298672936,48.7215431456,46.9502931456,1.75125,0.02
 01/16  07:00:00,121.968216614,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,514.86312375,511.34062375,3.5025,0.02
 01/16  08:00:00,120.71325411,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,478.76870468,474.101852372,3.5025,1.16435230812
 01/16  09:00:00,152.764816121,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,416.55687584,413.03437584,3.5025,0.02
 01/16  10:00:00,125.175126681,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,385.915197249,381.248266935,3.5025,1.16443031371
 01/16  11:00:00,160.071330002,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,352.536862637,344.3671375,7.005,1.16472513728
 01/16  12:00:00,191.53233754,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,322.316044147,315.291044147,7.005,0.02
 01/16  13:00:00,199.135484424,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,284.045683538,273.540798843,9.34,1.16488469521
 01/16  14:00:00,196.989442618,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,254.38881866,243.883820451,9.34,1.16499820889
 01/16  15:00:00,194.147058421,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,228.23065988,217.725810985,9.34,1.16484889462
 01/16  16:00:00,192.618394419,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,217.124392483,206.619441362,9.34,1.16495112169
 01/16  17:00:00,197.19774076,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,222.772589551,212.267686051,9.34,1.16490350005
 01/16  18:00:00,179.263746539,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,257.793983014,249.62405305,7.005,1.16492996379
 01/16  19:00:00,185.1396302,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,275.254560158,270.564560158,4.67,0.02
 01/16  20:00:00,166.242834251,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,285.307271389,279.472589589,4.67,1.16468180041
 01/16  21:00:00,157.395448431,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,291.693785509,285.859207441,4.67,1.16457806869
 01/16  22:00:00,142.825606114,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,242.093595261,237.403595261,4.67,0.02
 01/16  23:00:00,84.1140262538,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565575834,0.0,1.75125,1.16440575834
 01/16  24:00:00,118.651895568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,90.1841581381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,82.2565047517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924402247,0.0,2.335,1.16424402247
