Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  03:00:00,81.5154710354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  04:00:00,81.0107680441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  05:00:00,102.963074566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922341686,0.0,2.335,1.16422341686
 01/17  06:00:00,102.875926185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  07:00:00,154.797082092,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,356.764579542,352.074579542,4.67,0.02
 01/17  08:00:00,148.179900014,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,321.095715467,315.261184528,4.67,1.16453093931
 01/17  09:00:00,212.155210774,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,275.009270394,266.816770394,8.1725,0.02
 01/17  10:00:00,238.292591871,26.9485333271,0.0769348780394,0.0,62.886420148,41.4019203762,217.581819584,205.90940217,10.5075,1.16491741429
 01/17  11:00:00,228.912494873,26.9485333271,0.0422999757588,0.0,62.886420148,41.4019203762,182.745837032,171.073335108,10.5075,1.16500192486
 01/17  12:00:00,258.13599739,26.9485333271,0.344217955436,0.0,62.886420148,41.4019203762,159.668590815,147.995654772,10.5075,1.16543604282
 01/17  13:00:00,238.957206886,26.9485333271,0.663576390327,0.0,62.886420148,41.4019203762,143.769397106,130.950815231,10.5075,2.31108187533
 01/17  14:00:00,236.413673191,26.9485333271,0.89755949257,0.0,62.886420148,41.4019203762,127.346428516,115.673365844,10.5075,1.16556267164
 01/17  15:00:00,232.556283741,26.9485333271,1.06458536782,0.0,62.886420148,41.4019203762,120.145279248,108.472497042,10.5075,1.16528220635
 01/17  16:00:00,229.182737569,26.9485333271,1.32579477819,0.0,62.886420148,41.4019203762,116.857612128,105.185065751,10.5075,1.16504637775
 01/17  17:00:00,229.993278328,26.9485333271,1.02342738253,0.0,62.886420148,41.4019203762,138.770230179,127.09759841,10.5075,1.16513176811
 01/17  18:00:00,238.311314072,26.9485333271,0.557300487038,0.0,62.886420148,41.4019203762,180.950138106,168.132327802,10.5075,2.31031030349
 01/17  19:00:00,236.363966143,26.9485333271,0.0166500678908,0.0,41.9242800987,36.8599292233,214.04034191,203.535350351,9.34,1.16499155885
 01/17  20:00:00,213.228827199,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,236.02920442,226.66920442,9.34,0.02
 01/17  21:00:00,188.655760094,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,252.976361556,243.638973607,8.1725,1.16488794881
 01/17  22:00:00,132.772962816,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,232.067930732,226.233268649,4.67,1.164662083
 01/17  23:00:00,81.093525622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,117.400364645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936109155,0.0,2.335,1.16436109155
 01/18  01:00:00,87.7263700393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,80.9696612086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  03:00:00,81.5835533855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927234299,0.0,2.335,1.16427234299
 01/18  04:00:00,82.469178944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,89.9337775755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  06:00:00,90.4198928632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923908209,0.0,2.335,1.16423908209
 01/18  07:00:00,144.089832851,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,306.711481489,302.021481489,4.67,0.02
 01/18  08:00:00,148.061645802,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,272.877895439,268.187895439,4.67,0.02
 01/18  09:00:00,221.922908528,26.9485333271,0.0166569668974,0.0,34.9369000822,32.3179380704,229.890104048,220.552884648,8.1725,1.16471939948
 01/18  10:00:00,250.453772592,26.9485333271,0.0854818581095,0.0,62.886420148,41.4019203762,193.072417506,181.400001308,10.5075,1.16491619777
 01/18  11:00:00,244.217794021,26.9485333271,0.336862794664,0.0,62.886420148,41.4019203762,168.567251754,156.894710035,10.5075,1.16504171843
 01/18  12:00:00,276.480458155,26.9485333271,0.645620537883,0.0,62.886420148,41.4019203762,144.38555774,132.712810055,10.5075,1.16524768501
 01/18  13:00:00,261.616934865,26.9485333271,0.748391053795,0.0,62.886420148,41.4019203762,134.071566138,121.253358304,10.5075,2.31070783427
 01/18  14:00:00,260.134311628,26.9485333271,0.819886288011,0.0,62.886420148,41.4019203762,127.502284755,115.829407628,10.5075,1.16537712696
 01/18  15:00:00,256.266174085,26.9485333271,0.854339663698,0.0,62.886420148,41.4019203762,124.54331872,112.870721153,10.5075,1.1650975677
 01/18  16:00:00,252.850296271,26.9485333271,0.843660189861,0.0,62.886420148,41.4019203762,125.080670105,113.408061105,10.5075,1.1651090003
 01/18  17:00:00,257.179469906,26.9485333271,0.901688873574,0.0,62.886420148,41.4019203762,122.86034571,111.187646033,10.5075,1.16519967673
 01/18  18:00:00,269.387827595,26.9485333271,1.08880480106,0.0,62.886420148,41.4019203762,116.531870807,104.859318757,10.5075,1.16505204998
 01/18  19:00:00,261.823132231,26.9485333271,0.529328147794,0.0,41.9242800987,36.8599292233,141.904659216,131.399625952,9.34,1.16503326417
 01/18  20:00:00,240.249343755,26.9485333271,0.254982564172,0.0,41.9242800987,36.8599292233,172.593713511,162.088855292,9.34,1.16485821928
 01/18  21:00:00,208.588558183,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,182.75896454,173.421562109,8.1725,1.16490243106
 01/18  22:00:00,147.803047518,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,157.703513415,151.868880717,4.67,1.16463269859
 01/18  23:00:00,90.2402013842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,123.756756527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935438349,0.0,2.335,1.16435438349
 01/19  01:00:00,92.4996511878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,85.1290752397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,84.0067792677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924028423,0.0,2.335,1.16424028423
 01/19  04:00:00,83.2169547456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,89.2226276586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  06:00:00,88.5243034207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  07:00:00,139.887331322,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,342.43656762,336.602299682,4.67,1.16426793789
 01/19  08:00:00,140.592965349,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,308.095585704,303.405585704,4.67,0.02
 01/19  09:00:00,213.452559371,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,263.700739807,254.363623647,8.1725,1.16461616011
 01/19  10:00:00,239.12990238,26.9485333271,0.0938917163548,0.0,62.886420148,41.4019203762,209.904092727,198.231662024,10.5075,1.16493070362
 01/19  11:00:00,227.826949036,26.9485333271,0.102759989092,0.0,62.886420148,41.4019203762,182.961563483,171.288968807,10.5075,1.16509467581
 01/19  12:00:00,256.866503397,26.9485333271,0.396116151659,0.0,62.886420148,41.4019203762,166.502238004,154.829367465,10.5075,1.16537053838
 01/19  13:00:00,236.458015138,26.9485333271,0.616210540773,0.0,62.886420148,41.4019203762,152.822670743,141.149689583,10.5075,1.16548116079
 01/19  14:00:00,233.238256423,26.9485333271,0.762757531877,0.0,62.886420148,41.4019203762,144.556843771,131.73832868,10.5075,2.31101509135
 01/19  15:00:00,229.359555321,26.9485333271,0.841752609333,0.0,62.886420148,41.4019203762,142.251516341,130.578823536,10.5075,1.16519280505
 01/19  16:00:00,225.805664464,26.9485333271,0.906664586574,0.0,62.886420148,41.4019203762,144.099119449,132.426436162,10.5075,1.16518328765
 01/19  17:00:00,229.093521023,26.9485333271,0.929379889196,0.0,62.886420148,41.4019203762,150.865726466,139.193198851,10.5075,1.16502761441
 01/19  18:00:00,238.934462729,26.9485333271,0.804886768315,0.0,62.886420148,41.4019203762,163.707578833,152.034942595,10.5075,1.16513623848
 01/19  19:00:00,237.584754791,26.9485333271,0.389578516254,0.0,41.9242800987,36.8599292233,180.785611588,170.280515039,9.34,1.16509654952
 01/19  20:00:00,220.81007861,26.9485333271,0.182725632576,0.0,41.9242800987,36.8599292233,197.740617644,187.235730522,9.34,1.16488712204
 01/19  21:00:00,195.773504347,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,206.885344471,197.547916788,8.1725,1.16492768278
 01/19  22:00:00,138.642580648,26.9485333271,0.00839915162297,0.0,13.9747600329,18.6919646116,181.095836915,175.261221962,4.67,1.16461495303
 01/19  23:00:00,81.3755817956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,116.635388741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,86.8745823978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924809221,0.0,2.335,1.16424809221
 01/20  02:00:00,79.8787934817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,79.5352392959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,79.1213928943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926031339,0.0,2.335,1.16426031339
 01/20  05:00:00,101.512192657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,101.52141933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,153.910272929,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,330.600316671,324.766078714,4.67,1.16423795611
 01/20  08:00:00,145.102329644,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,310.275526052,305.585526052,4.67,0.02
 01/20  09:00:00,208.723311999,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,281.549524191,272.212425338,8.1725,1.16459885299
 01/20  10:00:00,233.109359794,26.9485333271,0.0386624544626,0.0,62.886420148,41.4019203762,247.408782912,235.736521832,10.5075,1.1647610797
 01/20  11:00:00,223.587979765,26.9485333271,0.0333439419914,0.0,62.886420148,41.4019203762,226.448836344,214.776409215,10.5075,1.16492712908
 01/20  12:00:00,254.19917186,26.9485333271,0.0438009543145,0.0,62.886420148,41.4019203762,203.359957684,191.686954481,10.5075,1.16550320316
 01/20  13:00:00,234.889326433,26.9485333271,0.261637920559,0.0,62.886420148,41.4019203762,189.866158745,178.193022509,10.5075,1.16563623571
 01/20  14:00:00,232.249221359,26.9485333271,0.462114940995,0.0,62.886420148,41.4019203762,175.53165568,162.713470615,10.5075,2.31068506446
 01/20  15:00:00,228.799947018,26.9485333271,0.595403096991,0.0,62.886420148,41.4019203762,164.319216724,152.646418813,10.5075,1.16529791067
 01/20  16:00:00,226.151882487,26.9485333271,0.719511966415,0.0,62.886420148,41.4019203762,159.21063419,147.538113958,10.5075,1.16502023168
 01/20  17:00:00,230.112158344,26.9485333271,0.768196613566,0.0,62.886420148,41.4019203762,162.727196737,151.054580068,10.5075,1.16511666948
 01/20  18:00:00,240.247259006,26.9485333271,0.418751426271,0.0,62.886420148,41.4019203762,192.412944721,180.740214187,10.5075,1.16523053452
 01/20  19:00:00,239.616131076,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,219.553958115,209.048788527,9.34,1.16516958786
 01/20  20:00:00,217.451114432,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,249.181223281,238.676297505,9.34,1.164925776
 01/20  21:00:00,191.900091275,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,254.250992526,244.913529861,8.1725,1.164962665
 01/20  22:00:00,135.748484053,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,222.208220306,217.518220306,4.67,0.02
 01/20  23:00:00,84.0190502583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948209507,0.0,2.335,1.16448209507
 01/20  24:00:00,119.013277234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,85.6891203342,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563246154,0.0,1.75125,1.16438246154
 01/21  02:00:00,77.9230887825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  03:00:00,76.9749366983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,84.2200233323,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,19.7528900053,16.837370511,1.75125,1.16426949437
 01/21  05:00:00,94.3948549239,11.728994821,0.0,0.0,3.49369000822,6.81298672936,31.9495523472,30.1783023472,1.75125,0.02
 01/21  06:00:00,93.8218332176,11.728994821,0.0,0.0,3.49369000822,6.81298672936,32.8797789454,31.1085289454,1.75125,0.02
 01/21  07:00:00,122.321385316,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,438.74698679,434.080134198,3.5025,1.16435259187
 01/21  08:00:00,121.25230902,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,389.344536257,385.822036257,3.5025,0.02
 01/21  09:00:00,181.588230956,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,346.24523269,339.24306789,5.8375,1.1646648003
 01/21  10:00:00,202.856311936,26.9485333271,0.0121480969471,0.0,41.9242800987,36.8599292233,265.520066288,255.015292058,9.34,1.16477422976
 01/21  11:00:00,232.990502826,26.9485333271,0.0679514164582,0.0,62.886420148,41.4019203762,213.496261902,201.823754069,10.5075,1.16500783325
 01/21  12:00:00,264.066654964,26.9485333271,0.050556061248,0.0,62.886420148,41.4019203762,189.980200953,178.307295858,10.5075,1.16540509487
 01/21  13:00:00,246.61291517,26.9485333271,0.330885244465,0.0,62.886420148,41.4019203762,169.035801226,157.362823193,10.5075,1.16547803333
 01/21  14:00:00,244.789214672,26.9485333271,0.498375175531,0.0,62.886420148,41.4019203762,163.045820402,150.227305154,10.5075,2.31101524729
 01/21  15:00:00,240.895678402,26.9485333271,0.500447093362,0.0,62.886420148,41.4019203762,162.413457611,150.740782763,10.5075,1.16517484858
 01/21  16:00:00,237.450868979,26.9485333271,0.511302637966,0.0,62.886420148,41.4019203762,164.498229023,152.825451634,10.5075,1.16527738896
 01/21  17:00:00,240.901998035,26.9485333271,0.555309893518,0.0,62.886420148,41.4019203762,163.3255855,151.652979117,10.5075,1.16510638332
 01/21  18:00:00,250.918361707,26.9485333271,0.482203685965,0.0,62.886420148,41.4019203762,172.736698729,161.064020112,10.5075,1.16517861633
 01/21  19:00:00,234.806705748,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,193.636154553,184.298448741,8.1725,1.16520581257
 01/21  20:00:00,191.260224025,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,204.855228993,197.852697048,5.8375,1.16503194493
 01/21  21:00:00,180.13287607,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,212.372158946,205.369912148,5.8375,1.16474679747
 01/21  22:00:00,135.615587652,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,183.415095084,178.747959861,3.5025,1.16463522312
 01/21  23:00:00,92.4453887624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,126.658044483,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570925264,0.0,1.75125,1.16445925264
 01/22  01:00:00,96.552784325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,88.0779776379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,86.1356549911,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557749685,0.0,1.75125,1.16432749685
 01/22  04:00:00,84.8112700827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  05:00:00,90.6770066764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,89.7399918775,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557556807,0.0,1.75125,1.16432556807
 01/22  07:00:00,129.261456653,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,363.928240595,360.405740595,3.5025,0.02
 01/22  08:00:00,131.177972078,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,326.970984776,323.448484776,3.5025,0.02
 01/22  09:00:00,162.364242061,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,289.379157329,284.712247216,3.5025,1.16441011345
 01/22  10:00:00,135.984178176,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,283.212867672,279.690367672,3.5025,0.02
 01/22  11:00:00,170.800156438,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,253.321219297,245.151467442,7.005,1.16475185508
 01/22  12:00:00,201.284037515,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,241.756178533,233.586405089,7.005,1.16477344369
 01/22  13:00:00,209.769773272,26.9485333271,0.04528361819,0.0,41.9242800987,36.8599292233,226.357514945,215.85257158,9.34,1.16494336478
 01/22  14:00:00,207.789011257,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,221.276124433,210.771271597,9.34,1.16485283554
 01/22  15:00:00,204.215980172,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,212.000104466,201.495206442,9.34,1.16489802408
 01/22  16:00:00,201.638156897,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,205.071429502,194.566620317,9.34,1.16480918523
 01/22  17:00:00,205.186324138,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,202.531260826,193.171260826,9.34,0.02
 01/22  18:00:00,185.998750957,26.9485333271,0.0105541270604,0.0,27.9495200658,27.7759469175,237.967768248,229.797782745,7.005,1.16498550291
 01/22  19:00:00,190.691132272,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,255.271361591,249.436619686,4.67,1.16474190447
 01/22  20:00:00,172.11538185,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,259.714663849,253.87997872,4.67,1.16468512859
 01/22  21:00:00,162.979218031,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,260.408765979,255.718765979,4.67,0.02
 01/22  22:00:00,148.219292808,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,218.167167757,212.332630967,4.67,1.16453679081
 01/22  23:00:00,90.7502864474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,125.296052895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155306038,0.0,1.75125,1.1642806038
 01/23  01:00:00,97.5184018967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,89.5443029825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,88.4208483273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928315956,0.0,2.335,1.16428315956
 01/23  04:00:00,87.6739313105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  05:00:00,93.6388306871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  06:00:00,92.9726491064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  07:00:00,144.726869717,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,314.633609269,308.799332363,4.67,1.16427690557
 01/23  08:00:00,147.017065374,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,281.94129898,277.25129898,4.67,0.02
 01/23  09:00:00,219.885328097,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,248.012355968,238.675192984,8.1725,1.16466298423
 01/23  10:00:00,246.939186531,26.9485333271,0.0596303179371,0.0,62.886420148,41.4019203762,222.225133511,210.552845301,10.5075,1.16478820949
 01/23  11:00:00,237.69889153,26.9485333271,0.0372819947494,0.0,62.886420148,41.4019203762,207.05656159,195.383913726,10.5075,1.16514786371
 01/23  12:00:00,268.386575693,26.9485333271,0.095011138884,0.0,62.886420148,41.4019203762,185.236360631,173.563433347,10.5075,1.16542728476
 01/23  13:00:00,252.548802372,26.9485333271,0.298557971193,0.0,62.886420148,41.4019203762,169.655098559,157.982057584,10.5075,1.16554097556
 01/23  14:00:00,252.721593016,26.9485333271,0.483798142651,0.0,62.886420148,41.4019203762,155.807598342,142.988955514,10.5075,2.31114282795
 01/23  15:00:00,251.325952378,26.9485333271,0.615241097375,0.0,62.886420148,41.4019203762,143.693014401,132.020255074,10.5075,1.16525932703
 01/23  16:00:00,249.759864655,26.9485333271,0.720292037224,0.0,62.886420148,41.4019203762,133.57859203,121.906087313,10.5075,1.16500471666
 01/23  17:00:00,253.751716818,26.9485333271,0.757368179074,0.0,62.886420148,41.4019203762,131.93220904,120.259610192,10.5075,1.16509884785
 01/23  18:00:00,262.680729821,26.9485333271,0.687485714227,0.0,62.886420148,41.4019203762,141.2384859,129.56577539,10.5075,1.1652105097
 01/23  19:00:00,261.480735699,26.9485333271,0.545712115252,0.0,41.9242800987,36.8599292233,137.622952501,127.117779428,9.34,1.16517307271
 01/23  20:00:00,251.848932256,26.9485333271,0.561077823722,0.0,41.9242800987,36.8599292233,135.107043145,124.602077808,9.34,1.16496533626
 01/23  21:00:00,225.963001031,26.9485333271,0.343754474253,0.0,34.9369000822,32.3179380704,138.343595457,129.00628271,8.1725,1.16481274703
 01/23  22:00:00,163.472112195,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,110.292850532,104.458153556,4.67,1.16469697581
 01/23  23:00:00,108.463774262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,141.707337233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,115.277173015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926069882,0.0,2.335,1.16426069882
 01/24  02:00:00,107.04313228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  03:00:00,106.028769023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,104.538145144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992739048,0.0,2.335,1.1642739048
 01/24  05:00:00,126.319673531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  06:00:00,124.563158381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  07:00:00,175.665352071,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,196.978360477,191.144108131,4.67,1.16425234547
 01/24  08:00:00,175.166337387,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,176.333188662,171.643188662,4.67,0.02
 01/24  09:00:00,239.150125707,26.9485333271,0.0889953809612,0.0,34.9369000822,32.3179380704,152.029199445,142.692012195,8.1725,1.16468725023
 01/24  10:00:00,269.171021163,26.9485333271,0.710046719944,0.0,62.886420148,41.4019203762,121.700583688,110.028232254,10.5075,1.16485143464
 01/24  11:00:00,262.319589932,26.9485333271,0.843178684336,0.0,62.886420148,41.4019203762,116.880272087,105.20775166,10.5075,1.16502042733
 01/24  12:00:00,285.91402377,26.9485333271,0.920527884673,0.0,62.886420148,41.4019203762,111.172557365,99.4997566181,10.5075,1.16530074664
 01/24  13:00:00,269.800507247,26.9485333271,1.06202280854,0.0,62.886420148,41.4019203762,108.917231818,97.2443167403,10.5075,1.16541507819
 01/24  14:00:00,267.670154274,26.9485333271,1.15600381741,0.0,62.886420148,41.4019203762,108.361295898,95.5429027618,10.5075,2.31089313631
 01/24  15:00:00,260.032169063,26.9485333271,1.10841535403,0.0,62.886420148,41.4019203762,111.973130215,100.300494549,10.5075,1.16513566513
 01/24  16:00:00,254.13621697,26.9485333271,1.01581699843,0.0,62.886420148,41.4019203762,117.713683197,106.041054119,10.5075,1.16512907759
 01/24  17:00:00,256.605236134,26.9485333271,0.949993275211,0.0,62.886420148,41.4019203762,122.168512104,110.495783834,10.5075,1.16522827014
 01/24  18:00:00,266.036411868,26.9485333271,0.897312464635,0.0,62.886420148,41.4019203762,126.228165257,114.555577118,10.5075,1.1650881392
 01/24  19:00:00,259.74176257,26.9485333271,0.579732978982,0.0,41.9242800987,36.8599292233,139.356641575,128.85159033,9.34,1.16505124446
 01/24  20:00:00,234.537266821,26.9485333271,0.346911392825,0.0,41.9242800987,36.8599292233,164.388388912,153.883544897,9.34,1.16484401531
 01/24  21:00:00,202.596805959,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,185.189714581,175.852326948,8.1725,1.16488763282
 01/24  22:00:00,142.105678455,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,163.441243125,158.751243125,4.67,0.02
 01/24  23:00:00,89.0509963072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949501439,0.0,2.335,1.16449501439
 01/24  24:00:00,122.471114603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,90.821028088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927933377,0.0,2.335,1.16427933377
 01/25  02:00:00,83.3281888844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,81.8577263282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  04:00:00,80.2082881318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922334955,0.0,2.335,1.16422334955
 01/25  05:00:00,85.6422336066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,84.9689557101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  07:00:00,137.194401177,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,348.855013341,344.165013341,4.67,0.02
 01/25  08:00:00,136.135278311,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,319.925919032,314.091390527,4.67,1.16452850438
 01/25  09:00:00,208.861582083,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,282.294540892,272.957322579,8.1725,1.16471831299
 01/25  10:00:00,233.107829916,26.9485333271,0.0490567134826,0.0,62.886420148,41.4019203762,252.235505486,241.708005486,10.5075,0.02
 01/25  11:00:00,223.597216617,26.9485333271,0.0,0.0,62.886420148,41.4019203762,241.701114908,230.028481534,10.5075,1.16513337403
 01/25  12:00:00,254.028800319,26.9485333271,0.0,0.0,62.886420148,41.4019203762,237.802190501,224.983703665,10.5075,2.3109868364
 01/25  13:00:00,235.200096912,26.9485333271,0.0,0.0,62.886420148,41.4019203762,247.147373889,235.474255764,10.5075,1.16561812486
 01/25  14:00:00,234.265136122,26.9485333271,0.0,0.0,62.886420148,41.4019203762,251.2711976,238.453041299,10.5075,2.31065630161
 01/25  15:00:00,231.656013736,26.9485333271,0.0,0.0,62.886420148,41.4019203762,247.006070313,235.333282612,10.5075,1.16528770124
 01/25  16:00:00,228.26358012,26.9485333271,0.0,0.0,62.886420148,41.4019203762,242.968873561,231.296361506,10.5075,1.16501205443
 01/25  17:00:00,231.396156208,26.9485333271,0.0,0.0,62.886420148,41.4019203762,244.764232745,233.091621015,10.5075,1.1651117305
 01/25  18:00:00,240.642584336,26.9485333271,0.0,0.0,62.886420148,41.4019203762,249.913757949,238.241028994,10.5075,1.16522895527
 01/25  19:00:00,239.092359289,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,257.001029557,246.495858895,9.34,1.16517066178
 01/25  20:00:00,223.939576191,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,263.983452119,253.478523374,9.34,1.16492874536
 01/25  21:00:00,198.818917331,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,268.978017342,259.640744683,8.1725,1.16477265956
 01/25  22:00:00,141.254643026,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,239.674169669,234.984169669,4.67,0.02
 01/25  23:00:00,84.5374142081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948866366,0.0,2.335,1.16448866366
 01/25  24:00:00,119.51508917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,87.9799724817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923405012,0.0,2.335,1.16423405012
 01/26  02:00:00,79.9464055823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,82.2490293772,3.90966494035,0.0,0.0,3.49369000822,9.08398230582,11.1445019535,8.78950195346,2.335,0.02
 01/26  04:00:00,89.7980307276,11.728994821,0.0,0.0,3.49369000822,9.08398230582,26.2213251848,23.8663251848,2.335,0.02
 01/26  05:00:00,92.3214363794,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,22.9270456894,19.4277753436,2.335,1.16427034577
 01/26  06:00:00,95.5896493514,11.728994821,0.0,0.0,3.49369000822,9.08398230582,36.7500154595,34.3950154595,2.335,0.02
 01/26  07:00:00,136.303287054,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,438.424845887,433.734845887,4.67,0.02
 01/26  08:00:00,131.674355715,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,401.999306067,396.164774034,4.67,1.16453203236
 01/26  09:00:00,207.85858361,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,349.23031991,339.893214992,8.1725,1.16460491777
 01/26  10:00:00,231.904160373,26.9485333271,0.0,0.0,62.886420148,41.4019203762,302.575422135,292.047922135,10.5075,0.02
 01/26  11:00:00,222.238922854,26.9485333271,0.0,0.0,62.886420148,41.4019203762,281.204489476,269.531968681,10.5075,1.1650207956
 01/26  12:00:00,253.151610972,26.9485333271,0.0,0.0,62.886420148,41.4019203762,256.525129471,243.706865037,10.5075,2.31076443428
 01/26  13:00:00,233.075636602,26.9485333271,0.0,0.0,62.886420148,41.4019203762,239.279041684,227.606033889,10.5075,1.16550779526
 01/26  14:00:00,230.452195811,26.9485333271,0.0,0.0,62.886420148,41.4019203762,218.91015516,207.237133134,10.5075,1.16552202655
 01/26  15:00:00,227.094352687,26.9485333271,0.0246128929037,0.0,62.886420148,41.4019203762,201.745648763,188.927676519,10.5075,2.31047224375
 01/26  16:00:00,223.747474322,26.9485333271,0.113972256634,0.0,62.886420148,41.4019203762,198.942610945,187.269959417,10.5075,1.16515152837
 01/26  17:00:00,226.944329118,26.9485333271,0.0838376321987,0.0,62.886420148,41.4019203762,209.157089148,197.484333037,10.5075,1.16525611107
 01/26  18:00:00,236.92635854,26.9485333271,0.0,0.0,62.886420148,41.4019203762,220.174637543,208.502016457,10.5075,1.16512108521
 01/26  19:00:00,235.852658821,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,242.967830659,232.462767259,9.34,1.16506339944
 01/26  20:00:00,219.492859452,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,264.418649512,253.913827576,9.34,1.16482193578
 01/26  21:00:00,194.468767489,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,279.927904245,270.590542056,8.1725,1.1648621885
 01/26  22:00:00,137.399767199,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,256.792015789,252.102015789,4.67,0.02
 01/26  23:00:00,80.11716507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949078627,0.0,2.335,1.16449078627
 01/26  24:00:00,115.735109684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,84.8927155891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,78.1210820527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929435271,0.0,2.335,1.16429435271
 01/27  03:00:00,85.8501023445,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,18.3484530681,15.9934530681,2.335,0.02
 01/27  04:00:00,85.9038991598,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,20.26458405,17.90958405,2.335,0.02
 01/27  05:00:00,112.173749077,11.8003335736,0.0,0.0,3.49369000822,9.08398230582,36.3232112459,32.8239313566,2.335,1.1642798893
 01/27  06:00:00,112.455765318,12.0143498315,0.0,0.0,3.49369000822,9.08398230582,33.5547353209,31.1997353209,2.335,0.02
 01/27  07:00:00,153.17642752,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,413.299147695,408.609147695,4.67,0.02
 01/27  08:00:00,141.430368905,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,375.079205181,369.244661014,4.67,1.16454416623
 01/27  09:00:00,208.67634088,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,314.302282202,306.109782202,8.1725,0.02
 01/27  10:00:00,233.396176865,26.9485333271,0.0404324187764,0.0,62.886420148,41.4019203762,258.404347599,246.73198275,10.5075,1.1648648497
 01/27  11:00:00,223.837020609,26.9485333271,0.036916264571,0.0,62.886420148,41.4019203762,234.235865668,222.563218264,10.5075,1.16514740366
 01/27  12:00:00,254.657830922,26.9485333271,0.0247274529296,0.0,62.886420148,41.4019203762,214.218732732,201.400521217,10.5075,2.31071151448
 01/27  13:00:00,235.100921156,26.9485333271,0.0157917612513,0.0,62.886420148,41.4019203762,202.233655779,190.560750607,10.5075,1.1654051717
 01/27  14:00:00,233.278083569,26.9485333271,0.169793065952,0.0,62.886420148,41.4019203762,195.650369874,183.977449849,10.5075,1.16542002574
 01/27  15:00:00,229.943867284,26.9485333271,0.260461689808,0.0,62.886420148,41.4019203762,189.622090345,177.949398374,10.5075,1.16519197089
 01/27  16:00:00,226.73287805,26.9485333271,0.358933055881,0.0,62.886420148,41.4019203762,185.184760979,172.36697941,10.5075,2.31028156866
 01/27  17:00:00,229.639541807,26.9485333271,0.324388128836,0.0,62.886420148,41.4019203762,193.57148831,181.898832274,10.5075,1.16515603612
 01/27  18:00:00,239.483660397,26.9485333271,0.187177531678,0.0,62.886420148,41.4019203762,207.894227981,196.221449362,10.5075,1.16527861896
 01/27  19:00:00,238.345699302,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,218.483403232,207.978439144,9.34,1.16496408788
 01/27  20:00:00,216.294365924,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,225.850933436,215.346010065,9.34,1.16492337093
 01/27  21:00:00,192.047958969,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,229.863981729,221.671481729,8.1725,0.02
 01/27  22:00:00,136.592466815,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,204.365506053,198.530779737,4.67,1.16472631608
 01/27  23:00:00,84.8510080856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944704897,0.0,2.335,1.16444704897
 01/27  24:00:00,120.235132013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,88.0774577881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,80.8509592439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561319625,0.0,1.75125,1.16436319625
 01/28  03:00:00,80.547035902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,80.1934227301,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555955477,0.0,1.75125,1.16430955477
 01/28  05:00:00,86.6705871614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  06:00:00,86.1867497093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  07:00:00,125.808502633,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,362.870106628,358.203328705,3.5025,1.16427792245
 01/28  08:00:00,122.993127605,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,328.679424474,325.156924474,3.5025,0.02
 01/28  09:00:00,185.801387185,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,301.556858542,294.554726137,5.8375,1.16463240502
 01/28  10:00:00,205.117654047,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,269.284656591,258.779897984,9.34,1.16475860729
 01/28  11:00:00,230.563357977,26.9485333271,0.0476384912947,0.0,62.886420148,41.4019203762,244.660721935,232.988159897,10.5075,1.16506203775
 01/28  12:00:00,261.097365329,26.9485333271,0.0377152916712,0.0,62.886420148,41.4019203762,223.803152624,212.130423138,10.5075,1.16522948648
 01/28  13:00:00,242.148306836,26.9485333271,0.0,0.0,62.886420148,41.4019203762,213.941824355,202.269017467,10.5075,1.16530688834
 01/28  14:00:00,239.268093081,26.9485333271,0.0,0.0,62.886420148,41.4019203762,214.63298543,201.814800517,10.5075,2.31068491267
 01/28  15:00:00,235.209408984,26.9485333271,0.0,0.0,62.886420148,41.4019203762,211.635065645,199.962285683,10.5075,1.1652799625
 01/28  16:00:00,231.960312352,26.9485333271,0.0,0.0,62.886420148,41.4019203762,210.239480414,198.566859684,10.5075,1.16512072993
 01/28  17:00:00,232.462352455,26.9485333271,0.0,0.0,62.886420148,41.4019203762,214.702093143,203.029383224,10.5075,1.16520991919
 01/28  18:00:00,245.933581526,26.9485333271,0.0,0.0,62.886420148,41.4019203762,222.130247997,210.457719018,10.5075,1.16502897958
 01/28  19:00:00,229.454805437,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,241.370394217,232.032834402,8.1725,1.16505981512
 01/28  20:00:00,184.151698206,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,257.93803646,250.935541383,5.8375,1.16499507723
 01/28  21:00:00,172.975967772,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,267.414266462,260.411981984,5.8375,1.16478447856
 01/28  22:00:00,128.748031811,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,240.302803081,236.780303081,3.5025,0.02
 01/28  23:00:00,83.9218450212,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580686806,0.0,1.75125,1.16455686806
 01/28  24:00:00,118.69436244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,87.5593703542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554046936,0.0,1.75125,1.16429046936
 01/29  02:00:00,80.2441512791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  03:00:00,79.3879336638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,78.7529813433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558366526,0.0,1.75125,1.16433366526
 01/29  05:00:00,92.9548751426,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,15.0465112188,13.2752612188,1.75125,0.02
 01/29  06:00:00,92.461941424,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,18.2843596453,15.368800562,1.75125,1.16430908328
 01/29  07:00:00,123.217237089,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,449.793454195,446.270954195,3.5025,0.02
 01/29  08:00:00,118.697099881,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,411.144222489,407.621722489,3.5025,0.02
 01/29  09:00:00,153.687333956,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,363.190901992,358.524019071,3.5025,1.16438292075
 01/29  10:00:00,125.783446754,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,351.668592786,348.146092786,3.5025,0.02
 01/29  11:00:00,160.683887259,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,323.243734293,315.073930911,7.005,1.16480338128
 01/29  12:00:00,191.721117495,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,309.402791154,301.232954409,7.005,1.16483674476
 01/29  13:00:00,198.623935648,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,278.725120167,268.220087951,9.34,1.16503221614
 01/29  14:00:00,196.16121088,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,267.583181251,257.078236766,9.34,1.16494448433
 01/29  15:00:00,192.152136293,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,267.735917075,258.375917075,9.34,0.02
 01/29  16:00:00,188.585588938,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,271.766864027,261.261856356,9.34,1.16500767083
 01/29  17:00:00,188.587658631,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,274.997474059,264.492524626,9.34,1.16494943311
 01/29  18:00:00,173.669658633,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,327.957585291,319.787674473,7.005,1.1649108188
 01/29  19:00:00,180.11387891,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,349.661274336,343.826638342,4.67,1.16463599435
 01/29  20:00:00,159.962004403,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,363.583615241,357.748863081,4.67,1.16475216025
 01/29  21:00:00,151.306406442,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,371.477678468,366.787678468,4.67,0.02
 01/29  22:00:00,137.102621208,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,340.456664265,334.622106668,4.67,1.16455759666
 01/29  23:00:00,77.03210562,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,112.877055281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550870483,0.0,1.75125,1.16425870483
 01/30  01:00:00,87.7570588572,3.90966494035,0.0,0.0,3.49369000822,9.08398230582,12.7067255539,10.3517255539,2.335,0.02
 01/30  02:00:00,89.3656612856,11.728994821,0.0,0.0,3.49369000822,9.08398230582,32.138724512,29.783724512,2.335,0.02
 01/30  03:00:00,85.7078079524,8.10468489111,0.0,0.0,3.49369000822,9.08398230582,25.7460552835,23.3910552835,2.335,0.02
 01/30  04:00:00,89.6009188553,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,37.6808155768,34.1815462616,2.335,1.16426931522
 01/30  05:00:00,98.2322856028,14.1874579882,0.0,0.0,3.49369000822,9.08398230582,49.1345944893,46.7795944893,2.335,0.02
 01/30  06:00:00,95.196968197,11.5856936766,0.0,0.0,3.49369000822,9.08398230582,33.3423610828,30.9873610828,2.335,0.02
 01/30  07:00:00,136.065113252,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,494.212605907,488.378322776,4.67,1.16428313091
 01/30  08:00:00,131.551157966,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,446.182062121,441.492062121,4.67,0.02
 01/30  09:00:00,207.747651733,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,388.809341651,379.472120802,8.1725,1.16472084866
 01/30  10:00:00,231.94941943,26.9485333271,0.0,0.0,62.886420148,41.4019203762,329.266767011,317.594378308,10.5075,1.16488870239
 01/30  11:00:00,222.168322308,26.9485333271,0.0,0.0,62.886420148,41.4019203762,300.454870206,288.782309378,10.5075,1.16506082812
 01/30  12:00:00,252.954312705,26.9485333271,0.0,0.0,62.886420148,41.4019203762,273.740059119,262.067214276,10.5075,1.16534484366
 01/30  13:00:00,232.951265961,26.9485333271,0.0,0.0,62.886420148,41.4019203762,256.422548266,244.749585951,10.5075,1.16546231539
 01/30  14:00:00,229.964586794,26.9485333271,0.0,0.0,62.886420148,41.4019203762,240.820182676,228.001686758,10.5075,2.31099591799
 01/30  15:00:00,226.189674193,26.9485333271,0.0,0.0,62.886420148,41.4019203762,232.389781906,220.717092083,10.5075,1.16518982337
 01/30  16:00:00,222.804152842,26.9485333271,0.0,0.0,62.886420148,41.4019203762,230.943011241,219.270325415,10.5075,1.16518582647
 01/30  17:00:00,222.716075309,26.9485333271,0.0,0.0,62.886420148,41.4019203762,239.903836135,228.231301216,10.5075,1.16503491876
 01/30  18:00:00,236.102089074,26.9485333271,0.0,0.0,62.886420148,41.4019203762,255.091436457,243.418786463,10.5075,1.16514999392
 01/30  19:00:00,235.340164277,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,271.573877554,261.068761905,9.34,1.16511564905
 01/30  20:00:00,219.277375167,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,288.821340683,278.316430565,9.34,1.1649101188
 01/30  21:00:00,194.171120814,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,305.334410566,295.996954396,8.1725,1.16495616974
 01/30  22:00:00,137.170190984,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,286.338875578,280.504229401,4.67,1.16464617671
 01/30  23:00:00,79.4577689251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,115.202380718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,83.9520578043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927944312,0.0,2.335,1.16427944312
 01/31  02:00:00,89.1909879698,11.728994821,0.0,0.0,3.49369000822,9.08398230582,35.1493804053,32.7943804053,2.335,0.02
 01/31  03:00:00,89.5804487695,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,40.4895773231,38.1345773231,2.335,0.02
 01/31  04:00:00,87.7534779014,10.4342713564,0.0,0.0,3.49369000822,9.08398230582,37.5811546388,34.081884053,2.335,1.16427058588
 01/31  05:00:00,115.854670371,16.2427312023,0.0,0.0,3.49369000822,9.08398230582,62.6525400276,60.2975400276,2.335,0.02
 01/31  06:00:00,115.547224176,15.8165979491,0.0,0.0,3.49369000822,9.08398230582,65.32140205,62.96640205,2.335,0.02
 01/31  07:00:00,152.513226818,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,527.303502066,521.469229097,4.67,1.16427296963
 01/31  08:00:00,140.321684544,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,487.116836075,482.426836075,4.67,0.02
 01/31  09:00:00,207.642987268,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,431.661561516,422.324420485,8.1725,1.16464103167
 01/31  10:00:00,231.455509662,26.9485333271,0.0,0.0,62.886420148,41.4019203762,373.616552565,361.944243311,10.5075,1.16480925443
 01/31  11:00:00,221.712026133,26.9485333271,0.0,0.0,62.886420148,41.4019203762,352.43492734,340.76244558,10.5075,1.16498175924
 01/31  12:00:00,252.713186746,26.9485333271,0.0,0.0,62.886420148,41.4019203762,321.541188044,309.868421806,10.5075,1.16526623855
 01/31  13:00:00,232.408609428,26.9485333271,0.0,0.0,62.886420148,41.4019203762,298.552063555,286.879179493,10.5075,1.16538406214
 01/31  14:00:00,228.95223419,26.9485333271,0.0,0.0,62.886420148,41.4019203762,282.911617191,270.093276564,10.5075,2.31084062708
 01/31  15:00:00,225.176201753,26.9485333271,0.0,0.0,62.886420148,41.4019203762,267.61716123,255.944548344,10.5075,1.16511288632
 01/31  16:00:00,221.764027052,26.9485333271,0.0,0.0,62.886420148,41.4019203762,260.064481612,248.391872516,10.5075,1.16510909669
 01/31  17:00:00,221.767087233,26.9485333271,0.0,0.0,62.886420148,41.4019203762,269.765438039,258.09272645,10.5075,1.16521158933
 01/31  18:00:00,235.322719588,26.9485333271,0.0,0.0,62.886420148,41.4019203762,285.555484467,273.882910454,10.5075,1.1650740127
 01/31  19:00:00,234.9072465,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,302.900589793,292.395549974,9.34,1.16503981977
 01/31  20:00:00,212.065454769,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,322.775194187,312.27035961,9.34,1.16483457633
 01/31  21:00:00,187.502766906,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,336.513898931,327.176517908,8.1725,1.16488102264
 01/31  22:00:00,132.221542485,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,316.713372879,312.023372879,4.67,0.02
 01/31  23:00:00,79.1823090896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948930834,0.0,2.335,1.16448930834
 01/31  24:00:00,115.108559404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  01:00:00,91.7950827399,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,25.0033539137,21.5040795176,2.335,1.16427439608
 02/01  02:00:00,85.7006376605,8.24736239632,0.0,0.0,3.49369000822,9.08398230582,27.8440057212,25.4890057212,2.335,0.02
 02/01  03:00:00,91.5659666912,14.2997692601,0.0,0.0,3.49369000822,9.08398230582,42.9382260431,40.5832260431,2.335,0.02
 02/01  04:00:00,93.7020519183,16.4323347884,0.0,0.0,3.49369000822,9.08398230582,63.6415275619,60.1422735893,2.335,1.16425397254
 02/01  05:00:00,95.9022251584,11.9511000455,0.0,0.0,3.49369000822,9.08398230582,47.0084236016,44.6534236016,2.335,0.02
 02/01  06:00:00,99.1501338117,15.8165979491,0.0,0.0,3.49369000822,9.08398230582,74.0240058265,71.6690058265,2.335,0.02
 02/01  07:00:00,136.060698839,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,526.433575514,521.743575514,4.67,0.02
 02/01  08:00:00,131.338417921,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,486.403577446,480.569051135,4.67,1.16452631046
 02/01  09:00:00,207.640696919,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,429.30032222,419.963103369,8.1725,1.16471885041
 02/01  10:00:00,231.765040183,26.9485333271,0.0,0.0,62.886420148,41.4019203762,370.531752039,360.004252039,10.5075,0.02
 02/01  11:00:00,221.923649981,26.9485333271,0.0,0.0,62.886420148,41.4019203762,337.842583773,326.16994594,10.5075,1.16513783301
 02/01  12:00:00,252.83730237,26.9485333271,0.0,0.0,62.886420148,41.4019203762,306.857787513,294.039281106,10.5075,2.31100640694
 02/01  13:00:00,232.656350904,26.9485333271,0.0,0.0,62.886420148,41.4019203762,286.211819649,274.538687091,10.5075,1.16563255842
 02/01  14:00:00,229.406261632,26.9485333271,0.0,0.0,62.886420148,41.4019203762,263.941770111,251.123578466,10.5075,2.31069164501
 02/01  15:00:00,225.795057967,26.9485333271,0.0,0.0,62.886420148,41.4019203762,250.069376688,238.396567398,10.5075,1.16530929047
 02/01  16:00:00,222.408347151,26.9485333271,0.0,0.0,62.886420148,41.4019203762,245.104580207,233.432044875,10.5075,1.16503533285
 02/01  17:00:00,222.263309665,26.9485333271,0.0,0.0,62.886420148,41.4019203762,253.439536805,241.766898777,10.5075,1.16513802845
 02/01  18:00:00,235.722598291,26.9485333271,0.0,0.0,62.886420148,41.4019203762,268.362889035,256.690130774,10.5075,1.16525826184
 02/01  19:00:00,235.135700085,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,279.098188426,268.593221739,9.34,1.16496668688
 02/01  20:00:00,218.979665508,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,299.381667939,288.876705591,9.34,1.1649623477
 02/01  21:00:00,193.967605785,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,314.604109295,305.266801028,8.1725,1.16480826694
 02/01  22:00:00,137.09897555,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,291.520937719,286.830937719,4.67,0.02
 02/01  23:00:00,79.3702789981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949427339,0.0,2.335,1.16449427339
 02/01  24:00:00,115.184850805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,84.0622888793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927111892,0.0,2.335,1.16427111892
 02/02  02:00:00,85.3666798397,7.86688904909,0.0,0.0,3.49369000822,9.08398230582,21.672419118,19.317419118,2.335,0.02
 02/02  03:00:00,89.5928811876,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,36.6092407497,34.2542407497,2.335,0.02
 02/02  04:00:00,90.5728973801,13.0857207932,0.0,0.0,3.49369000822,9.08398230582,41.0364882523,38.6814882523,2.335,0.02
 02/02  05:00:00,94.7857572989,10.8134785287,0.0,0.0,3.49369000822,9.08398230582,30.8724303457,27.3731450962,2.335,1.16428524947
 02/02  06:00:00,98.9320904813,15.4373907768,0.0,0.0,3.49369000822,9.08398230582,56.0240233558,53.6690233558,2.335,0.02
