Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  07:00:00,136.147090654,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,491.427733209,486.737733209,4.67,0.02
 02/02  08:00:00,131.491425334,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,449.37342008,443.538965971,4.67,1.16445410919
 02/02  09:00:00,207.744585142,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,395.812057066,386.474910088,8.1725,1.1646469781
 02/02  10:00:00,231.939063565,26.9485333271,0.0,0.0,62.886420148,41.4019203762,334.640571968,324.113071968,10.5075,0.02
 02/02  11:00:00,222.152875092,26.9485333271,0.0,0.0,62.886420148,41.4019203762,305.074077904,293.40151152,10.5075,1.16506638406
 02/02  12:00:00,253.052271982,26.9485333271,0.0,0.0,62.886420148,41.4019203762,273.606026777,260.787661804,10.5075,2.31086497239
 02/02  13:00:00,233.291144544,26.9485333271,0.0,0.0,62.886420148,41.4019203762,250.387511583,238.714449302,10.5075,1.16556228102
 02/02  14:00:00,230.13520213,26.9485333271,0.0,0.0,62.886420148,41.4019203762,239.06689739,227.39381835,10.5075,1.16557903982
 02/02  15:00:00,226.257964754,26.9485333271,0.0,0.0,62.886420148,41.4019203762,234.286482234,221.468390518,10.5075,2.31059171553
 02/02  16:00:00,222.715101733,26.9485333271,0.0,0.0,62.886420148,41.4019203762,234.628555652,222.955841033,10.5075,1.16521461927
 02/02  17:00:00,222.449499745,26.9485333271,0.0,0.0,62.886420148,41.4019203762,252.147413407,240.474844754,10.5075,1.16506865369
 02/02  18:00:00,235.998227756,26.9485333271,0.0,0.0,62.886420148,41.4019203762,264.723750216,253.051061096,10.5075,1.16518912012
 02/02  19:00:00,235.306035937,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,278.231990419,267.726856853,9.34,1.16513356662
 02/02  20:00:00,219.21324758,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,296.457199972,285.952306417,9.34,1.16489355461
 02/02  21:00:00,194.274820115,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,314.516318941,305.178882859,8.1725,1.16493608135
 02/02  22:00:00,137.284273618,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,296.157528718,291.467528718,4.67,0.02
 02/02  23:00:00,79.5722069081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948381801,0.0,2.335,1.16448381801
 02/02  24:00:00,115.236750548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,84.1011504508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  02:00:00,89.6442027996,11.9667906631,0.0,0.0,3.49369000822,9.08398230582,38.1911820832,34.6918866206,2.335,1.1642954626
 02/03  03:00:00,89.7289257901,12.0143498315,0.0,0.0,3.49369000822,9.08398230582,40.370091129,38.015091129,2.335,0.02
 02/03  04:00:00,88.0029624445,10.3901043197,0.0,0.0,3.49369000822,9.08398230582,30.3614362249,28.0064362249,2.335,0.02
 02/03  05:00:00,115.702479991,15.8165979491,0.0,0.0,3.49369000822,9.08398230582,50.8621305227,47.3628444661,2.335,1.16428605654
 02/03  06:00:00,115.081601235,14.9596731361,0.0,0.0,3.49369000822,9.08398230582,50.4129004152,48.0579004152,2.335,0.02
 02/03  07:00:00,152.874538249,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,469.92146938,465.23146938,4.67,0.02
 02/03  08:00:00,141.074991227,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,417.90340135,412.068897766,4.67,1.16450358484
 02/03  09:00:00,208.129032196,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,360.664879585,352.472379585,8.1725,0.02
 02/03  10:00:00,233.275693636,26.9485333271,0.0,0.0,62.886420148,41.4019203762,301.330777059,289.658334004,10.5075,1.16494305535
 02/03  11:00:00,225.627487239,26.9485333271,0.0160201457098,0.0,62.886420148,41.4019203762,267.332615273,255.660116975,10.5075,1.16499829882
 02/03  12:00:00,256.840213113,26.9485333271,0.0193268649087,0.0,62.886420148,41.4019203762,247.959925093,235.141695024,10.5075,2.31073006911
 02/03  13:00:00,237.490737042,26.9485333271,0.0,0.0,62.886420148,41.4019203762,245.638707537,233.96571233,10.5075,1.16549520691
 02/03  14:00:00,234.571731004,26.9485333271,0.0,0.0,62.886420148,41.4019203762,237.609107878,225.9360956,10.5075,1.16551227702
 02/03  15:00:00,230.585034567,26.9485333271,0.0,0.0,62.886420148,41.4019203762,236.560621929,223.742662906,10.5075,2.31045902341
 02/03  16:00:00,227.150139596,26.9485333271,0.0,0.0,62.886420148,41.4019203762,233.677923118,222.005274553,10.5075,1.16514856513
 02/03  17:00:00,227.176395478,26.9485333271,0.0,0.0,62.886420148,41.4019203762,235.476855264,223.804099151,10.5075,1.16525611306
 02/03  18:00:00,240.654217783,26.9485333271,0.0,0.0,62.886420148,41.4019203762,234.123866862,222.451243504,10.5075,1.16512335742
 02/03  19:00:00,239.327977614,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,230.87857302,220.373504987,9.34,1.16506803266
 02/03  20:00:00,216.238418862,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,227.98213685,217.477308578,9.34,1.16482827189
 02/03  21:00:00,191.373555051,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,233.74686505,224.409493994,8.1725,1.16487105538
 02/03  22:00:00,134.818067612,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,210.755293924,206.065293924,4.67,0.02
 02/03  23:00:00,83.9978220938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947330295,0.0,2.335,1.16447330295
 02/03  24:00:00,117.25071111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,83.1367305698,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564513507,0.0,1.75125,1.16439513507
 02/04  02:00:00,76.502598437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,76.4987348018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  04:00:00,76.6006202491,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551248327,0.0,1.75125,1.16426248327
 02/04  05:00:00,91.731830361,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,13.8432428932,12.0719928932,1.75125,0.02
 02/04  06:00:00,92.1783594675,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,14.2779498448,12.5066998448,1.75125,0.02
 02/04  07:00:00,123.631958823,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,394.735974592,390.069169115,3.5025,1.16430547696
 02/04  08:00:00,119.862543093,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,352.888571821,349.366071821,3.5025,0.02
 02/04  09:00:00,182.392951626,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,311.448100976,304.445855435,5.8375,1.16474554113
 02/04  10:00:00,199.547467943,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,268.565873935,258.0611706,9.34,1.16470333505
 02/04  11:00:00,224.435136576,26.9485333271,0.0484183594992,0.0,62.886420148,41.4019203762,237.466407834,225.793727943,10.5075,1.16517989022
 02/04  12:00:00,254.678564518,26.9485333271,0.0267868732891,0.0,62.886420148,41.4019203762,208.627498888,196.954649246,10.5075,1.16534964196
 02/04  13:00:00,234.665996412,26.9485333271,0.0164469436908,0.0,62.886420148,41.4019203762,196.093765441,184.420836217,10.5075,1.16542922395
 02/04  14:00:00,231.440552601,26.9485333271,0.0403353233068,0.0,62.886420148,41.4019203762,189.594875873,176.776440136,10.5075,2.31093573674
 02/04  15:00:00,227.651002102,26.9485333271,0.182593953888,0.0,62.886420148,41.4019203762,183.295022479,171.622380991,10.5075,1.16514148809
 02/04  16:00:00,224.047090617,26.9485333271,0.213873486429,0.0,62.886420148,41.4019203762,187.317843895,175.645093686,10.5075,1.16525020931
 02/04  17:00:00,223.725423959,26.9485333271,0.172285208425,0.0,62.886420148,41.4019203762,198.497051581,186.824467716,10.5075,1.16508386458
 02/04  18:00:00,236.85944734,26.9485333271,0.0198876535289,0.0,62.886420148,41.4019203762,214.728879366,203.056217314,10.5075,1.16516205136
 02/04  19:00:00,222.110757717,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,245.061053453,235.723358475,8.1725,1.16519497797
 02/04  20:00:00,176.250843139,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,258.865234092,251.862707259,5.8375,1.1650268327
 02/04  21:00:00,166.000676466,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,272.281228606,265.278985129,5.8375,1.16474347632
 02/04  22:00:00,123.193905299,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,251.917810154,247.250674414,3.5025,1.16463574034
 02/04  23:00:00,77.39209155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  24:00:00,113.006960543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571232457,0.0,1.75125,1.16446232457
 02/05  01:00:00,82.0992956869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,75.3527097371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  03:00:00,83.0576886951,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,18.3358420539,15.4202599077,1.75125,1.16433214626
 02/05  04:00:00,83.1501750453,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,19.5158083611,17.7445583611,1.75125,0.02
 02/05  05:00:00,93.7254860725,11.9667906631,0.0,0.0,3.49369000822,6.81298672936,35.7004115339,33.9291615339,1.75125,0.02
 02/05  06:00:00,93.4022643518,12.0143498315,0.0,0.0,3.49369000822,6.81298672936,40.4889392594,37.5733569654,1.75125,1.16433229399
 02/05  07:00:00,121.910955195,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,502.215473964,498.692973964,3.5025,0.02
 02/05  08:00:00,117.214795425,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,467.444024956,463.921524956,3.5025,0.02
 02/05  09:00:00,152.711711764,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,404.758286076,400.091365845,3.5025,1.1644202305
 02/05  10:00:00,125.130175993,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,379.347205946,375.824705946,3.5025,0.02
 02/05  11:00:00,159.895812259,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,337.378152765,329.208384951,7.005,1.1647678138
 02/05  12:00:00,191.307239944,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,310.925183171,302.755389007,7.005,1.16479416422
 02/05  13:00:00,198.594325229,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,272.625788604,262.120818747,9.34,1.16496985734
 02/05  14:00:00,195.888591251,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,259.515931906,249.011048247,9.34,1.16488365863
 02/05  15:00:00,192.120008307,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,254.879999199,244.375065421,9.34,1.16493377789
 02/05  16:00:00,188.689522741,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,252.9338867,242.429037445,9.34,1.1648492545
 02/05  17:00:00,188.690198448,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,253.185413477,243.825413477,9.34,0.02
 02/05  18:00:00,173.838657901,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,294.099478379,285.929513875,7.005,1.16496450395
 02/05  19:00:00,180.366113186,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,312.258649206,306.42401986,4.67,1.16462934612
 02/05  20:00:00,160.383311665,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,319.340938457,313.50620003,4.67,1.16473842666
 02/05  21:00:00,151.569317266,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,323.201802035,318.511802035,4.67,0.02
 02/05  22:00:00,137.225497403,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,292.569392436,286.734921562,4.67,1.16447087402
 02/05  23:00:00,77.2550404982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,113.137675485,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551001309,0.0,1.75125,1.16426001309
 02/06  01:00:00,84.628874144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,77.6810176048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,85.4119909251,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,18.5850266594,15.0857212301,2.335,1.16430542929
 02/06  04:00:00,85.4617465645,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,19.7033758751,17.3483758751,2.335,0.02
 02/06  05:00:00,92.1318171104,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,21.5409113132,19.1859113132,2.335,0.02
 02/06  06:00:00,95.83648821,12.0143498315,0.0,0.0,3.49369000822,9.08398230582,37.1483076546,33.6490396214,2.335,1.16426803319
 02/06  07:00:00,136.416228988,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,424.721701072,420.031701072,4.67,0.02
 02/06  08:00:00,132.076169435,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,378.1347004,373.4447004,4.67,0.02
 02/06  09:00:00,209.127057249,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,328.946804091,319.609574966,8.1725,1.16472912509
 02/06  10:00:00,235.250507448,26.9485333271,0.0,0.0,62.886420148,41.4019203762,274.337782864,262.665423604,10.5075,1.16485926
 02/06  11:00:00,225.987171669,26.9485333271,0.0,0.0,62.886420148,41.4019203762,255.368956225,243.696462314,10.5075,1.1649939116
 02/06  12:00:00,256.804013195,26.9485333271,0.0,0.0,62.886420148,41.4019203762,236.683885659,225.01087397,10.5075,1.16551168882
 02/06  13:00:00,237.449814522,26.9485333271,0.0,0.0,62.886420148,41.4019203762,222.431138071,209.612655002,10.5075,2.31098306947
 02/06  14:00:00,234.12480258,26.9485333271,0.0,0.0,62.886420148,41.4019203762,213.497917372,201.825051855,10.5075,1.16536551736
 02/06  15:00:00,230.716661978,26.9485333271,0.0,0.0,62.886420148,41.4019203762,224.577900928,212.90503883,10.5075,1.16536209807
 02/06  16:00:00,226.811497987,26.9485333271,0.0,0.0,62.886420148,41.4019203762,224.27535467,212.602744275,10.5075,1.16511039472
 02/06  17:00:00,226.819412838,26.9485333271,0.0,0.0,62.886420148,41.4019203762,224.627218347,212.954508542,10.5075,1.16520980517
 02/06  18:00:00,240.399558488,26.9485333271,0.0,0.0,62.886420148,41.4019203762,233.661580206,221.989011378,10.5075,1.16506882828
 02/06  19:00:00,239.793109935,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,242.629605155,232.12454754,9.34,1.16505761481
 02/06  20:00:00,224.869500446,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,248.975489344,238.470600915,9.34,1.16488842862
 02/06  21:00:00,199.391229928,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,252.757993669,243.4205534,8.1725,1.16494026847
 02/06  22:00:00,141.305739035,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,221.230342813,215.39566801,4.67,1.16467480307
 02/06  23:00:00,84.0238000613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,118.798757402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931140551,0.0,2.335,1.16431140551
 02/07  01:00:00,87.6357377047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,80.1958729252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,79.4223062748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928596747,0.0,2.335,1.16428596747
 02/07  04:00:00,78.9271372886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,101.226261307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,109.096673865,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,13.7572420526,11.4022420526,2.335,0.02
 02/07  07:00:00,153.786496938,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,371.387358015,365.553083818,4.67,1.16427419639
 02/07  08:00:00,141.992756229,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,333.94577421,329.25577421,4.67,0.02
 02/07  09:00:00,208.92159013,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,294.727312947,285.390140158,8.1725,1.16467278826
 02/07  10:00:00,233.621471938,26.9485333271,0.0565549999088,0.0,62.886420148,41.4019203762,240.113968041,228.441567532,10.5075,1.16490050905
 02/07  11:00:00,224.286091754,26.9485333271,0.0393869826768,0.0,62.886420148,41.4019203762,208.057184566,196.384746848,10.5075,1.16493771839
 02/07  12:00:00,254.302067476,26.9485333271,0.01716203633,0.0,62.886420148,41.4019203762,195.188071237,183.515115721,10.5075,1.16545551536
 02/07  13:00:00,234.281060557,26.9485333271,0.0647434185629,0.0,62.886420148,41.4019203762,189.138944541,177.465869755,10.5075,1.1655747859
 02/07  14:00:00,231.173693726,26.9485333271,0.156454131029,0.0,62.886420148,41.4019203762,188.592354921,175.773950075,10.5075,2.31090484585
 02/07  15:00:00,227.332480939,26.9485333271,0.229746305179,0.0,62.886420148,41.4019203762,186.017235818,174.344429882,10.5075,1.1653059364
 02/07  16:00:00,223.798749887,26.9485333271,0.285555542889,0.0,62.886420148,41.4019203762,187.918008905,176.245454346,10.5075,1.16505455903
 02/07  17:00:00,223.618046043,26.9485333271,0.301180897382,0.0,62.886420148,41.4019203762,195.524849102,183.852195145,10.5075,1.16515395743
 02/07  18:00:00,236.788045578,26.9485333271,0.200804584252,0.0,62.886420148,41.4019203762,208.53008974,196.857318903,10.5075,1.16527083756
 02/07  19:00:00,235.763976911,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,225.493246979,214.988245207,9.34,1.16500177199
 02/07  20:00:00,212.574406183,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,239.206677249,228.70184468,9.34,1.16483256872
 02/07  21:00:00,187.802954647,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,257.959199218,248.621814642,8.1725,1.16488457584
 02/07  22:00:00,132.221584519,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,249.675511287,243.840892148,4.67,1.16461913961
 02/07  23:00:00,79.3769315964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,115.239550464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934287612,0.0,2.335,1.16434287612
 02/08  01:00:00,84.2973511688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,77.4397535979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,85.125916713,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,21.1610440745,18.8060440745,2.335,0.02
 02/08  04:00:00,85.2198782325,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,24.1582879567,20.6590071043,2.335,1.16428085247
 02/08  05:00:00,95.6408718083,11.8003335736,0.0,0.0,3.49369000822,9.08398230582,38.2392633262,35.8842633262,2.335,0.02
 02/08  06:00:00,95.5551863027,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,38.6664033481,36.3114033481,2.335,0.02
 02/08  07:00:00,136.022958744,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,484.318631501,478.484370895,4.67,1.16426060555
 02/08  08:00:00,131.256942847,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,451.781176921,447.091176921,4.67,0.02
 02/08  09:00:00,207.58742018,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,405.593987487,396.256870191,8.1725,1.16461729634
 02/08  10:00:00,231.709707259,26.9485333271,0.0,0.0,62.886420148,41.4019203762,359.772815373,348.100375641,10.5075,1.16493973186
 02/08  11:00:00,221.937417793,26.9485333271,0.0,0.0,62.886420148,41.4019203762,336.651526368,324.978912677,10.5075,1.16511369111
 02/08  12:00:00,252.860605863,26.9485333271,0.0,0.0,62.886420148,41.4019203762,309.632346352,297.959446456,10.5075,1.16539989649
 02/08  13:00:00,232.776037914,26.9485333271,0.0,0.0,62.886420148,41.4019203762,291.4335442,279.760524954,10.5075,1.1655192458
 02/08  14:00:00,229.38070055,26.9485333271,0.0,0.0,62.886420148,41.4019203762,277.082441201,264.263826552,10.5075,2.31111464871
 02/08  15:00:00,225.55320744,26.9485333271,0.0,0.0,62.886420148,41.4019203762,262.377316535,250.70456583,10.5075,1.16525070457
 02/08  16:00:00,222.170510823,26.9485333271,0.0,0.0,62.886420148,41.4019203762,255.390450019,243.717701735,10.5075,1.16524828351
 02/08  17:00:00,222.204303637,26.9485333271,0.0,0.0,62.886420148,41.4019203762,259.57851682,247.905918379,10.5075,1.16509844088
 02/08  18:00:00,235.750754514,26.9485333271,0.0,0.0,62.886420148,41.4019203762,272.199554265,260.526838838,10.5075,1.16521542743
 02/08  19:00:00,235.137068769,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,283.597822841,273.092951666,9.34,1.16487117467
 02/08  20:00:00,218.941442696,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,298.199273547,287.694295572,9.34,1.16497797517
 02/08  21:00:00,193.985532785,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,303.747053158,294.409724173,8.1725,1.16482898537
 02/08  22:00:00,137.123647208,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,283.638450373,277.803733964,4.67,1.16471640864
 02/08  23:00:00,79.4365735108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,115.219088067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,84.2160280276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928018696,0.0,2.335,1.16428018696
 02/09  02:00:00,85.3526752347,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,19.1777237426,16.8227237426,2.335,0.02
 02/09  03:00:00,85.6000602984,7.9620073859,0.0,0.0,3.49369000822,9.08398230582,22.1659675562,19.8109675562,2.335,0.02
 02/09  04:00:00,89.6606468979,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,38.0222077285,34.5229473556,2.335,1.16426037293
 02/09  05:00:00,96.1783840123,12.0143498315,0.0,0.0,3.49369000822,9.08398230582,36.6597617227,34.3047617227,2.335,0.02
 02/09  06:00:00,93.1539740199,9.43777457599,0.0,0.0,3.49369000822,9.08398230582,28.8018302412,26.4468302412,2.335,0.02
 02/09  07:00:00,136.04480407,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,461.093618633,455.259343885,4.67,1.16427474801
 02/09  08:00:00,131.503883367,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,401.682972122,396.992972122,4.67,0.02
 02/09  09:00:00,207.823762909,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,337.91408432,328.576869887,8.1725,1.16471443238
 02/09  10:00:00,232.282887421,26.9485333271,0.0,0.0,62.886420148,41.4019203762,281.322476593,269.650092566,10.5075,1.16488402731
 02/09  11:00:00,222.587540307,26.9485333271,0.0,0.0,62.886420148,41.4019203762,261.43005436,249.757496346,10.5075,1.16505801371
 02/09  12:00:00,253.754413779,26.9485333271,0.046121864105,0.0,62.886420148,41.4019203762,227.445847636,215.773003404,10.5075,1.16534423222
 02/09  13:00:00,234.198217566,26.9485333271,0.0397513874461,0.0,62.886420148,41.4019203762,201.938590347,190.265626785,10.5075,1.16546356154
 02/09  14:00:00,231.054348797,26.9485333271,0.0664888296723,0.0,62.886420148,41.4019203762,191.994578277,179.176074863,10.5075,2.31100341408
 02/09  15:00:00,226.914162686,26.9485333271,0.0766812561761,0.0,62.886420148,41.4019203762,197.421049682,185.748354348,10.5075,1.165195334
 02/09  16:00:00,223.350470337,26.9485333271,0.12488119109,0.0,62.886420148,41.4019203762,199.945238278,188.272545436,10.5075,1.16519284132
 02/09  17:00:00,223.177181231,26.9485333271,0.114381670195,0.0,62.886420148,41.4019203762,209.45521101,197.782667809,10.5075,1.16504320153
 02/09  18:00:00,236.529773564,26.9485333271,0.0,0.0,62.886420148,41.4019203762,219.527204024,207.854543983,10.5075,1.16516004101
 02/09  19:00:00,235.938474359,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,228.571011159,218.065884084,9.34,1.16512707493
 02/09  20:00:00,219.908643434,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,230.460078072,219.955155411,9.34,1.16492266126
 02/09  21:00:00,195.059265424,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,232.552664489,223.215194298,8.1725,1.16497019086
 02/09  22:00:00,138.156654203,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,200.859814217,195.025153276,4.67,1.16466094035
 02/09  23:00:00,80.7472024765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,116.201162582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,86.1629946874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922492213,0.0,2.335,1.16422492213
 02/10  02:00:00,79.0186708208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,78.8086067575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,78.6111700254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923967663,0.0,2.335,1.16423967663
 02/10  05:00:00,100.935380448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,100.878022027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,150.071070801,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,366.743284148,360.909064758,4.67,1.16421939002
 02/10  08:00:00,141.997284833,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,321.645316965,316.955316965,4.67,0.02
 02/10  09:00:00,209.714048405,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,263.831711167,254.49455266,8.1725,1.16465850689
 02/10  10:00:00,235.566536498,26.9485333271,0.0697348826765,0.0,62.886420148,41.4019203762,216.850230985,205.177902902,10.5075,1.16482808348
 02/10  11:00:00,224.81671479,26.9485333271,0.0203369342753,0.0,62.886420148,41.4019203762,198.99590571,187.323403719,10.5075,1.16500199133
 02/10  12:00:00,255.117768407,26.9485333271,0.253200189954,0.0,62.886420148,41.4019203762,178.708417033,167.035628873,10.5075,1.16528815994
 02/10  13:00:00,236.303293306,26.9485333271,0.456445729065,0.0,62.886420148,41.4019203762,166.01680914,154.343901715,10.5075,1.16540742422
 02/10  14:00:00,233.63374482,26.9485333271,0.641391312995,0.0,62.886420148,41.4019203762,154.150520843,141.332129682,10.5075,2.31089116114
 02/10  15:00:00,229.533870551,26.9485333271,0.809968022311,0.0,62.886420148,41.4019203762,145.09576739,133.423127973,10.5075,1.16513941653
 02/10  16:00:00,225.950251481,26.9485333271,0.946816121018,0.0,62.886420148,41.4019203762,141.467006541,129.794369723,10.5075,1.16513681813
 02/10  17:00:00,225.66197207,26.9485333271,0.941479135844,0.0,62.886420148,41.4019203762,151.142677584,139.469936996,10.5075,1.16524058778
 02/10  18:00:00,235.365542647,26.9485333271,0.794404266877,0.0,62.886420148,41.4019203762,167.647535231,155.974931306,10.5075,1.16510392458
 02/10  19:00:00,237.351206,26.9485333271,0.359084920945,0.0,41.9242800987,36.8599292233,185.929560177,175.42448931,9.34,1.16507086705
 02/10  20:00:00,214.305000574,26.9485333271,0.209593230801,0.0,41.9242800987,36.8599292233,197.95842255,187.453556067,9.34,1.16486648289
 02/10  21:00:00,189.544381636,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,210.136636131,200.799222082,8.1725,1.16491404897
 02/10  22:00:00,133.842732237,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,182.433757954,176.599153145,4.67,1.16460480872
 02/10  23:00:00,81.1062648586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,116.544978423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,84.4900079437,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568415948,0.0,1.75125,1.16443415948
 02/11  02:00:00,77.2015324987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  03:00:00,76.8803538392,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554675286,0.0,1.75125,1.16429675286
 02/11  04:00:00,76.5430463557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,82.8711627431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  06:00:00,82.149239356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553225286,0.0,1.75125,1.16428225286
 02/11  07:00:00,118.923225526,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,375.310772171,371.788272171,3.5025,0.02
 02/11  08:00:00,117.771047787,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,341.607460723,336.940365699,3.5025,1.16459502472
 02/11  09:00:00,180.771969845,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,305.665430999,299.807930999,5.8375,0.02
 02/11  10:00:00,197.748660411,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,269.353066307,258.848292591,9.34,1.16477371623
 02/11  11:00:00,222.57108664,26.9485333271,0.025701516136,0.0,62.886420148,41.4019203762,247.323021236,235.650451585,10.5075,1.16506965128
 02/11  12:00:00,253.455650085,26.9485333271,0.0333467860167,0.0,62.886420148,41.4019203762,226.12248693,214.449684163,10.5075,1.16530276647
 02/11  13:00:00,233.396084088,26.9485333271,0.0,0.0,62.886420148,41.4019203762,216.154747783,203.336520212,10.5075,2.31072757041
 02/11  14:00:00,230.150564326,26.9485333271,0.0,0.0,62.886420148,41.4019203762,208.140094931,196.467189918,10.5075,1.16540501331
 02/11  15:00:00,226.376425,26.9485333271,0.0518653873597,0.0,62.886420148,41.4019203762,204.080456561,192.407839074,10.5075,1.1651174877
 02/11  16:00:00,223.080488332,26.9485333271,0.178526740775,0.0,62.886420148,41.4019203762,203.185296137,191.512565247,10.5075,1.16523088971
 02/11  17:00:00,223.157079225,26.9485333271,0.254200559853,0.0,62.886420148,41.4019203762,205.571034821,193.898465625,10.5075,1.16506919608
 02/11  18:00:00,233.057233228,26.9485333271,0.146153488897,0.0,62.886420148,41.4019203762,218.809044655,207.136392671,10.5075,1.16515198319
 02/11  19:00:00,221.715413769,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,251.152722355,240.670023118,8.1725,2.31019923708
 02/11  20:00:00,175.93655108,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,262.90373079,257.04623079,5.8375,0.02
 02/11  21:00:00,165.549598015,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,277.520821269,270.518512377,5.8375,1.16480889212
 02/11  22:00:00,122.847299304,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,263.519176578,258.852093061,3.5025,1.16458351779
 02/11  23:00:00,77.1874712069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,112.990027087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573893333,0.0,1.75125,1.16448893333
 02/12  01:00:00,82.1769245399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,75.2604997447,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557807967,0.0,1.75125,1.16432807967
 02/12  03:00:00,82.9702925834,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,19.4824758529,17.7112258529,1.75125,0.02
 02/12  04:00:00,83.1112875918,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,22.2114895523,20.4402395523,1.75125,0.02
 02/12  05:00:00,93.490959155,11.728994821,0.0,0.0,3.49369000822,6.81298672936,37.9092807557,34.993715501,1.75125,1.16431525475
 02/12  06:00:00,93.4539323962,12.0143498315,0.0,0.0,3.49369000822,6.81298672936,38.2590542858,36.4878042858,1.75125,0.02
 02/12  07:00:00,118.589507215,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,497.634802028,494.112302028,3.5025,0.02
 02/12  08:00:00,117.378217772,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,454.995909869,450.328984744,3.5025,1.16442512528
 02/12  09:00:00,152.801001406,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,387.812085802,384.289585802,3.5025,0.02
 02/12  10:00:00,125.331078183,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,363.587723169,358.920791439,3.5025,1.16443172972
 02/12  11:00:00,160.124894393,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,311.259006686,304.234006686,7.005,0.02
 02/12  12:00:00,191.713430005,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,281.234635211,273.064784729,7.005,1.16485048172
 02/12  13:00:00,199.13241628,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,251.948407603,241.443403479,9.34,1.16500412372
 02/12  14:00:00,196.365718364,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,244.296779635,233.791861765,9.34,1.16491786936
 02/12  15:00:00,192.663704849,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,235.036463712,224.531487029,9.34,1.16497668352
 02/12  16:00:00,189.390199675,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,229.299634326,218.794746601,9.34,1.16488772516
 02/12  17:00:00,189.290812639,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,236.128297044,225.623234413,9.34,1.16506263158
 02/12  18:00:00,170.941329075,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,276.318233802,268.148349998,7.005,1.16488380419
 02/12  19:00:00,180.647776661,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,298.492018103,293.802018103,4.67,0.02
 02/12  20:00:00,160.827110243,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,311.87587679,306.041065403,4.67,1.16481138763
 02/12  21:00:00,152.112507691,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,317.591640815,311.757195418,4.67,1.16444539744
 02/12  22:00:00,137.830621201,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,269.558455545,264.868455545,4.67,0.02
 02/12  23:00:00,78.1003840697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567312302,0.0,1.75125,1.16442312302
 02/12  24:00:00,113.507986577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,85.2296391294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,78.2543257621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928946344,0.0,2.335,1.16428946344
 02/13  03:00:00,78.1122892469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,78.1729257882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  05:00:00,92.6339426719,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,15.4483222385,13.0933222385,2.335,0.02
 02/13  06:00:00,96.049752157,11.728994821,0.0,0.0,3.49369000822,9.08398230582,25.8949341598,22.3956670135,2.335,1.16426714635
 02/13  07:00:00,133.13207061,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,393.366352466,388.676352466,4.67,0.02
 02/13  08:00:00,131.995416459,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,357.784795514,351.950283124,4.67,1.1645123901
 02/13  09:00:00,208.484435923,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,300.508808156,292.316308156,8.1725,0.02
 02/13  10:00:00,232.869307776,26.9485333271,0.0389936807385,0.0,62.886420148,41.4019203762,257.587717529,245.915307207,10.5075,1.16491032207
 02/13  11:00:00,223.061554275,26.9485333271,0.0,0.0,62.886420148,41.4019203762,242.670685779,230.998181835,10.5075,1.16500394389
 02/13  12:00:00,253.885436691,26.9485333271,0.0378689980905,0.0,62.886420148,41.4019203762,216.161527092,204.488575804,10.5075,1.16545128727
 02/13  13:00:00,234.233472938,26.9485333271,0.10088125815,0.0,62.886420148,41.4019203762,195.96818014,183.149538928,10.5075,2.31114121146
 02/13  14:00:00,231.364134777,26.9485333271,0.253742893934,0.0,62.886420148,41.4019203762,184.358408619,172.685302827,10.5075,1.1656057915
 02/13  15:00:00,227.668654124,26.9485333271,0.364536825883,0.0,62.886420148,41.4019203762,179.547387704,167.874556873,10.5075,1.16533083066
 02/13  16:00:00,224.376543566,26.9485333271,0.493313441043,0.0,62.886420148,41.4019203762,175.697439497,164.024838467,10.5075,1.16510102949
 02/13  17:00:00,224.233598973,26.9485333271,0.481439712652,0.0,62.886420148,41.4019203762,186.500816792,173.683090118,10.5075,2.3102266733
 02/13  18:00:00,234.011896217,26.9485333271,0.348676980004,0.0,62.886420148,41.4019203762,201.005976145,189.333320035,10.5075,1.16515610935
 02/13  19:00:00,236.12460385,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,219.09351746,208.588438325,9.34,1.1650791343
 02/13  20:00:00,219.869433391,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,231.802170034,221.297365494,9.34,1.16480453994
 02/13  21:00:00,194.987941462,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,236.769590737,228.577090737,8.1725,0.02
 02/13  22:00:00,137.866416315,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,212.896453843,207.06174326,4.67,1.16471058228
 02/13  23:00:00,80.3607365427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,115.827856734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937580141,0.0,2.335,1.16437580141
 02/14  01:00:00,85.5855123853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,78.4348523594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,78.3318294451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930226051,0.0,2.335,1.16430226051
 02/14  04:00:00,78.2686875032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,100.57636217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,108.299734159,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,16.1508667938,12.6515912707,2.335,1.16427552314
 02/14  07:00:00,149.518927334,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,387.229228192,382.539228192,4.67,0.02
 02/14  08:00:00,141.171588828,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,344.066661733,338.23221052,4.67,1.16445121372
 02/14  09:00:00,208.562637289,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,292.780846415,284.588346415,8.1725,0.02
 02/14  10:00:00,232.722167052,26.9485333271,0.0446655422708,0.0,62.886420148,41.4019203762,254.702862012,243.030417246,10.5075,1.16494476586
 02/14  11:00:00,223.102166371,26.9485333271,0.0338731202859,0.0,62.886420148,41.4019203762,234.17127021,222.498827928,10.5075,1.16494228274
 02/14  12:00:00,253.894102442,26.9485333271,0.038916106405,0.0,62.886420148,41.4019203762,210.499161359,198.826272037,10.5075,1.16538932258
 02/14  13:00:00,234.269425752,26.9485333271,0.142578785442,0.0,62.886420148,41.4019203762,193.524743082,180.706226036,10.5075,2.31101704555
 02/14  14:00:00,231.322695893,26.9485333271,0.299900279032,0.0,62.886420148,41.4019203762,181.968651153,170.295607628,10.5075,1.16554352469
 02/14  15:00:00,227.609734379,26.9485333271,0.41586796719,0.0,62.886420148,41.4019203762,177.42112386,165.748355271,10.5075,1.16526858903
 02/14  16:00:00,224.331267688,26.9485333271,0.540586527825,0.0,62.886420148,41.4019203762,173.853467241,162.18092854,10.5075,1.16503870072
 02/14  17:00:00,223.95168265,26.9485333271,0.450730589956,0.0,62.886420148,41.4019203762,189.681453024,178.008819961,10.5075,1.16513306336
 02/14  18:00:00,233.802172676,26.9485333271,0.339183999662,0.0,62.886420148,41.4019203762,204.450286124,191.632447968,10.5075,2.31033815568
 02/14  19:00:00,236.088377135,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,218.1592832,207.654267224,9.34,1.16501597603
 02/14  20:00:00,213.251644137,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,229.898980037,220.538980037,9.34,0.02
 02/14  21:00:00,188.74519304,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,237.340863699,228.00344502,8.1725,1.16491867961
 02/14  22:00:00,133.071573666,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,212.312349422,206.477651719,4.67,1.1646977029
 02/14  23:00:00,80.2817162522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,115.642045368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931221959,0.0,2.335,1.16431221959
 02/15  01:00:00,85.0675228818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,77.9285454754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,77.712824529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923879739,0.0,2.335,1.16423879739
 02/15  04:00:00,85.4161728924,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,17.2037332618,14.8487332618,2.335,0.02
 02/15  05:00:00,92.0247620188,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,19.4987615648,17.1437615648,2.335,0.02
 02/15  06:00:00,91.6648295967,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,21.5540746865,18.0547933207,2.335,1.16428136581
 02/15  07:00:00,132.752011962,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,415.587831834,410.897831834,4.67,0.02
 02/15  08:00:00,131.643119712,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,376.192158364,371.502158364,4.67,0.02
 02/15  09:00:00,207.77909242,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,351.691521462,342.354328216,8.1725,1.16469324574
 02/15  10:00:00,231.810451408,26.9485333271,0.0,0.0,62.886420148,41.4019203762,324.311376705,312.63909343,10.5075,1.16478327479
 02/15  11:00:00,221.851384715,26.9485333271,0.0,0.0,62.886420148,41.4019203762,311.982258775,300.309649557,10.5075,1.16510921809
 02/15  12:00:00,252.738779429,26.9485333271,0.0,0.0,62.886420148,41.4019203762,297.272100031,285.599275474,10.5075,1.16532455699
 02/15  13:00:00,232.233425646,26.9485333271,0.0,0.0,62.886420148,41.4019203762,291.78748964,278.969102961,10.5075,2.31088667883
 02/15  14:00:00,228.875331942,26.9485333271,0.0,0.0,62.886420148,41.4019203762,285.545077868,273.872099779,10.5075,1.16547808898
 02/15  15:00:00,225.129834183,26.9485333271,0.0,0.0,62.886420148,41.4019203762,282.34482633,270.672123168,10.5075,1.16520316208
 02/15  16:00:00,221.710543418,26.9485333271,0.0,0.0,62.886420148,41.4019203762,280.095327861,268.422606005,10.5075,1.16522185617
 02/15  17:00:00,221.710973396,26.9485333271,0.0,0.0,62.886420148,41.4019203762,291.259244636,279.58667754,10.5075,1.1650670967
 02/15  18:00:00,231.879510299,26.9485333271,0.0,0.0,62.886420148,41.4019203762,307.979449918,296.306771158,10.5075,1.16517875953
 02/15  19:00:00,234.887895177,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,321.94364273,310.293524204,9.34,2.31011852573
 02/15  20:00:00,218.554160921,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,336.953143294,327.593143294,9.34,0.02
 02/15  21:00:00,193.606909171,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,352.892909108,343.555556956,8.1725,1.16485215135
 02/15  22:00:00,136.929871282,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,338.97742947,333.142799201,4.67,1.16463026871
 02/15  23:00:00,79.0003291474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,115.045827931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933242975,0.0,2.335,1.16433242975
 02/16  01:00:00,91.6049816611,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,24.7619428063,22.4069428063,2.335,0.02
 02/16  02:00:00,89.6075090709,12.4905147033,0.0,0.0,3.49369000822,9.08398230582,43.4712744576,41.1162744576,2.335,0.02
 02/16  03:00:00,91.5334494798,14.2997692601,0.0,0.0,3.49369000822,9.08398230582,53.963061088,50.4637599198,2.335,1.1643011682
 02/16  04:00:00,88.7977271361,11.5718928732,0.0,0.0,3.49369000822,9.08398230582,43.9574912096,41.6024912096,2.335,0.02
 02/16  05:00:00,100.059249338,16.4323347884,0.0,0.0,3.49369000822,9.08398230582,71.1117645818,68.7567645818,2.335,0.02
 02/16  06:00:00,99.1806324321,15.8165979491,0.0,0.0,3.49369000822,9.08398230582,71.6652037851,68.1659197484,2.335,1.16428403677
 02/16  07:00:00,132.594683054,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,532.408486396,527.718486396,4.67,0.02
 02/16  08:00:00,131.195510031,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,483.868978607,479.178978607,4.67,0.02
 02/16  09:00:00,207.561859093,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,431.222417241,421.88529097,8.1725,1.1646262708
 02/16  10:00:00,231.591295105,26.9485333271,0.0,0.0,62.886420148,41.4019203762,375.293314619,363.62090653,10.5075,1.1649080893
 02/16  11:00:00,221.713370142,26.9485333271,0.0,0.0,62.886420148,41.4019203762,338.596567986,326.924026357,10.5075,1.16504162945
 02/16  12:00:00,252.724445763,26.9485333271,0.0,0.0,62.886420148,41.4019203762,304.747220241,293.074463405,10.5075,1.16525683563
 02/16  13:00:00,232.485179341,26.9485333271,0.0,0.0,62.886420148,41.4019203762,285.722326237,272.904076143,10.5075,2.31075009315
 02/16  14:00:00,228.973723601,26.9485333271,0.0,0.0,62.886420148,41.4019203762,267.704091589,256.031182103,10.5075,1.16540948584
 02/16  15:00:00,225.178256609,26.9485333271,0.0,0.0,62.886420148,41.4019203762,258.453615412,246.780980861,10.5075,1.16513455136
 02/16  16:00:00,221.755025477,26.9485333271,0.0,0.0,62.886420148,41.4019203762,253.991506089,242.31885311,10.5075,1.1651529797
 02/16  17:00:00,221.757364483,26.9485333271,0.0,0.0,62.886420148,41.4019203762,257.585167153,245.912415864,10.5075,1.16525128898
 02/16  18:00:00,231.935204132,26.9485333271,0.0,0.0,62.886420148,41.4019203762,269.775092685,258.10248331,10.5075,1.16510937531
 02/16  19:00:00,234.916231655,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,281.583600769,271.078503359,9.34,1.1650974103
 02/16  20:00:00,218.65732484,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,296.299077107,285.794149597,9.34,1.16492751019
 02/16  21:00:00,193.666186157,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,314.732803702,305.395421819,8.1725,1.16488188254
 02/16  22:00:00,136.954515747,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,297.587551286,291.752838678,4.67,1.16471260814
 02/16  23:00:00,79.2160381112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,115.138399407,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934897311,0.0,2.335,1.16434897311
 02/17  01:00:00,84.0334960412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,89.3570707865,12.0143498315,0.0,0.0,3.49369000822,9.08398230582,36.6451598524,34.2901598524,2.335,0.02
 02/17  03:00:00,90.0392646261,12.7285971393,0.0,0.0,3.49369000822,9.08398230582,40.8126827907,37.3134334546,2.335,1.1642493361
 02/17  04:00:00,88.1122602791,10.769311492,0.0,0.0,3.49369000822,9.08398230582,37.5343279913,35.1793279913,2.335,0.02
 02/17  05:00:00,115.174028946,15.4815578136,0.0,0.0,3.49369000822,9.08398230582,60.0187603124,57.6637603124,2.335,0.02
 02/17  06:00:00,115.512871083,15.6739204439,0.0,0.0,3.49369000822,9.08398230582,61.6235778064,59.2685778064,2.335,0.02
 02/17  07:00:00,149.20146871,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,502.932540522,497.098257409,4.67,1.16428311291
 02/17  08:00:00,140.496734191,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,441.022594341,436.332594341,4.67,0.02
 02/17  09:00:00,207.737371471,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,386.18379625,376.84658815,8.1725,1.16470810023
 02/17  10:00:00,231.835101029,26.9485333271,0.0,0.0,62.886420148,41.4019203762,330.225132628,318.552795676,10.5075,1.16483695136
 02/17  11:00:00,222.002625264,26.9485333271,0.0,0.0,62.886420148,41.4019203762,294.85540994,283.182939716,10.5075,1.1649702244
 02/17  12:00:00,253.060400771,26.9485333271,0.0,0.0,62.886420148,41.4019203762,271.008971385,259.335985443,10.5075,1.1654859417
 02/17  13:00:00,233.196213952,26.9485333271,0.0,0.0,62.886420148,41.4019203762,258.120173505,246.447069949,10.5075,1.16560355667
 02/17  14:00:00,229.939932405,26.9485333271,0.0,0.0,62.886420148,41.4019203762,250.096928032,237.27846799,10.5075,2.31096004187
 02/17  15:00:00,226.132768319,26.9485333271,0.0,0.0,62.886420148,41.4019203762,244.323894717,232.651063333,10.5075,1.16533138417
 02/17  16:00:00,222.719445188,26.9485333271,0.0,0.0,62.886420148,41.4019203762,238.351747043,226.679168051,10.5075,1.16507899183
 02/17  17:00:00,222.557047643,26.9485333271,0.0,0.0,62.886420148,41.4019203762,246.637884885,234.965207859,10.5075,1.16517702557
 02/17  18:00:00,232.615663217,26.9485333271,0.0,0.0,62.886420148,41.4019203762,255.444287533,243.771495108,10.5075,1.16529242478
 02/17  19:00:00,235.32132955,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,262.760816643,252.255794201,9.34,1.16502244205
 02/17  20:00:00,212.740010525,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,276.304711635,265.799859272,9.34,1.16485236274
 02/17  21:00:00,188.207742139,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,285.358948993,276.02154589,8.1725,1.16490310318
 02/17  22:00:00,132.597794858,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,260.335075653,254.500438677,4.67,1.16463697599
 02/17  23:00:00,79.8052302446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,115.391310587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936030638,0.0,2.335,1.16436030638
 02/18  01:00:00,82.5036684203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,75.7306014166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,79.4520065843,3.90966494035,0.0,0.0,3.49369000822,6.81298672936,11.3113496316,8.39579354106,1.75125,1.1643060905
 02/18  04:00:00,87.4391507142,11.728994821,0.0,0.0,3.49369000822,6.81298672936,24.6036164252,22.8323664252,1.75125,0.02
 02/18  05:00:00,90.1079837933,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,19.3031723373,17.5319223373,1.75125,0.02
 02/18  06:00:00,93.7381649981,12.0143498315,0.0,0.0,3.49369000822,6.81298672936,32.930179103,30.0146207837,1.75125,1.16430831933
 02/18  07:00:00,118.781258669,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,432.169774555,428.647274555,3.5025,0.02
 02/18  08:00:00,117.580693331,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,400.341700445,395.67456401,3.5025,1.16463643464
 02/18  09:00:00,180.383753679,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,360.56954682,354.71204682,5.8375,0.02
