Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  10:00:00,197.524880742,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,301.693895574,291.18911264,9.34,1.16478293382
 02/18  11:00:00,222.652255885,26.9485333271,0.0262796079566,0.0,62.886420148,41.4019203762,261.488459751,249.81583332,10.5075,1.16512643069
 02/18  12:00:00,253.52037306,26.9485333271,0.0382567010078,0.0,62.886420148,41.4019203762,234.930528875,223.25783888,10.5075,1.16518999472
 02/18  13:00:00,233.559937581,26.9485333271,0.0338164319115,0.0,62.886420148,41.4019203762,218.321112206,205.502540094,10.5075,2.3110721125
 02/18  14:00:00,230.442629445,26.9485333271,0.0,0.0,62.886420148,41.4019203762,206.801461846,195.128387133,10.5075,1.16557471331
 02/18  15:00:00,226.840204223,26.9485333271,0.0735899432763,0.0,62.886420148,41.4019203762,195.486690445,183.813904564,10.5075,1.16528588111
 02/18  16:00:00,223.694207799,26.9485333271,0.229090419234,0.0,62.886420148,41.4019203762,190.314331721,178.641695739,10.5075,1.1651359819
 02/18  17:00:00,223.563205784,26.9485333271,0.236645245881,0.0,62.886420148,41.4019203762,198.874468341,186.056651636,10.5075,2.31031670498
 02/18  18:00:00,233.393447423,26.9485333271,0.118783587448,0.0,62.886420148,41.4019203762,212.467095936,200.794445823,10.5075,1.16515011336
 02/18  19:00:00,222.092563572,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,239.809710558,230.472046322,8.1725,1.16516423579
 02/18  20:00:00,176.180643382,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,254.68373345,247.681309674,5.8375,1.164923776
 02/18  21:00:00,165.726174365,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,268.419770413,262.562270413,5.8375,0.02
 02/18  22:00:00,123.062394718,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,248.604316903,243.937222517,3.5025,1.16459438684
 02/18  23:00:00,77.2700502985,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573689432,0.0,1.75125,1.16448689432
 02/18  24:00:00,112.987931683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,82.1925093239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,75.2940303278,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557043616,0.0,1.75125,1.16432043616
 02/19  03:00:00,79.0108014782,3.90966494035,0.0,0.0,3.49369000822,6.81298672936,11.0073495768,9.23609957683,1.75125,0.02
 02/19  04:00:00,87.0137345628,11.728994821,0.0,0.0,3.49369000822,6.81298672936,27.0856009335,25.3143509335,1.75125,0.02
 02/19  05:00:00,89.6983792146,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,22.3862087544,19.4706431174,1.75125,1.16431563699
 02/19  06:00:00,93.3469137362,12.0143498315,0.0,0.0,3.49369000822,6.81298672936,36.9523910876,35.1811410876,1.75125,0.02
 02/19  07:00:00,118.566760097,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,474.964585442,471.442085442,3.5025,0.02
 02/19  08:00:00,117.336820773,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,421.339350387,416.67246103,3.5025,1.1643893573
 02/19  09:00:00,152.971934623,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,358.160082348,354.637582348,3.5025,0.02
 02/19  10:00:00,125.986037235,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,332.719381917,328.052409047,3.5025,1.16447287009
 02/19  11:00:00,161.094883633,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,286.443662836,278.273885717,7.005,1.1647771188
 02/19  12:00:00,192.551236259,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,255.890937654,248.865937654,7.005,0.02
 02/19  13:00:00,200.58330316,26.9485333271,0.0414762626761,0.0,41.9242800987,36.8599292233,223.317774231,212.812827268,9.34,1.16494696291
 02/19  14:00:00,197.91096222,26.9485333271,0.0165084930897,0.0,41.9242800987,36.8599292233,213.328895141,202.824037656,9.34,1.16485748558
 02/19  15:00:00,194.235183856,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,202.89700382,192.392080401,9.34,1.16492341901
 02/19  16:00:00,191.096727107,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,197.086187406,186.581358722,9.34,1.16482868394
 02/19  17:00:00,191.016693503,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,203.003390102,192.498397192,9.34,1.16499290933
 02/19  18:00:00,172.302833931,26.9485333271,0.0107021946291,0.0,27.9495200658,27.7759469175,241.654498354,233.484570488,7.005,1.16492786535
 02/19  19:00:00,181.624372779,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,265.036434624,260.346434624,4.67,0.02
 02/19  20:00:00,162.106809147,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,277.35763487,271.522852265,4.67,1.16478260493
 02/19  21:00:00,153.408691885,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,289.824744738,283.990060629,4.67,1.16468410933
 02/19  22:00:00,138.766151276,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,261.07132626,256.38132626,4.67,0.02
 02/19  23:00:00,79.6562581257,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156694135,0.0,1.75125,1.1644194135
 02/19  24:00:00,115.263263494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,83.9702574729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,76.1666043069,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555666738,0.0,1.75125,1.16430666738
 02/20  03:00:00,83.6337894658,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,18.6192489408,16.8479989408,1.75125,0.02
 02/20  04:00:00,87.4385443841,11.728994821,0.0,0.0,3.49369000822,6.81298672936,33.6883142006,31.9170642006,1.75125,0.02
 02/20  05:00:00,94.2743974946,11.9430110789,0.0,0.0,3.49369000822,6.81298672936,36.2966504291,33.3810684114,1.75125,1.16433201776
 02/20  06:00:00,89.9826421378,8.10468489111,0.0,0.0,3.49369000822,6.81298672936,26.9228166644,25.1515666644,1.75125,0.02
 02/20  07:00:00,118.721997577,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,497.928361032,493.261556249,3.5025,1.16430478326
 02/20  08:00:00,117.765591554,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,431.371937749,427.849437749,3.5025,0.02
 02/20  09:00:00,153.418892699,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,355.935368603,352.412868603,3.5025,0.02
 02/20  10:00:00,126.38039639,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,331.44242162,326.775493758,3.5025,1.1644278613
 02/20  11:00:00,161.389713939,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,289.481146423,281.311301549,7.005,1.16484487386
 02/20  12:00:00,192.335380088,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,264.546184121,257.521184121,7.005,0.02
 02/20  13:00:00,199.566799423,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,249.694569257,239.189555378,9.34,1.16501387848
 02/20  14:00:00,197.158422799,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,240.939217457,230.434293129,9.34,1.16492432745
 02/20  15:00:00,193.261015524,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,239.022539653,228.517549848,9.34,1.16498980518
 02/20  16:00:00,189.794415845,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,239.902360614,229.397465973,9.34,1.16489464068
 02/20  17:00:00,189.862962182,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,238.773923827,228.268865431,9.34,1.16505839556
 02/20  18:00:00,171.767030263,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,280.39616812,272.226277034,7.005,1.164891086
 02/20  19:00:00,182.564968095,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,302.109975399,296.275336127,4.67,1.16463927213
 02/20  20:00:00,164.43727124,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,306.451550994,301.761550994,4.67,0.02
 02/20  21:00:00,156.831492405,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,311.161010542,305.326405427,4.67,1.16460511541
 02/20  22:00:00,143.445511429,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,260.806814705,256.116814705,4.67,0.02
 02/20  23:00:00,85.9339552474,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567263098,0.0,1.75125,1.16442263098
 02/20  24:00:00,121.036562284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,93.6155757716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,86.2915778992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927143324,0.0,2.335,1.16427143324
 02/21  03:00:00,85.7977950788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,85.2223839804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,106.755662616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926139578,0.0,2.335,1.16426139578
 02/21  06:00:00,105.954825918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,153.900246128,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,371.896465171,367.206465171,4.67,0.02
 02/21  08:00:00,147.412634462,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,335.934231616,330.099754171,4.67,1.16447744565
 02/21  09:00:00,214.340258288,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,292.339291186,284.146791186,8.1725,0.02
 02/21  10:00:00,240.806464449,26.9485333271,0.0520787280644,0.0,62.886420148,41.4019203762,245.492693489,233.820278252,10.5075,1.16491523687
 02/21  11:00:00,231.918380397,26.9485333271,0.0,0.0,62.886420148,41.4019203762,227.587011725,215.914544762,10.5075,1.16496696303
 02/21  12:00:00,262.30949368,26.9485333271,0.0,0.0,62.886420148,41.4019203762,208.467026176,195.648867884,10.5075,2.3106582913
 02/21  13:00:00,244.27583435,26.9485333271,0.268318974225,0.0,62.886420148,41.4019203762,174.170930611,162.497975269,10.5075,1.16545534241
 02/21  14:00:00,242.119265635,26.9485333271,0.505484397747,0.0,62.886420148,41.4019203762,162.544083193,150.87111317,10.5075,1.16547002352
 02/21  15:00:00,239.431820268,26.9485333271,0.795226215189,0.0,62.886420148,41.4019203762,142.56458936,129.746720019,10.5075,2.31036934095
 02/21  16:00:00,232.303570895,26.9485333271,0.806499716306,0.0,62.886420148,41.4019203762,144.753219325,133.080618754,10.5075,1.16510057137
 02/21  17:00:00,229.327968708,26.9485333271,0.631083000347,0.0,62.886420148,41.4019203762,162.827916604,151.155210968,10.5075,1.16520563568
 02/21  18:00:00,239.097529729,26.9485333271,0.512632859003,0.0,62.886420148,41.4019203762,176.574841245,164.902270147,10.5075,1.16507109849
 02/21  19:00:00,241.775746125,26.9485333271,0.127872433181,0.0,41.9242800987,36.8599292233,191.52014992,181.015136294,9.34,1.1650136264
 02/21  20:00:00,219.634764509,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,201.858588079,191.353615294,9.34,1.1649727848
 02/21  21:00:00,193.559823875,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,208.107445241,198.770132322,8.1725,1.16481291921
 02/21  22:00:00,136.701740403,26.9485333271,0.00829920109491,0.0,13.9747600329,18.6919646116,186.724999103,182.034999103,4.67,0.02
 02/21  23:00:00,84.7241327268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949601647,0.0,2.335,1.16449601647
 02/21  24:00:00,119.167846954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,88.2829704296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,80.7296547788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924545302,0.0,2.335,1.16424545302
 02/22  03:00:00,79.4868479441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  04:00:00,78.9750336938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,85.2102927738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923096819,0.0,2.335,1.16423096819
 02/22  06:00:00,92.4137060571,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,14.543691975,12.188691975,2.335,0.02
 02/22  07:00:00,130.191816286,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,363.835617834,359.145617834,4.67,0.02
 02/22  08:00:00,132.625830106,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,328.530995072,322.696500067,4.67,1.16449500488
 02/22  09:00:00,208.93275091,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,279.646147781,271.453647781,8.1725,0.02
 02/22  10:00:00,233.235911275,26.9485333271,0.0508761315039,0.0,62.886420148,41.4019203762,243.078469292,231.406026279,10.5075,1.16494301247
 02/22  11:00:00,223.869580284,26.9485333271,0.0441861975105,0.0,62.886420148,41.4019203762,218.763222032,207.090625182,10.5075,1.16509684998
 02/22  12:00:00,254.165257874,26.9485333271,0.0187572297799,0.0,62.886420148,41.4019203762,208.616156238,196.943416902,10.5075,1.1652393353
 02/22  13:00:00,234.466965134,26.9485333271,0.113832218965,0.0,62.886420148,41.4019203762,197.871708041,185.053222423,10.5075,2.31098561865
 02/22  14:00:00,231.992112677,26.9485333271,0.344300479928,0.0,62.886420148,41.4019203762,179.256388628,167.583521925,10.5075,1.16536670251
 02/22  15:00:00,228.342399858,26.9485333271,0.48433383725,0.0,62.886420148,41.4019203762,171.114661389,159.4420231,10.5075,1.16513828928
 02/22  16:00:00,224.74812716,26.9485333271,0.527914793833,0.0,62.886420148,41.4019203762,173.171719088,161.499042605,10.5075,1.165176483
 02/22  17:00:00,224.22463042,26.9485333271,0.393775350437,0.0,62.886420148,41.4019203762,192.817766577,179.999898102,10.5075,2.3103684751
 02/22  18:00:00,230.427845167,26.9485333271,0.218939982161,0.0,62.886420148,41.4019203762,210.257455309,198.584732688,10.5075,1.16522262138
 02/22  19:00:00,236.12844606,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,222.710371337,212.205228377,9.34,1.1651429606
 02/22  20:00:00,219.761203048,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,237.643674081,227.138807543,9.34,1.164866538
 02/22  21:00:00,194.820002019,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,246.098701718,237.906201718,8.1725,0.02
 02/22  22:00:00,137.809390837,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,216.262873319,210.428153523,4.67,1.16471979588
 02/22  23:00:00,80.2003895439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944355909,0.0,2.335,1.16444355909
 02/22  24:00:00,115.595862207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,84.9463214605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,77.9963644645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928649929,0.0,2.335,1.16428649929
 02/23  03:00:00,77.7669485732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,85.5811001341,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,18.0932724135,15.7382724135,2.335,0.02
 02/23  05:00:00,96.0371465647,11.728994821,0.0,0.0,3.49369000822,9.08398230582,30.9949255874,28.6399255874,2.335,0.02
 02/23  06:00:00,95.6741918857,11.728994821,0.0,0.0,3.49369000822,9.08398230582,33.3752659202,29.8760027704,2.335,1.16426314984
 02/23  07:00:00,129.544875402,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,423.486551556,418.796551556,4.67,0.02
 02/23  08:00:00,131.771727483,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,384.899191385,379.0646857,4.67,1.16450568501
 02/23  09:00:00,207.994538547,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,327.509627812,319.317127812,8.1725,0.02
 02/23  10:00:00,232.708562151,26.9485333271,0.0187292531608,0.0,62.886420148,41.4019203762,268.886201524,257.213803868,10.5075,1.1648976557
 02/23  11:00:00,223.246973592,26.9485333271,0.0444897871358,0.0,62.886420148,41.4019203762,239.16839619,227.495907287,10.5075,1.16498890233
 02/23  12:00:00,253.936015019,26.9485333271,0.0378953844386,0.0,62.886420148,41.4019203762,213.569996035,201.897065139,10.5075,1.16543089673
 02/23  13:00:00,234.276742335,26.9485333271,0.112894427606,0.0,62.886420148,41.4019203762,195.57623317,182.757644287,10.5075,2.3110888837
 02/23  14:00:00,231.536478925,26.9485333271,0.334468856198,0.0,62.886420148,41.4019203762,179.154635197,167.481560969,10.5075,1.16557422795
 02/23  15:00:00,227.990438673,26.9485333271,0.494764382952,0.0,62.886420148,41.4019203762,169.209974353,157.537177272,10.5075,1.165297081
 02/23  16:00:00,224.775193393,26.9485333271,0.651919519414,0.0,62.886420148,41.4019203762,163.166714853,151.494149993,10.5075,1.16506485999
 02/23  17:00:00,224.755641893,26.9485333271,0.692994097544,0.0,62.886420148,41.4019203762,168.429427859,156.756772104,10.5075,1.16515575556
 02/23  18:00:00,231.309991419,26.9485333271,0.624964991478,0.0,62.886420148,41.4019203762,179.874888428,167.057014903,10.5075,2.31037352494
 02/23  19:00:00,236.425033949,26.9485333271,0.0926723602908,0.0,41.9242800987,36.8599292233,207.188501633,196.68347207,9.34,1.16502956276
 02/23  20:00:00,219.964576225,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,232.75672727,223.39672727,9.34,0.02
 02/23  21:00:00,195.917087539,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,249.277556056,239.940126294,8.1725,1.16492976235
 02/23  22:00:00,139.915862112,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,215.592928742,209.75822266,4.67,1.16470608183
 02/23  23:00:00,83.4712348334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,118.486905301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932055769,0.0,2.335,1.16432055769
 02/24  01:00:00,88.0436762385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,80.4871401192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,79.6683083026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924608187,0.0,2.335,1.16424608187
 02/24  04:00:00,78.665318869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,108.545723851,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,15.4017825011,13.0467825011,2.335,0.02
 02/24  06:00:00,108.528889658,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,17.5139415728,14.0147232296,2.335,1.16421834321
 02/24  07:00:00,146.445397907,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,379.17244529,374.48244529,4.67,0.02
 02/24  08:00:00,141.2765965,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,347.303519337,342.613519337,4.67,0.02
 02/24  09:00:00,208.396935908,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,308.409863453,299.072667825,8.1725,1.16469562741
 02/24  10:00:00,232.500646522,26.9485333271,0.0216073621928,0.0,62.886420148,41.4019203762,273.398574443,261.726195226,10.5075,1.16487921701
 02/24  11:00:00,222.959947459,26.9485333271,0.0,0.0,62.886420148,41.4019203762,256.307736162,244.635132873,10.5075,1.16510328859
 02/24  12:00:00,253.480426053,26.9485333271,0.0,0.0,62.886420148,41.4019203762,247.444978487,235.772164496,10.5075,1.16531399149
 02/24  13:00:00,233.847337953,26.9485333271,0.0,0.0,62.886420148,41.4019203762,245.442561358,232.624207885,10.5075,2.31085347298
 02/24  14:00:00,233.142458021,26.9485333271,0.0,0.0,62.886420148,41.4019203762,243.93868747,232.265731621,10.5075,1.16545584887
 02/24  15:00:00,231.33382045,26.9485333271,0.0,0.0,62.886420148,41.4019203762,242.996665441,231.323986825,10.5075,1.16517861526
 02/24  16:00:00,228.932583182,26.9485333271,0.0,0.0,62.886420148,41.4019203762,238.213590447,226.540896652,10.5075,1.16519379451
 02/24  17:00:00,229.288426581,26.9485333271,0.0,0.0,62.886420148,41.4019203762,238.81985963,227.147323389,10.5075,1.16503624144
 02/24  18:00:00,235.569518162,26.9485333271,0.0,0.0,62.886420148,41.4019203762,249.295652182,237.623008283,10.5075,1.16514389939
 02/24  19:00:00,240.079817273,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,260.083248514,249.578119652,9.34,1.16512886193
 02/24  20:00:00,217.634976994,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,274.077357671,263.572401156,9.34,1.16495651507
 02/24  21:00:00,191.687902208,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,283.586718064,274.249310142,8.1725,1.16490792146
 02/24  22:00:00,135.378129635,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,258.50236325,252.667778769,4.67,1.16458448114
 02/24  23:00:00,83.6857320049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,118.983438738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937245296,0.0,2.335,1.16437245296
 02/25  01:00:00,85.1973211572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,77.1394979421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560486125,0.0,1.75125,1.16435486125
 02/25  03:00:00,83.6439946458,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,19.6847708227,17.9135208227,1.75125,0.02
 02/25  04:00:00,87.2089762267,11.728994821,0.0,0.0,3.49369000822,6.81298672936,35.5030794187,33.7318294187,1.75125,0.02
 02/25  05:00:00,93.9241355721,11.9667906631,0.0,0.0,3.49369000822,6.81298672936,39.2494033972,36.3338271402,1.75125,1.16432625696
 02/25  06:00:00,89.5168284386,8.21169302002,0.0,0.0,3.49369000822,6.81298672936,24.8603207926,23.0890707926,1.75125,0.02
 02/25  07:00:00,114.9145329,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,478.811413755,475.288913755,3.5025,0.02
 02/25  08:00:00,117.032061887,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,434.406287708,429.739197675,3.5025,1.16459003328
 02/25  09:00:00,180.093038464,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,390.975665577,383.973519801,5.8375,1.16464577633
 02/25  10:00:00,196.831859431,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,335.392511989,326.032511989,9.34,0.02
 02/25  11:00:00,221.836837876,26.9485333271,0.0,0.0,62.886420148,41.4019203762,289.671381408,277.998904698,10.5075,1.16497671018
 02/25  12:00:00,253.128129103,26.9485333271,0.0431032993062,0.0,62.886420148,41.4019203762,253.515810282,240.697831665,10.5075,2.31047861731
 02/25  13:00:00,233.121295151,26.9485333271,0.0362522104,0.0,62.886420148,41.4019203762,231.586633352,219.913829975,10.5075,1.16530337712
 02/25  14:00:00,229.924316429,26.9485333271,0.0,0.0,62.886420148,41.4019203762,220.320471323,208.647639134,10.5075,1.16533218837
 02/25  15:00:00,226.289028896,26.9485333271,0.0,0.0,62.886420148,41.4019203762,208.847160069,197.17457059,10.5075,1.16508947951
 02/25  16:00:00,223.001649844,26.9485333271,0.0447295569033,0.0,62.886420148,41.4019203762,204.392792219,191.575030248,10.5075,2.31026197117
 02/25  17:00:00,223.098052052,26.9485333271,0.131356263792,0.0,62.886420148,41.4019203762,204.299957852,192.627315952,10.5075,1.16514190008
 02/25  18:00:00,229.637644523,26.9485333271,0.0392728072995,0.0,62.886420148,41.4019203762,215.48917566,203.816468971,10.5075,1.16520668891
 02/25  19:00:00,221.865623654,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,245.375820317,236.038102824,8.1725,1.16521749324
 02/25  20:00:00,176.082078812,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,258.591283475,251.58880864,5.8375,1.16497483521
 02/25  21:00:00,165.679396649,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,270.707509322,264.850009322,5.8375,0.02
 02/25  22:00:00,123.037396236,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,251.249862392,246.582718326,3.5025,1.16464406623
 02/25  23:00:00,77.2214995463,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578452344,0.0,1.75125,1.16453452344
 02/25  24:00:00,112.960828846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,82.181741903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,75.2205952041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155345058,0.0,1.75125,1.1642845058
 02/26  03:00:00,82.9441992059,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,17.1269231158,15.3556731158,1.75125,0.02
 02/26  04:00:00,83.0726754871,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,19.4694884468,17.6982384468,1.75125,0.02
 02/26  05:00:00,93.4415544401,11.728994821,0.0,0.0,3.49369000822,6.81298672936,35.1126458444,32.197087215,1.75125,1.16430862947
 02/26  06:00:00,93.3972796044,12.0143498315,0.0,0.0,3.49369000822,6.81298672936,34.6634068191,32.8921568191,1.75125,0.02
 02/26  07:00:00,115.137800633,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,477.532084751,472.865304773,3.5025,1.16427997808
 02/26  08:00:00,117.301157939,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,432.293597253,428.771097253,3.5025,0.02
 02/26  09:00:00,152.874082589,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,362.653447133,359.130947133,3.5025,0.02
 02/26  10:00:00,125.767298728,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,333.668636019,329.001622586,3.5025,1.16451343303
 02/26  11:00:00,160.723543583,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,288.32621939,280.156405928,7.005,1.16481346167
 02/26  12:00:00,192.2180789,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,252.967821115,245.942821115,7.005,0.02
 02/26  13:00:00,200.038592819,26.9485333271,0.0487968388248,0.0,41.9242800987,36.8599292233,218.153656584,207.648677386,9.34,1.16497919824
 02/26  14:00:00,197.452463655,26.9485333271,0.0372229238009,0.0,41.9242800987,36.8599292233,201.131645446,190.626758519,9.34,1.16488692685
 02/26  15:00:00,193.521632449,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,198.058134137,187.553184753,9.34,1.16494938442
 02/26  16:00:00,189.986702232,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,199.359491125,188.854639423,9.34,1.16485170144
 02/26  17:00:00,189.974693346,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,198.362293076,187.85728105,9.34,1.16501202565
 02/26  18:00:00,168.099087916,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,235.349008457,227.179165952,7.005,1.16484250514
 02/26  19:00:00,180.983312238,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,264.250943694,259.560943694,4.67,0.02
 02/26  20:00:00,160.693195274,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,281.315741584,275.480945166,4.67,1.1647964183
 02/26  21:00:00,151.791474452,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,295.242554025,289.408001833,4.67,1.16455219231
 02/26  22:00:00,137.563756194,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,260.548413298,255.858413298,4.67,0.02
 02/26  23:00:00,77.5711599971,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565584073,0.0,1.75125,1.16440584073
 02/26  24:00:00,113.192701937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,84.6855508597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,77.5934775765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992900414,0.0,2.335,1.1642900414
 02/27  03:00:00,77.3904827582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,89.1928118239,11.728994821,0.0,0.0,3.49369000822,9.08398230582,26.9037849136,24.5487849136,2.335,0.02
 02/27  05:00:00,95.8322385794,11.728994821,0.0,0.0,3.49369000822,9.08398230582,30.8593151153,27.3600404911,2.335,1.16427462412
 02/27  06:00:00,91.4559555319,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,23.7901584268,21.4351584268,2.335,0.02
 02/27  07:00:00,129.167680769,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,434.054930618,429.364930618,4.67,0.02
 02/27  08:00:00,131.283492457,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,393.67139727,387.836860817,4.67,1.16453645257
 02/27  09:00:00,207.580708171,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,346.290255408,338.097755408,8.1725,0.02
 02/27  10:00:00,231.635220013,26.9485333271,0.0,0.0,62.886420148,41.4019203762,288.973016815,277.300665366,10.5075,1.16485144878
 02/27  11:00:00,222.166213351,26.9485333271,0.0332735834427,0.0,62.886420148,41.4019203762,259.682323422,248.00969232,10.5075,1.16513110183
 02/27  12:00:00,253.2876151,26.9485333271,0.0340968041546,0.0,62.886420148,41.4019203762,235.610960642,222.792947104,10.5075,2.31051353777
 02/27  13:00:00,233.549496181,26.9485333271,0.0364247242314,0.0,62.886420148,41.4019203762,210.71253402,199.039656802,10.5075,1.16537721719
 02/27  14:00:00,230.900390072,26.9485333271,0.27337279436,0.0,62.886420148,41.4019203762,184.075681113,172.402792609,10.5075,1.16538850373
 02/27  15:00:00,227.556483823,26.9485333271,0.466487026114,0.0,62.886420148,41.4019203762,172.062232419,160.38957442,10.5075,1.16515799863
 02/27  16:00:00,224.303647206,26.9485333271,0.57271654356,0.0,62.886420148,41.4019203762,169.207098348,156.389394161,10.5075,2.3102041872
 02/27  17:00:00,224.166094511,26.9485333271,0.564219596652,0.0,62.886420148,41.4019203762,176.318169843,164.645557606,10.5075,1.16511223658
 02/27  18:00:00,230.338496754,26.9485333271,0.377333180715,0.0,62.886420148,41.4019203762,196.218598911,184.545867875,10.5075,1.16523103594
 02/27  19:00:00,235.908079293,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,217.474427531,206.969278626,9.34,1.16514890504
 02/27  20:00:00,219.63746438,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,230.310028208,219.805157412,9.34,1.16487079589
 02/27  21:00:00,194.610136398,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,235.349592608,227.157092608,8.1725,0.02
 02/27  22:00:00,137.809221107,26.9485333271,0.00803009244705,0.0,13.9747600329,18.6919646116,205.259539278,199.424817138,4.67,1.16472213927
 02/27  23:00:00,80.1947236902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944475385,0.0,2.335,1.16444475385
 02/27  24:00:00,115.724394442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,85.4915440037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,78.1448758944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992871092,0.0,2.335,1.1642871092
 02/28  03:00:00,77.8432685929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,77.6944394706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  05:00:00,107.781399553,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,17.003848759,14.648848759,2.335,0.02
 02/28  06:00:00,107.985366979,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,18.0630624415,14.5637995473,2.335,1.16426289423
 02/28  07:00:00,145.88257485,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,395.988162945,391.298162945,4.67,0.02
 02/28  08:00:00,140.955330049,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,351.305089036,345.47058599,4.67,1.16450304632
 02/28  09:00:00,208.852198414,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,284.452358637,276.259858637,8.1725,0.02
 02/28  10:00:00,233.569614641,26.9485333271,0.0644697586515,0.0,62.886420148,41.4019203762,233.289478561,221.617086201,10.5075,1.16489235947
 02/28  11:00:00,223.957642321,26.9485333271,0.0402003136744,0.0,62.886420148,41.4019203762,207.000889537,195.328410527,10.5075,1.16497901023
 02/28  12:00:00,254.982047971,26.9485333271,0.346310529349,0.0,62.886420148,41.4019203762,175.791179974,164.118263653,10.5075,1.16541632083
 02/28  13:00:00,236.194064064,26.9485333271,0.688118263078,0.0,62.886420148,41.4019203762,154.714382015,141.895832479,10.5075,2.31104953607
 02/28  14:00:00,235.295080909,26.9485333271,1.0002004496,0.0,62.886420148,41.4019203762,130.274348805,118.60129902,10.5075,1.16554978461
 02/28  15:00:00,233.906330699,26.9485333271,1.46783636928,0.0,62.886420148,41.4019203762,112.066590469,100.39381977,10.5075,1.16527069886
 02/28  16:00:00,232.279097942,26.9485333271,2.01446366914,0.0,62.886420148,41.4019203762,98.6227094791,86.9501731404,10.5075,1.1650363387
 02/28  17:00:00,231.916832048,26.9485333271,2.08304029573,0.0,62.886420148,41.4019203762,103.168868823,91.4962448939,10.5075,1.16512392888
 02/28  18:00:00,236.93977306,26.9485333271,1.82542914456,0.0,62.886420148,41.4019203762,118.050896573,105.233095664,10.5075,2.31030090934
 02/28  19:00:00,239.796936431,26.9485333271,0.942138274073,0.0,41.9242800987,36.8599292233,139.41945894,128.914469495,9.34,1.16498944498
 02/28  20:00:00,215.677848297,26.9485333271,0.675467143923,0.0,41.9242800987,36.8599292233,159.622604922,150.262604922,9.34,0.02
 02/28  21:00:00,189.935298944,26.9485333271,0.0955036357387,0.0,34.9369000822,32.3179380704,194.167245686,184.829856708,8.1725,1.16488897863
 02/28  22:00:00,133.825858657,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,179.613318339,173.778656319,4.67,1.16466202065
 02/28  23:00:00,81.1605874047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,116.323082238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936238414,0.0,2.335,1.16436238414
 03/01  01:00:00,86.4067726233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,79.433276434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,79.4730428435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927395875,0.0,2.335,1.16427395875
 03/01  04:00:00,79.8041224897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,85.9582422067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,85.1484676021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924096076,0.0,2.335,1.16424096076
 03/01  07:00:00,130.356754001,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,349.137060965,344.447060965,4.67,0.02
 03/01  08:00:00,132.622492115,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,323.860010792,319.170010792,4.67,0.02
 03/01  09:00:00,209.181158537,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,293.68060714,284.34346162,8.1725,1.1646455198
 03/01  10:00:00,236.014136787,26.9485333271,0.030417143023,0.0,62.886420148,41.4019203762,260.935555672,249.263136138,10.5075,1.16491953346
 03/01  11:00:00,227.740428842,26.9485333271,0.0173091470476,0.0,62.886420148,41.4019203762,249.111829659,237.439283971,10.5075,1.16504568788
 03/01  12:00:00,258.895191975,26.9485333271,0.0774930789584,0.0,62.886420148,41.4019203762,214.895551805,203.222799409,10.5075,1.16525239579
 03/01  13:00:00,240.296011428,26.9485333271,0.263632742415,0.0,62.886420148,41.4019203762,193.605707002,180.787487774,10.5075,2.3107192276
 03/01  14:00:00,237.462493106,26.9485333271,0.384933794505,0.0,62.886420148,41.4019203762,183.515119051,171.842235316,10.5075,1.16538373496
 03/01  15:00:00,233.795126054,26.9485333271,0.493034806162,0.0,62.886420148,41.4019203762,175.121817636,163.449213092,10.5075,1.16510454458
 03/01  16:00:00,230.883425883,26.9485333271,0.578208278863,0.0,62.886420148,41.4019203762,168.131573209,156.458956659,10.5075,1.1651165498
 03/01  17:00:00,230.794040709,26.9485333271,0.597856272164,0.0,62.886420148,41.4019203762,168.635663381,156.962955542,10.5075,1.16520783923
 03/01  18:00:00,237.133967741,26.9485333271,0.54619962611,0.0,62.886420148,41.4019203762,175.632881706,163.960321042,10.5075,1.16506066384
 03/01  19:00:00,241.838657577,26.9485333271,0.146721853174,0.0,41.9242800987,36.8599292233,192.427422725,181.922380278,9.34,1.16504244796
 03/01  20:00:00,225.64685705,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,208.387394492,197.88252667,9.34,1.16486782138
 03/01  21:00:00,199.576100172,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,216.228216439,206.890803868,8.1725,1.16491257125
 03/01  22:00:00,141.552848257,26.9485333271,0.00824161788397,0.0,13.9747600329,18.6919646116,186.945974285,181.111254576,4.67,1.16471970881
 03/01  23:00:00,84.1985001036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,118.702721141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936492623,0.0,2.335,1.16436492623
 03/02  01:00:00,87.4793846759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,79.6106577457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,79.0525886583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925062632,0.0,2.335,1.16425062632
 03/02  04:00:00,78.7331197452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  05:00:00,84.989799439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,92.1850662886,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,15.1243196545,12.7693196545,2.335,0.02
 03/02  07:00:00,129.720557296,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,381.044134983,375.209856948,4.67,1.16427803484
 03/02  08:00:00,131.971215815,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,343.126375128,338.436375128,4.67,0.02
 03/02  09:00:00,208.291802085,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,301.349215057,292.012089643,8.1725,1.16462541369
 03/02  10:00:00,232.529726626,26.9485333271,0.0358663807,0.0,62.886420148,41.4019203762,256.759537701,245.087100184,10.5075,1.16493751714
 03/02  11:00:00,223.094228864,26.9485333271,0.0335376471633,0.0,62.886420148,41.4019203762,235.462771446,223.790169814,10.5075,1.16510163131
 03/02  12:00:00,253.869501768,26.9485333271,0.0349604958826,0.0,62.886420148,41.4019203762,213.533084878,201.860208643,10.5075,1.16537623444
 03/02  13:00:00,233.971706342,26.9485333271,0.0558647982732,0.0,62.886420148,41.4019203762,200.094589245,188.421603445,10.5075,1.16548580043
 03/02  14:00:00,230.967210998,26.9485333271,0.204069956316,0.0,62.886420148,41.4019203762,194.09083277,181.27231126,10.5075,2.31102150965
 03/02  15:00:00,227.181604198,26.9485333271,0.290300010469,0.0,62.886420148,41.4019203762,188.816275877,177.143580889,10.5075,1.16519498793
 03/02  16:00:00,223.713830473,26.9485333271,0.353580981688,0.0,62.886420148,41.4019203762,188.336078185,176.663393564,10.5075,1.16518462107
 03/02  17:00:00,223.496232476,26.9485333271,0.322097507266,0.0,62.886420148,41.4019203762,196.011454136,184.33892593,10.5075,1.16502820591
 03/02  18:00:00,229.978197653,26.9485333271,0.240483355332,0.0,62.886420148,41.4019203762,206.924165629,195.25152979,10.5075,1.16513583875
 03/02  19:00:00,235.874566366,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,219.981444184,209.476348855,9.34,1.16509532889
 03/02  20:00:00,219.345499132,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,233.760795189,223.255909899,9.34,1.1648852893
 03/02  21:00:00,194.385984476,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,243.544244371,234.206819371,8.1725,1.16492499998
 03/02  22:00:00,137.601382547,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,214.504493788,208.669881942,4.67,1.16461184608
 03/02  23:00:00,79.9508459081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,115.538041621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,85.1477754061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924489771,0.0,2.335,1.16424489771
 03/03  02:00:00,78.0490421125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,77.8784297197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,77.7032319264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925648965,0.0,2.335,1.16425648965
 03/03  05:00:00,107.882440879,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,16.4185756479,14.0635756479,2.335,0.02
 03/03  06:00:00,111.734460403,11.728994821,0.0,0.0,3.49369000822,9.08398230582,27.1432378549,24.7882378549,2.335,0.02
 03/03  07:00:00,145.988236582,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,392.805648049,386.971414559,4.67,1.16423348971
 03/03  08:00:00,141.029779633,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,349.14720118,344.45720118,4.67,0.02
 03/03  09:00:00,208.369458785,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,304.374830574,295.037739069,8.1725,1.16459150471
 03/03  10:00:00,232.690845149,26.9485333271,0.0234261791418,0.0,62.886420148,41.4019203762,262.375161628,250.702910532,10.5075,1.1647510969
 03/03  11:00:00,223.13679779,26.9485333271,0.0,0.0,62.886420148,41.4019203762,238.66525067,228.13775067,10.5075,0.02
 03/03  12:00:00,253.912368617,26.9485333271,0.0161635596136,0.0,62.886420148,41.4019203762,218.687473234,205.868972563,10.5075,2.31100067023
 03/03  13:00:00,234.229590417,26.9485333271,0.0456891848783,0.0,62.886420148,41.4019203762,204.482682972,192.809567102,10.5075,1.16561587058
 03/03  14:00:00,231.134357627,26.9485333271,0.181460542641,0.0,62.886420148,41.4019203762,199.646355282,186.828216508,10.5075,2.31063877448
 03/03  15:00:00,227.291040188,26.9485333271,0.219723909581,0.0,62.886420148,41.4019203762,198.734135507,187.061364189,10.5075,1.16527131803
 03/03  16:00:00,223.964876772,26.9485333271,0.291037456306,0.0,62.886420148,41.4019203762,194.802391432,183.129652741,10.5075,1.16523869126
 03/03  17:00:00,223.931892128,26.9485333271,0.280489496204,0.0,62.886420148,41.4019203762,199.324989663,187.652403908,10.5075,1.16508575457
 03/03  18:00:00,230.370725614,26.9485333271,0.160800098914,0.0,62.886420148,41.4019203762,212.641262313,200.968565312,10.5075,1.16519700083
 03/03  19:00:00,236.093949971,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,228.320108539,217.814974505,9.34,1.16513403362
 03/03  20:00:00,213.580080878,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,234.653923576,224.149034815,9.34,1.1648887609
 03/03  21:00:00,189.166498551,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,241.644648328,232.307224889,8.1725,1.16492343921
 03/03  22:00:00,133.825830304,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,210.687909293,205.997909293,4.67,0.02
 03/03  23:00:00,82.0449005571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994784712,0.0,2.335,1.1644784712
 03/03  24:00:00,116.339004722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,83.6631395861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569088392,0.0,1.75125,1.16444088392
 03/04  02:00:00,76.6288336591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,76.5155171306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  04:00:00,76.5135662981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555476276,0.0,1.75125,1.16430476276
 03/04  05:00:00,83.1482345742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,86.5700050097,3.90966494035,0.0,0.0,3.49369000822,6.81298672936,7.79436226846,6.02311226846,1.75125,0.02
 03/04  07:00:00,113.056851715,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,357.991769203,353.324925839,3.5025,1.16434336487
 03/04  08:00:00,119.372209221,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,320.790935613,317.268435613,3.5025,0.02
 03/04  09:00:00,182.974469586,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,286.995294602,279.993178707,5.8375,1.16461589545
 03/04  10:00:00,201.208755874,26.9485333271,0.0309820323567,0.0,41.9242800987,36.8599292233,249.773792182,239.269070509,9.34,1.16472167282
 03/04  11:00:00,226.732242032,26.9485333271,0.0442964802929,0.0,62.886420148,41.4019203762,224.128880423,212.456430048,10.5075,1.16495037484
 03/04  12:00:00,257.531554544,26.9485333271,0.0389066797505,0.0,62.886420148,41.4019203762,204.118697716,192.445855909,10.5075,1.16534180664
 03/04  13:00:00,238.772809345,26.9485333271,0.164490331966,0.0,62.886420148,41.4019203762,191.631697371,179.958786681,10.5075,1.16541068975
 03/04  14:00:00,236.25997261,26.9485333271,0.305879761037,0.0,62.886420148,41.4019203762,185.579827518,172.761459028,10.5075,2.31086848998
 03/04  15:00:00,232.276052119,26.9485333271,0.408010114344,0.0,62.886420148,41.4019203762,178.385705572,166.71310807,10.5075,1.16509750177
 03/04  16:00:00,228.720781774,26.9485333271,0.438431555899,0.0,62.886420148,41.4019203762,177.270295474,165.59759981,10.5075,1.16519566411
 03/04  17:00:00,228.299778266,26.9485333271,0.461210114176,0.0,62.886420148,41.4019203762,177.060208547,165.387431783,10.5075,1.16527676487
 03/04  18:00:00,234.407251826,26.9485333271,0.413203876885,0.0,62.886420148,41.4019203762,184.580585765,172.907996104,10.5075,1.16508966106
 03/04  19:00:00,224.487328035,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,218.469568196,209.13195507,8.1725,1.16511312668
 03/04  20:00:00,178.027398872,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,238.734923958,231.732485528,5.8375,1.16493843042
 03/04  21:00:00,167.011725109,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,252.857350976,245.855024391,5.8375,1.16482658523
 03/04  22:00:00,123.89224442,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,229.400882647,225.878382647,3.5025,0.02
 03/04  23:00:00,78.9258791048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158106955,0.0,1.75125,1.1645606955
 03/04  24:00:00,114.402974183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,83.6550713745,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557622582,0.0,1.75125,1.16432622582
 03/05  02:00:00,76.8086225971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,76.4383657595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555672941,0.0,1.75125,1.16430672941
 03/05  04:00:00,76.1906446175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,90.532515057,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,14.7598837037,12.9886337037,1.75125,0.02
 03/05  06:00:00,94.0260869609,11.728994821,0.0,0.0,3.49369000822,6.81298672936,25.1754511926,22.2599025765,1.75125,1.16429861611
 03/05  07:00:00,112.848916805,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,402.015210478,398.492710478,3.5025,0.02
 03/05  08:00:00,118.729975536,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,361.119959095,357.597459095,3.5025,0.02
 03/05  09:00:00,154.276552573,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,314.246213819,309.579308259,3.5025,1.16440556048
 03/05  10:00:00,128.156274208,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,281.419525564,277.897025564,3.5025,0.02
 03/05  11:00:00,163.138788135,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,234.823806327,226.653991242,7.005,1.16481508571
 03/05  12:00:00,193.93344906,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,211.545702102,203.375861834,7.005,1.16484026795
 03/05  13:00:00,202.052814241,26.9485333271,0.056515865687,0.0,41.9242800987,36.8599292233,193.448924443,182.943898795,9.34,1.16502564824
 03/05  14:00:00,199.713616621,26.9485333271,0.018461626812,0.0,41.9242800987,36.8599292233,186.965359675,176.460429116,9.34,1.16493055975
 03/05  15:00:00,196.012240805,26.9485333271,0.10610239047,0.0,41.9242800987,36.8599292233,175.012769767,165.652769767,9.34,0.02
 03/05  16:00:00,193.413482936,26.9485333271,0.214930411861,0.0,41.9242800987,36.8599292233,174.202696828,163.697711607,9.34,1.16498522123
 03/05  17:00:00,194.429560665,26.9485333271,0.179633955238,0.0,41.9242800987,36.8599292233,180.404133268,169.89921394,9.34,1.16491932817
 03/05  18:00:00,173.626715565,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,212.524794488,204.354823723,7.005,1.16497076424
 03/05  19:00:00,186.88247339,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,224.477103731,218.642350615,4.67,1.16475311628
 03/05  20:00:00,168.335917554,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,232.274284194,226.439583535,4.67,1.16470065878
 03/05  21:00:00,159.450815732,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,240.851331494,236.161331494,4.67,0.02
 03/05  22:00:00,144.766426335,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,211.294400831,205.459898935,4.67,1.16450189652
 03/05  23:00:00,86.5767090007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,121.138520301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,93.6045140711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923262167,0.0,2.335,1.16423262167
 03/06  02:00:00,86.1917014307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,85.2942499509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,84.6684859427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924338509,0.0,2.335,1.16424338509
 03/06  05:00:00,90.8289919244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,90.123952322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  07:00:00,131.419959464,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,319.748950385,313.914730756,4.67,1.16421962973
 03/06  08:00:00,139.560760877,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,281.081974094,276.391974094,4.67,0.02
 03/06  09:00:00,216.247671061,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,244.330938838,234.99379458,8.1725,1.16464425815
 03/06  10:00:00,243.086880161,26.9485333271,0.075121070178,0.0,62.886420148,41.4019203762,209.183424973,197.511123927,10.5075,1.16480104608
 03/06  11:00:00,233.676164295,26.9485333271,0.066804868981,0.0,62.886420148,41.4019203762,189.511769269,177.839307969,10.5075,1.16496130088
