Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  12:00:00,264.235625836,26.9485333271,0.400506124069,0.0,62.886420148,41.4019203762,166.588494665,154.915763322,10.5075,1.16523134299
 03/06  13:00:00,246.305720217,26.9485333271,0.58300515959,0.0,62.886420148,41.4019203762,153.299467497,141.626630528,10.5075,1.16533696966
 03/06  14:00:00,245.942155384,26.9485333271,0.800261850505,0.0,62.886420148,41.4019203762,138.268153928,125.449940228,10.5075,2.31071369941
 03/06  15:00:00,243.797296888,26.9485333271,1.03198441294,0.0,62.886420148,41.4019203762,121.096474485,109.423669286,10.5075,1.16530519858
 03/06  16:00:00,240.381240084,26.9485333271,1.20592093231,0.0,62.886420148,41.4019203762,117.044195558,105.371671315,10.5075,1.16502424265
 03/06  17:00:00,239.377024432,26.9485333271,1.13441438123,0.0,62.886420148,41.4019203762,124.253170348,112.58055499,10.5075,1.16511535846
 03/06  18:00:00,244.519973438,26.9485333271,0.932344425075,0.0,62.886420148,41.4019203762,135.497019698,123.824295959,10.5075,1.16522373908
 03/06  19:00:00,248.074111527,26.9485333271,0.559192600366,0.0,41.9242800987,36.8599292233,152.164506863,141.659348389,9.34,1.16515847309
 03/06  20:00:00,232.617149261,26.9485333271,0.358106852024,0.0,41.9242800987,36.8599292233,170.589505672,160.084594102,9.34,1.16491157023
 03/06  21:00:00,206.14447095,26.9485333271,0.0367661434622,0.0,34.9369000822,32.3179380704,179.788219527,170.450775671,8.1725,1.16494385594
 03/06  22:00:00,147.33883961,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,156.443893305,151.753893305,4.67,0.02
 03/06  23:00:00,90.0723699849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946241853,0.0,2.335,1.16446241853
 03/06  24:00:00,123.771669686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,92.8637887805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,84.6008180371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929836756,0.0,2.335,1.16429836756
 03/07  03:00:00,83.5154245081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,82.8654030491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,105.073435957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928525419,0.0,2.335,1.16428525419
 03/07  06:00:00,105.171667196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  07:00:00,147.710003573,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,297.877984032,293.187984032,4.67,0.02
 03/07  08:00:00,149.906470134,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,253.67426508,247.839770409,4.67,1.164494671
 03/07  09:00:00,220.191097876,26.9485333271,0.0668432889613,0.0,34.9369000822,32.3179380704,199.363015081,191.170515081,8.1725,0.02
 03/07  10:00:00,249.972209425,26.9485333271,0.403433813236,0.0,62.886420148,41.4019203762,158.70309113,147.030671068,10.5075,1.16492006205
 03/07  11:00:00,241.221217812,26.9485333271,0.809118543715,0.0,62.886420148,41.4019203762,137.189096512,125.516635115,10.5075,1.16496139662
 03/07  12:00:00,271.008816922,26.9485333271,0.957391811581,0.0,62.886420148,41.4019203762,126.876709801,114.05860016,10.5075,2.31060964086
 03/07  13:00:00,253.876012664,26.9485333271,0.945145096906,0.0,62.886420148,41.4019203762,125.847841431,114.174926897,10.5075,1.16541453402
 03/07  14:00:00,251.394141604,26.9485333271,0.934543036865,0.0,62.886420148,41.4019203762,127.004969994,115.33205087,10.5075,1.1654191236
 03/07  15:00:00,248.600983823,26.9485333271,0.98815397901,0.0,62.886420148,41.4019203762,125.206340833,113.533656844,10.5075,1.16518398894
 03/07  16:00:00,246.598964425,26.9485333271,1.13725565813,0.0,62.886420148,41.4019203762,121.097834769,108.280096545,10.5075,2.31023822435
 03/07  17:00:00,248.066212091,26.9485333271,1.26355261734,0.0,62.886420148,41.4019203762,116.240789863,104.568170025,10.5075,1.16511983852
 03/07  18:00:00,252.661259744,26.9485333271,1.34431170271,0.0,62.886420148,41.4019203762,115.001094882,103.328363384,10.5075,1.16523149745
 03/07  19:00:00,259.731590246,26.9485333271,0.83902787349,0.0,41.9242800987,36.8599292233,121.887192424,111.382048477,9.34,1.16514394661
 03/07  20:00:00,240.760387001,26.9485333271,0.781055124228,0.0,41.9242800987,36.8599292233,126.868549677,116.363687546,9.34,1.16486213051
 03/07  21:00:00,214.77910103,26.9485333271,0.548752117047,0.0,34.9369000822,32.3179380704,128.697926626,120.505426626,8.1725,0.02
 03/07  22:00:00,155.261618278,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,97.5895882298,91.7549295219,4.67,1.16465870797
 03/07  23:00:00,104.956437419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942931827,0.0,2.335,1.16442931827
 03/07  24:00:00,138.500902714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,109.861112749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,100.664520049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927052548,0.0,2.335,1.16427052548
 03/08  03:00:00,99.4154478996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,98.4183259106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,105.346896397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,102.828217854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924435949,0.0,2.335,1.16424435949
 03/08  07:00:00,142.623732011,26.9485333271,0.0208369573371,0.0,13.9747600329,18.6919646116,186.973458565,182.283458565,4.67,0.02
 03/08  08:00:00,155.721353653,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,174.415259236,168.58077995,4.67,1.16447928554
 03/08  09:00:00,233.455106056,26.9485333271,0.129926329481,0.0,34.9369000822,32.3179380704,145.464847844,137.272347844,8.1725,0.02
 03/08  10:00:00,263.698434339,26.9485333271,0.936849176917,0.0,62.886420148,41.4019203762,114.150036676,102.477678327,10.5075,1.16485834916
 03/08  11:00:00,257.100009555,26.9485333271,1.18566701846,0.0,62.886420148,41.4019203762,102.146537389,90.4740980867,10.5075,1.16493930189
 03/08  12:00:00,284.93960666,26.9485333271,1.47738770342,0.0,62.886420148,41.4019203762,86.444092716,74.7712263663,10.5075,1.16536634966
 03/08  13:00:00,270.018790074,26.9485333271,1.59109051662,0.0,62.886420148,41.4019203762,81.9604741949,69.14204671,10.5075,2.3109274849
 03/08  14:00:00,267.624155219,26.9485333271,1.67466698531,0.0,62.886420148,41.4019203762,80.5473507913,68.8743723934,10.5075,1.1654783979
 03/08  15:00:00,261.540903063,26.9485333271,1.72650892565,0.0,62.886420148,41.4019203762,84.4633835504,72.7906884307,10.5075,1.16519511968
 03/08  16:00:00,258.98022391,26.9485333271,1.93159454544,0.0,62.886420148,41.4019203762,79.8551651805,68.1824638049,10.5075,1.16520137554
 03/08  17:00:00,261.635198105,26.9485333271,2.1055337558,0.0,62.886420148,41.4019203762,77.0802812347,65.4077448602,10.5075,1.16503637445
 03/08  18:00:00,265.796703077,26.9485333271,2.12131026224,0.0,62.886420148,41.4019203762,80.4171385044,68.7445044656,10.5075,1.16513403882
 03/08  19:00:00,272.812875613,26.9485333271,1.60500159466,0.0,41.9242800987,36.8599292233,84.4178072596,73.912696829,9.34,1.16511043064
 03/08  20:00:00,260.201752614,26.9485333271,1.36354509361,0.0,41.9242800987,36.8599292233,93.3701956457,82.865264185,9.34,1.16493146068
 03/08  21:00:00,232.622690987,26.9485333271,0.816305859642,0.0,34.9369000822,32.3179380704,103.798086495,94.4608098578,8.1725,1.16477663711
 03/08  22:00:00,168.58896006,26.9485333271,0.0893193871168,0.0,13.9747600329,18.6919646116,72.2026620044,66.3679638711,4.67,1.16469813328
 03/08  23:00:00,109.046773843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,137.831315727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933209414,0.0,2.335,1.16433209414
 03/09  01:00:00,105.76259293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,94.0663751872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,89.3358010202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930234305,0.0,2.335,1.16430234305
 03/09  04:00:00,85.9111778741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  05:00:00,89.9423012406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,87.1780073258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,126.81225694,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,351.98018267,346.145909958,4.67,1.16427271173
 03/09  08:00:00,131.860790568,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,337.633680237,332.943680237,4.67,0.02
 03/09  09:00:00,207.887121573,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,321.376941198,312.039772651,8.1725,1.16466854737
 03/09  10:00:00,231.470418757,26.9485333271,0.0,0.0,62.886420148,41.4019203762,287.460597272,275.788313644,10.5075,1.16478362808
 03/09  11:00:00,222.203210088,26.9485333271,0.0,0.0,62.886420148,41.4019203762,269.723174581,258.050544511,10.5075,1.16513006966
 03/09  12:00:00,252.958793599,26.9485333271,0.0,0.0,62.886420148,41.4019203762,251.853002223,240.180106181,10.5075,1.16539604194
 03/09  13:00:00,232.427711131,26.9485333271,0.0,0.0,62.886420148,41.4019203762,236.809057418,225.136059023,10.5075,1.16549839463
 03/09  14:00:00,229.809861504,26.9485333271,0.0,0.0,62.886420148,41.4019203762,226.333258035,213.514730775,10.5075,2.31102725973
 03/09  15:00:00,226.128488465,26.9485333271,0.0,0.0,62.886420148,41.4019203762,218.6917635,207.019072542,10.5075,1.16519095789
 03/09  16:00:00,222.69056494,26.9485333271,0.0,0.0,62.886420148,41.4019203762,216.724386019,205.05171124,10.5075,1.1651747793
 03/09  17:00:00,222.568721158,26.9485333271,0.0,0.0,62.886420148,41.4019203762,223.82900707,212.15649369,10.5075,1.1650133796
 03/09  18:00:00,225.694421664,26.9485333271,0.0,0.0,62.886420148,41.4019203762,238.278753524,226.606139315,10.5075,1.16511420861
 03/09  19:00:00,235.153870142,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,258.929847981,248.424779845,9.34,1.16506813583
 03/09  20:00:00,218.87999725,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,274.717948188,264.213094245,9.34,1.1648539431
 03/09  21:00:00,193.962061186,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,289.716908041,280.379520155,8.1725,1.16488788693
 03/09  22:00:00,137.087947767,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,271.715266968,267.025266968,4.67,0.02
 03/09  23:00:00,79.4150617655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949221334,0.0,2.335,1.16449221334
 03/09  24:00:00,115.241078056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,84.3217359394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927389239,0.0,2.335,1.16427389239
 03/10  02:00:00,77.5200271812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,85.3253020718,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,20.9586665018,18.6036665018,2.335,0.02
 03/10  04:00:00,89.1569451154,11.728994821,0.0,0.0,3.49369000822,9.08398230582,38.187385388,34.6881021826,2.335,1.16428320538
 03/10  05:00:00,111.82167496,11.8716723262,0.0,0.0,3.49369000822,9.08398230582,39.1891369816,36.8341369816,2.335,0.02
 03/10  06:00:00,108.160719438,8.24736239632,0.0,0.0,3.49369000822,9.08398230582,30.2048643805,27.8498643805,2.335,0.02
 03/10  07:00:00,142.296031235,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,476.681193179,471.991193179,4.67,0.02
 03/10  08:00:00,140.48255047,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,432.407169132,426.572657339,4.67,1.16451179275
 03/10  09:00:00,207.688536194,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,380.312457027,370.97526712,8.1725,1.1646899073
 03/10  10:00:00,231.60054368,26.9485333271,0.0,0.0,62.886420148,41.4019203762,322.431811963,311.904311963,10.5075,0.02
 03/10  11:00:00,221.804274528,26.9485333271,0.0,0.0,62.886420148,41.4019203762,293.80675374,282.134165622,10.5075,1.1650881176
 03/10  12:00:00,252.843203608,26.9485333271,0.0372734929862,0.0,62.886420148,41.4019203762,264.339835046,251.521484132,10.5075,2.3108509136
 03/10  13:00:00,232.798245292,26.9485333271,0.034723857607,0.0,62.886420148,41.4019203762,242.044003454,230.370973261,10.5075,1.16553019312
 03/10  14:00:00,229.673790619,26.9485333271,0.0160321880722,0.0,62.886420148,41.4019203762,224.876585379,213.203553785,10.5075,1.16553159423
 03/10  15:00:00,226.056848266,26.9485333271,0.0,0.0,62.886420148,41.4019203762,213.491967384,200.674004297,10.5075,2.3104630877
 03/10  16:00:00,222.916535562,26.9485333271,0.125684289018,0.0,62.886420148,41.4019203762,203.738078083,192.065447683,10.5075,1.16513040059
 03/10  17:00:00,222.93848592,26.9485333271,0.172819229177,0.0,62.886420148,41.4019203762,207.616349474,195.9436279,10.5075,1.16522157394
 03/10  18:00:00,226.088237854,26.9485333271,0.105469966587,0.0,62.886420148,41.4019203762,216.932186267,205.259609903,10.5075,1.16507636331
 03/10  19:00:00,235.579389634,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,230.938476001,220.433468123,9.34,1.16500787729
 03/10  20:00:00,212.561215837,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,245.824164432,235.31920794,9.34,1.16495649157
 03/10  21:00:00,187.827594521,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,258.636872983,249.299585656,8.1725,1.16478732735
 03/10  22:00:00,132.322622957,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,235.457890526,230.767890526,4.67,0.02
 03/10  23:00:00,79.4717892413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946677538,0.0,2.335,1.16446677538
 03/10  24:00:00,115.282201395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,82.4091296591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,75.2719220352,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562661324,0.0,1.75125,1.16437661324
 03/11  03:00:00,83.0612292729,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,19.8209540591,18.0497040591,1.75125,0.02
 03/11  04:00:00,86.9375157809,11.728994821,0.0,0.0,3.49369000822,6.81298672936,34.5277054356,31.6121380478,1.75125,1.16431738782
 03/11  05:00:00,93.8157521617,11.9430110789,0.0,0.0,3.49369000822,6.81298672936,36.1242871414,34.3530371414,1.75125,0.02
 03/11  06:00:00,89.5378620626,8.10468489111,0.0,0.0,3.49369000822,6.81298672936,28.6371745846,26.8659245846,1.75125,0.02
 03/11  07:00:00,111.659000391,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,468.589543458,463.922763704,3.5025,1.16427975404
 03/11  08:00:00,117.380682182,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,397.376418929,393.853918929,3.5025,0.02
 03/11  09:00:00,180.423559252,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,343.597958251,336.595841168,5.8375,1.16461708317
 03/11  10:00:00,197.922261164,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,282.26512463,271.760395264,9.34,1.16472936532
 03/11  11:00:00,222.994688437,26.9485333271,0.0400237182666,0.0,62.886420148,41.4019203762,241.642628393,229.970114744,10.5075,1.16501364921
 03/11  12:00:00,253.744847088,26.9485333271,0.0357201187215,0.0,62.886420148,41.4019203762,221.809351175,210.136687628,10.5075,1.16516354644
 03/11  13:00:00,233.618110303,26.9485333271,0.0,0.0,62.886420148,41.4019203762,222.957885686,211.284856316,10.5075,1.16552937012
 03/11  14:00:00,230.314748954,26.9485333271,0.0,0.0,62.886420148,41.4019203762,218.446152543,206.773106859,10.5075,1.16554568389
 03/11  15:00:00,226.772587355,26.9485333271,0.0551563393777,0.0,62.886420148,41.4019203762,209.984656211,197.166705796,10.5075,2.31045041495
 03/11  16:00:00,223.735351477,26.9485333271,0.20295021874,0.0,62.886420148,41.4019203762,200.114227145,188.441484632,10.5075,1.16524251364
 03/11  17:00:00,223.556932149,26.9485333271,0.161088423951,0.0,62.886420148,41.4019203762,207.8566143,196.184055264,10.5075,1.16505903599
 03/11  18:00:00,226.626367363,26.9485333271,0.014866734315,0.0,62.886420148,41.4019203762,219.840679533,208.168063647,10.5075,1.16511588648
 03/11  19:00:00,222.319778848,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,241.269666101,231.932041948,8.1725,1.16512415292
 03/11  20:00:00,176.979000058,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,250.333402161,243.330993641,5.8375,1.16490851999
 03/11  21:00:00,166.844541108,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,252.583264365,245.581000748,5.8375,1.16476361739
 03/11  22:00:00,124.15115453,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,218.960300569,215.437800569,3.5025,0.02
 03/11  23:00:00,79.7158224245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579190728,0.0,1.75125,1.16454190728
 03/11  24:00:00,115.000839206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,84.1357407938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557678957,0.0,1.75125,1.16432678957
 03/12  02:00:00,76.7540799931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,76.4938977189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,82.7090353723,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550534957,0.0,1.75125,1.16425534957
 03/12  05:00:00,82.3614273936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,123.039628955,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,395.689488821,392.166988821,3.5025,0.02
 03/12  07:00:00,124.185905625,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,358.685065506,354.01815866,3.5025,1.16440684566
 03/12  08:00:00,157.507569599,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,304.495426018,300.972926018,3.5025,0.02
 03/12  09:00:00,132.115951578,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,284.958903632,280.291890181,3.5025,1.16451345102
 03/12  10:00:00,167.364016904,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,247.173067303,240.148067303,7.005,0.02
 03/12  11:00:00,198.469947593,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,230.898321028,222.728524474,7.005,1.16479655371
 03/12  12:00:00,207.827102855,26.9485333271,0.071300328894,0.0,41.9242800987,36.8599292233,209.905578321,199.400644973,9.34,1.16493334828
 03/12  13:00:00,206.150869122,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,199.9882746,189.483443736,9.34,1.16483086361
 03/12  14:00:00,202.453782813,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,195.319737026,184.814863938,9.34,1.16487308781
 03/12  15:00:00,198.977286384,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,195.366410551,184.86143907,9.34,1.16497148047
 03/12  16:00:00,198.782079029,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,198.442793952,187.937868626,9.34,1.16492532617
 03/12  17:00:00,170.063210608,26.9485333271,0.0104456035919,0.0,27.9495200658,27.7759469175,229.873454757,222.848454757,7.005,0.02
 03/12  18:00:00,178.706251988,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,247.590819227,241.756093421,4.67,1.16472580632
 03/12  19:00:00,170.357407166,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,255.807892453,249.973242765,4.67,1.16464968862
 03/12  20:00:00,161.532748414,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,253.779678975,249.089678975,4.67,0.02
 03/12  21:00:00,146.504226636,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,210.482191251,204.647649444,4.67,1.16454180698
 03/12  22:00:00,88.5634507443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,123.29841709,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557512921,0.0,1.75125,1.16432512921
 03/12  24:00:00,93.2542617387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,87.7199711419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  02:00:00,87.0418084139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930536189,0.0,2.335,1.16430536189
 03/13  03:00:00,86.4829042773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,92.4056563338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  05:00:00,91.2422848423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926919114,0.0,2.335,1.16426919114
 03/13  06:00:00,142.291660356,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,334.354352198,329.664352198,4.67,0.02
 03/13  07:00:00,139.974780472,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,301.533004649,296.843004649,4.67,0.02
 03/13  08:00:00,216.053974683,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,262.198295082,252.861133198,8.1725,1.16466188477
 03/13  09:00:00,243.621816568,26.9485333271,0.089845335468,0.0,62.886420148,41.4019203762,213.287713201,201.615289228,10.5075,1.16492397372
 03/13  10:00:00,235.290406706,26.9485333271,0.186492572346,0.0,62.886420148,41.4019203762,173.24052517,161.567988745,10.5075,1.16503642418
 03/13  11:00:00,268.80596509,26.9485333271,0.724929106697,0.0,62.886420148,41.4019203762,134.19233757,122.51960883,10.5075,1.16522874004
 03/13  12:00:00,255.071075234,26.9485333271,1.20308083244,0.0,62.886420148,41.4019203762,104.718403895,91.9002693533,10.5075,2.3106345416
 03/13  13:00:00,256.774935541,26.9485333271,1.87544749,0.0,62.886420148,41.4019203762,76.5542903508,64.8814664443,10.5075,1.1653239065
 03/13  14:00:00,256.555149671,26.9485333271,2.3732733094,0.0,62.886420148,41.4019203762,59.5460666451,47.8732639296,10.5075,1.16530271548
 03/13  15:00:00,257.70490776,26.9485333271,3.27259300079,0.0,62.886420148,41.4019203762,36.1000212058,24.4274826845,10.5075,1.16503852134
 03/13  16:00:00,259.503415048,26.9485333271,3.86303335171,0.0,62.886420148,41.4019203762,26.1492310556,14.476613288,10.5075,1.16511776761
 03/13  17:00:00,256.283994841,26.9485333271,3.52091862418,0.0,62.886420148,41.4019203762,40.7999580568,29.1272440384,10.5075,1.16521401847
 03/13  18:00:00,251.863107807,26.9485333271,2.28416275367,0.0,41.9242800987,36.8599292233,67.7022831624,57.1973503759,9.34,1.16493278647
 03/13  19:00:00,242.70503597,26.9485333271,1.29894836683,0.0,41.9242800987,36.8599292233,104.002245736,93.4972986861,9.34,1.16494704966
 03/13  20:00:00,210.9013447,26.9485333271,0.581517544086,0.0,34.9369000822,32.3179380704,133.432877119,124.095593039,8.1725,1.16478407974
 03/13  21:00:00,150.305769797,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,119.550581246,113.715922158,4.67,1.16465908814
 03/13  22:00:00,94.298617237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,127.848071015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,98.377340588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922249135,0.0,2.335,1.16422249135
 03/14  01:00:00,89.4850898371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,87.7795764054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,86.7322119715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923056483,0.0,2.335,1.16423056483
 03/14  04:00:00,108.125357602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,107.317776727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,158.277513559,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,324.90517127,319.07089802,4.67,1.16427325065
 03/14  07:00:00,147.739570841,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,297.408768183,292.718768183,4.67,0.02
 03/14  08:00:00,215.572790518,26.9485333271,0.0187907104549,0.0,34.9369000822,32.3179380704,244.51802725,235.180832804,8.1725,1.16469444593
 03/14  09:00:00,243.610775166,26.9485333271,0.209456273877,0.0,62.886420148,41.4019203762,188.060360169,176.388093761,10.5075,1.16476640805
 03/14  10:00:00,237.268545617,26.9485333271,0.664287461469,0.0,62.886420148,41.4019203762,151.060489375,139.388072314,10.5075,1.16491706143
 03/14  11:00:00,269.437434155,26.9485333271,0.990656994565,0.0,62.886420148,41.4019203762,123.972244128,112.299273722,10.5075,1.16547040563
 03/14  12:00:00,253.41946101,26.9485333271,1.1445860992,0.0,62.886420148,41.4019203762,111.155487086,99.4823994359,10.5075,1.16558764988
 03/14  13:00:00,251.189294797,26.9485333271,1.35032834907,0.0,62.886420148,41.4019203762,108.052726251,95.2343580515,10.5075,2.31086819974
 03/14  14:00:00,245.277161662,26.9485333271,1.34649445169,0.0,62.886420148,41.4019203762,109.103476291,97.4307615517,10.5075,1.16521473902
 03/14  15:00:00,240.196905766,26.9485333271,1.33970230195,0.0,62.886420148,41.4019203762,115.076952909,103.404280516,10.5075,1.16517239251
 03/14  16:00:00,239.445645776,26.9485333271,1.22889227259,0.0,62.886420148,41.4019203762,127.793414433,116.120903562,10.5075,1.16501087114
 03/14  17:00:00,238.40667529,26.9485333271,0.971509971903,0.0,62.886420148,41.4019203762,143.318463543,131.645853482,10.5075,1.16511006063
 03/14  18:00:00,238.495552671,26.9485333271,0.570330621772,0.0,41.9242800987,36.8599292233,162.676466264,152.171428438,9.34,1.16503782628
 03/14  19:00:00,227.672308062,26.9485333271,0.415432828463,0.0,41.9242800987,36.8599292233,176.067961911,165.563176026,9.34,1.16478588483
 03/14  20:00:00,202.080048848,26.9485333271,0.124765427154,0.0,34.9369000822,32.3179380704,183.060239872,173.722929304,8.1725,1.16481056769
 03/14  21:00:00,144.932472642,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,148.979181807,144.289181807,4.67,0.02
 03/14  22:00:00,94.0692461786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943477349,0.0,2.335,1.16443477349
 03/14  23:00:00,128.019079282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,98.530564745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,90.2910712485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923521959,0.0,2.335,1.16423521959
 03/15  02:00:00,89.0458559776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,88.0743208152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,93.7483827895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928413353,0.0,2.335,1.16428413353
 03/15  05:00:00,92.5247275146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,143.440126644,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,296.075544562,291.385544562,4.67,0.02
 03/15  07:00:00,142.396154767,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,263.977872121,258.143405879,4.67,1.16446624166
 03/15  08:00:00,219.381302064,26.9485333271,0.0327407266069,0.0,34.9369000822,32.3179380704,229.164451074,220.971951074,8.1725,0.02
 03/15  09:00:00,246.697700242,26.9485333271,0.113166384204,0.0,62.886420148,41.4019203762,199.591353524,187.918963086,10.5075,1.16489043725
 03/15  10:00:00,237.554458095,26.9485333271,0.387648389612,0.0,62.886420148,41.4019203762,178.679112859,167.006588709,10.5075,1.16502414958
 03/15  11:00:00,268.243463869,26.9485333271,0.686473719915,0.0,62.886420148,41.4019203762,153.752151359,142.079211674,10.5075,1.16543968522
 03/15  12:00:00,253.472137796,26.9485333271,0.907464048613,0.0,62.886420148,41.4019203762,132.4951166,119.676568155,10.5075,2.31104844517
 03/15  13:00:00,255.004263849,26.9485333271,1.28781772277,0.0,62.886420148,41.4019203762,110.25547978,98.5824527816,10.5075,1.16552699826
 03/15  14:00:00,254.402911251,26.9485333271,1.76358274377,0.0,62.886420148,41.4019203762,91.4267750476,79.7540363185,10.5075,1.16523872907
 03/15  15:00:00,251.547579888,26.9485333271,1.98816925618,0.0,62.886420148,41.4019203762,84.5970321266,72.9245377303,10.5075,1.16499439624
 03/15  16:00:00,251.334022053,26.9485333271,2.04362834067,0.0,62.886420148,41.4019203762,84.9796462872,73.3070794996,10.5075,1.16506678764
 03/15  17:00:00,247.838711896,26.9485333271,1.66995259362,0.0,62.886420148,41.4019203762,103.459788073,91.7871317805,10.5075,1.16515629253
 03/15  18:00:00,243.052489212,26.9485333271,0.730107650928,0.0,41.9242800987,36.8599292233,136.370342092,125.865216463,9.34,1.16512562886
 03/15  19:00:00,237.141279692,26.9485333271,0.542460690169,0.0,41.9242800987,36.8599292233,154.546714781,144.041773569,9.34,1.16494121196
 03/15  20:00:00,210.111943077,26.9485333271,0.232395465187,0.0,34.9369000822,32.3179380704,164.855131881,155.517851138,8.1725,1.1647807429
 03/15  21:00:00,150.939092849,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,141.115714292,135.281017475,4.67,1.16469681632
 03/15  22:00:00,96.0466427752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,129.965936194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932932829,0.0,2.335,1.16432932829
 03/15  24:00:00,100.920234586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,92.8902143618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,91.6917634579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929741334,0.0,2.335,1.16429741334
 03/16  03:00:00,90.9363973951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,97.752357584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,97.0190489536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,147.25957944,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,278.87995742,273.045678024,4.67,1.16427939608
 03/16  07:00:00,145.297727127,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,257.899892504,253.209892504,4.67,0.02
 03/16  08:00:00,220.953040798,26.9485333271,0.0335265296269,0.0,34.9369000822,32.3179380704,223.78312835,214.445975796,8.1725,1.16465255321
 03/16  09:00:00,248.048209273,26.9485333271,0.155980473033,0.0,62.886420148,41.4019203762,186.906055351,175.233795786,10.5075,1.16475956544
 03/16  10:00:00,239.050811289,26.9485333271,0.459503908776,0.0,62.886420148,41.4019203762,162.362346272,150.689750806,10.5075,1.16509546596
 03/16  11:00:00,268.958480696,26.9485333271,0.704513311904,0.0,62.886420148,41.4019203762,141.496480451,129.823629687,10.5075,1.16535076398
 03/16  12:00:00,250.316648952,26.9485333271,0.793818352747,0.0,62.886420148,41.4019203762,137.200202122,125.52725804,10.5075,1.16544408178
 03/16  13:00:00,246.928856174,26.9485333271,0.855721094444,0.0,62.886420148,41.4019203762,137.404160003,124.585765568,10.5075,2.3108944349
 03/16  14:00:00,242.549551843,26.9485333271,0.920914814421,0.0,62.886420148,41.4019203762,134.369219666,122.69660349,10.5075,1.16511617634
 03/16  15:00:00,239.253403912,26.9485333271,0.963216372598,0.0,62.886420148,41.4019203762,133.320906793,121.648314195,10.5075,1.16509259827
 03/16  16:00:00,239.821800327,26.9485333271,0.998403689093,0.0,62.886420148,41.4019203762,136.310725974,124.638053677,10.5075,1.16517229691
 03/16  17:00:00,240.155812589,26.9485333271,0.907568997248,0.0,62.886420148,41.4019203762,143.732873428,132.060356024,10.5075,1.16501740423
 03/16  18:00:00,241.190779872,26.9485333271,0.611135860197,0.0,41.9242800987,36.8599292233,152.51416002,142.009195888,9.34,1.16496413196
 03/16  19:00:00,237.7495893,26.9485333271,0.488728011725,0.0,41.9242800987,36.8599292233,162.526755225,152.021814014,9.34,1.16494121081
 03/16  20:00:00,211.339676013,26.9485333271,0.244345948227,0.0,34.9369000822,32.3179380704,166.305647891,156.968376508,8.1725,1.16477138343
 03/16  21:00:00,153.103058491,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,130.244992788,125.554992788,4.67,0.02
 03/16  22:00:00,98.9946152374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948032942,0.0,2.335,1.16448032942
 03/16  23:00:00,132.687311495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,104.691011874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922213895,0.0,2.335,1.16422213895
 03/17  01:00:00,96.5861997845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,95.3252835429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,93.9100956941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,115.599787623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922857087,0.0,2.335,1.16422857087
 03/17  05:00:00,115.119111897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,165.648983038,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,254.25957867,249.56957867,4.67,0.02
 03/17  07:00:00,156.570709143,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,244.687509008,238.853009652,4.67,1.1644993557
 03/17  08:00:00,222.194000198,26.9485333271,0.0258003384316,0.0,34.9369000822,32.3179380704,219.82501685,211.63251685,8.1725,0.02
 03/17  09:00:00,249.615998467,26.9485333271,0.157443917013,0.0,62.886420148,41.4019203762,189.778524248,178.106113861,10.5075,1.16491038686
 03/17  10:00:00,242.048986158,26.9485333271,0.424250444048,0.0,62.886420148,41.4019203762,170.26099308,158.588552352,10.5075,1.16494072851
 03/17  11:00:00,277.930711539,26.9485333271,1.07273951423,0.0,62.886420148,41.4019203762,123.494189693,110.676163394,10.5075,2.31052629893
 03/17  12:00:00,261.717972658,26.9485333271,1.07920527706,0.0,62.886420148,41.4019203762,117.326583777,105.653729331,10.5075,1.16535444528
 03/17  13:00:00,259.446595684,26.9485333271,1.13979749832,0.0,62.886420148,41.4019203762,114.95492028,103.282072503,10.5075,1.1653477767
 03/17  14:00:00,256.842483595,26.9485333271,1.5669765768,0.0,62.886420148,41.4019203762,95.764785912,84.0921810366,10.5075,1.16510487535
 03/17  15:00:00,256.376984235,26.9485333271,2.16676487172,0.0,62.886420148,41.4019203762,73.1716099383,61.4989871595,10.5075,1.16512277874
 03/17  16:00:00,257.985254389,26.9485333271,2.47805607203,0.0,62.886420148,41.4019203762,68.3861509637,55.5684487308,10.5075,2.31020223285
 03/17  17:00:00,255.661012694,26.9485333271,2.18283891524,0.0,62.886420148,41.4019203762,80.5076124057,68.8350033499,10.5075,1.1651090558
 03/17  18:00:00,251.546317932,26.9485333271,1.03439520121,0.0,41.9242800987,36.8599292233,109.153785969,98.6487733881,9.34,1.16501258095
 03/17  19:00:00,238.350348792,26.9485333271,0.677750460729,0.0,41.9242800987,36.8599292233,133.158684144,123.798684144,9.34,0.02
 03/17  20:00:00,210.75989873,26.9485333271,0.429039279445,0.0,34.9369000822,32.3179380704,140.88601303,131.548615027,8.1725,1.16489800311
 03/17  21:00:00,149.240570306,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,115.554852191,109.720189386,4.67,1.16466280447
 03/17  22:00:00,97.1190550576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,129.936564699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935848392,0.0,2.335,1.16435848392
 03/17  24:00:00,99.3405914588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,88.053571172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,86.4297949978,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559598381,0.0,1.75125,1.16434598381
 03/18  03:00:00,85.0824432766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,90.5312229016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155117126,0.0,1.75125,1.1642617126
 03/18  05:00:00,89.142814521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,127.209403354,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,285.045129652,281.522629652,3.5025,0.02
 03/18  07:00:00,122.91265945,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,275.721940042,271.054795115,3.5025,1.16464492709
 03/18  08:00:00,184.983281036,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,247.424629139,241.567129139,5.8375,0.02
 03/18  09:00:00,203.199474733,26.9485333271,0.0785069325157,0.0,41.9242800987,36.8599292233,211.875651317,201.370881574,9.34,1.16476974252
 03/18  10:00:00,229.190135894,26.9485333271,0.198584868668,0.0,62.886420148,41.4019203762,178.877630505,167.205049309,10.5075,1.16508119588
 03/18  11:00:00,260.404206783,26.9485333271,0.633825148155,0.0,62.886420148,41.4019203762,151.636871473,139.963971531,10.5075,1.16539994175
 03/18  12:00:00,243.560292461,26.9485333271,0.881541816704,0.0,62.886420148,41.4019203762,132.204272219,119.385929774,10.5075,2.31084244469
 03/18  13:00:00,242.575810446,26.9485333271,1.11935156436,0.0,62.886420148,41.4019203762,116.042110631,104.369186933,10.5075,1.16542369799
 03/18  14:00:00,240.601191357,26.9485333271,1.5954285977,0.0,62.886420148,41.4019203762,101.816458501,90.1438379981,10.5075,1.16512050275
 03/18  15:00:00,239.513749699,26.9485333271,2.03475102096,0.0,62.886420148,41.4019203762,90.298973198,78.6262663278,10.5075,1.16520687015
 03/18  16:00:00,240.281035793,26.9485333271,2.29219966829,0.0,62.886420148,41.4019203762,88.1526257306,76.480100171,10.5075,1.1650255596
 03/18  17:00:00,239.419279812,26.9485333271,2.33844795682,0.0,62.886420148,41.4019203762,93.172194883,81.4996125741,10.5075,1.16508230884
 03/18  18:00:00,224.377131371,26.9485333271,0.951649964028,0.0,34.9369000822,32.3179380704,117.467169213,108.129569635,8.1725,1.16509957744
 03/18  19:00:00,186.928560219,26.9485333271,0.195519768863,0.0,20.9621400493,23.2339557645,142.318295571,135.315847373,5.8375,1.16494819796
 03/18  20:00:00,173.973961782,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,160.371553815,153.369373402,5.8375,1.16468041313
 03/18  21:00:00,130.173232395,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,136.897238774,132.230152735,3.5025,1.16458603835
 03/18  22:00:00,85.702989459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,119.87947879,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568986751,0.0,1.75125,1.16443986751
 03/18  24:00:00,90.2601176437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,82.318284533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,81.455802223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556331073,0.0,1.75125,1.16431331073
 03/19  03:00:00,80.7473634383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,86.6208601268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,85.5106190731,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556170968,0.0,1.75125,1.16431170968
 03/19  06:00:00,124.872511058,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,354.103022768,350.580522768,3.5025,0.02
 03/19  07:00:00,122.179653017,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,325.444722801,320.777824995,3.5025,1.16439780603
 03/19  08:00:00,157.820216292,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,272.609655942,269.087155942,3.5025,0.02
 03/19  09:00:00,131.940863805,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,246.710060106,242.043156353,3.5025,1.16440375326
 03/19  10:00:00,167.162242147,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,205.528614838,198.503614838,7.005,0.02
 03/19  11:00:00,197.905083716,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,190.041366619,181.871507816,7.005,1.16485880274
 03/19  12:00:00,206.401519184,26.9485333271,0.129420372278,0.0,41.9242800987,36.8599292233,168.215407107,157.710401295,9.34,1.1650058117
 03/19  13:00:00,204.746139938,26.9485333271,0.273242188901,0.0,41.9242800987,36.8599292233,160.753392557,150.248494448,9.34,1.16489810863
 03/19  14:00:00,201.255040945,26.9485333271,0.380672793372,0.0,41.9242800987,36.8599292233,156.865674297,146.360750466,9.34,1.1649238311
 03/19  15:00:00,198.023812304,26.9485333271,0.4715215747,0.0,41.9242800987,36.8599292233,152.762689498,142.257871653,9.34,1.16481784471
 03/19  16:00:00,198.491174766,26.9485333271,0.47787984689,0.0,41.9242800987,36.8599292233,157.108072332,147.748072332,9.34,0.02
 03/19  17:00:00,168.955404126,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,199.97022535,191.800318678,7.005,1.16490667257
 03/19  18:00:00,177.25715019,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,223.832674341,217.997957408,4.67,1.16471693242
 03/19  19:00:00,168.247450718,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,233.109330163,227.274687435,4.67,1.16464272839
 03/19  20:00:00,159.067330668,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,237.808372867,233.118372867,4.67,0.02
 03/19  21:00:00,144.074253033,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,202.203110725,196.368627625,4.67,1.16448309998
 03/19  22:00:00,85.6426453384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,120.396984579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554873533,0.0,1.75125,1.16429873533
 03/19  24:00:00,90.4896905264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,84.9729406476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,84.2658011453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926717499,0.0,2.335,1.16426717499
 03/20  03:00:00,83.7292314609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,89.8796065105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,89.0658641078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,140.186702918,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,342.04059965,336.206324479,4.67,1.16427517026
 03/20  07:00:00,136.75207541,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,319.145412514,314.455412514,4.67,0.02
 03/20  08:00:00,213.724408657,26.9485333271,0.0167857470657,0.0,34.9369000822,32.3179380704,261.35581854,252.018703774,8.1725,1.164614766
 03/20  09:00:00,242.074517873,26.9485333271,0.091885604512,0.0,62.886420148,41.4019203762,206.921199567,195.248796099,10.5075,1.16490346756
 03/20  10:00:00,234.057935703,26.9485333271,0.212930481409,0.0,62.886420148,41.4019203762,183.35035213,171.67780678,10.5075,1.16504535038
 03/20  11:00:00,265.080213332,26.9485333271,0.576979391534,0.0,62.886420148,41.4019203762,156.699565176,145.026771498,10.5075,1.16529367798
 03/20  12:00:00,247.071771895,26.9485333271,0.708076271168,0.0,62.886420148,41.4019203762,143.80529461,132.132413553,10.5075,1.16538105745
 03/20  13:00:00,245.302896584,26.9485333271,0.890851256198,0.0,62.886420148,41.4019203762,131.32979913,118.511546594,10.5075,2.31075253618
 03/20  14:00:00,242.863748659,26.9485333271,1.20704493657,0.0,62.886420148,41.4019203762,119.747165246,108.074362865,10.5075,1.16530238039
 03/20  15:00:00,240.168734551,26.9485333271,1.53596975809,0.0,62.886420148,41.4019203762,109.78371371,98.1112025136,10.5075,1.16501119611
 03/20  16:00:00,239.858940451,26.9485333271,1.59656640315,0.0,62.886420148,41.4019203762,113.891411335,102.218825927,10.5075,1.16508540764
 03/20  17:00:00,238.864583784,26.9485333271,1.50106554636,0.0,62.886420148,41.4019203762,122.637575621,110.964899155,10.5075,1.16517646613
 03/20  18:00:00,238.78980674,26.9485333271,0.817214149464,0.0,41.9242800987,36.8599292233,140.111648102,129.606550519,9.34,1.1650975826
 03/20  19:00:00,234.573054868,26.9485333271,0.626281076384,0.0,41.9242800987,36.8599292233,156.475117386,145.970276477,9.34,1.16484090901
 03/20  20:00:00,209.363688712,26.9485333271,0.331690209152,0.0,34.9369000822,32.3179380704,163.272149025,153.934790408,8.1725,1.16485861724
 03/20  21:00:00,151.228899162,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,127.857986852,123.167986852,4.67,0.02
 03/20  22:00:00,97.5469270386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948079124,0.0,2.335,1.16448079124
 03/20  23:00:00,132.550921087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,105.064304674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,96.4728465272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927950684,0.0,2.335,1.16427950684
 03/21  02:00:00,94.1982844426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,92.855526366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,115.033511565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925723567,0.0,2.335,1.16425723567
 03/21  05:00:00,115.362492022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,167.758116065,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,207.741873513,203.051873513,4.67,0.02
 03/21  07:00:00,161.114847238,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,195.860346178,190.025843739,4.67,1.16450243851
 03/21  08:00:00,228.131424012,26.9485333271,0.0833485112713,0.0,34.9369000822,32.3179380704,172.303037926,164.110537926,8.1725,0.02
 03/21  09:00:00,256.739498108,26.9485333271,0.660268062576,0.0,62.886420148,41.4019203762,146.291049414,134.618664834,10.5075,1.16488458028
 03/21  10:00:00,249.428384776,26.9485333271,0.791721649442,0.0,62.886420148,41.4019203762,137.43504341,125.762502061,10.5075,1.16504134877
 03/21  11:00:00,276.673216807,26.9485333271,0.795508861171,0.0,62.886420148,41.4019203762,133.17607749,121.503132333,10.5075,1.16544515671
 03/21  12:00:00,259.63106266,26.9485333271,0.803771537459,0.0,62.886420148,41.4019203762,134.899338635,122.080804876,10.5075,2.31103375921
 03/21  13:00:00,258.48422288,26.9485333271,0.888821416812,0.0,62.886420148,41.4019203762,126.709605566,115.036597834,10.5075,1.16550773192
 03/21  14:00:00,256.016848215,26.9485333271,1.18157237044,0.0,62.886420148,41.4019203762,110.763370415,99.0906558671,10.5075,1.16521454799
 03/21  15:00:00,255.844439569,26.9485333271,1.82629652434,0.0,62.886420148,41.4019203762,85.4150955836,73.7423894707,10.5075,1.16520611291
 03/21  16:00:00,257.059902453,26.9485333271,2.35077396712,0.0,62.886420148,41.4019203762,72.2297047861,60.5571759168,10.5075,1.16502886934
 03/21  17:00:00,254.192720961,26.9485333271,2.43325305443,0.0,62.886420148,41.4019203762,75.9760638447,64.3034538054,10.5075,1.16511003937
 03/21  18:00:00,247.469738115,26.9485333271,1.79465449466,0.0,41.9242800987,36.8599292233,86.9577651225,76.4526928165,9.34,1.16507230606
 03/21  19:00:00,239.198670853,26.9485333271,1.61348768133,0.0,41.9242800987,36.8599292233,95.9130877063,85.408205297,9.34,1.16488240925
 03/21  20:00:00,209.341499292,26.9485333271,0.94600177119,0.0,34.9369000822,32.3179380704,107.180221688,97.8428145097,8.1725,1.16490717834
 03/21  21:00:00,147.650717002,26.9485333271,0.0610578188663,0.0,13.9747600329,18.6919646116,88.3205919168,82.4859652681,4.67,1.16462664875
 03/21  22:00:00,94.6976252799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,127.522220402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934340962,0.0,2.335,1.16434340962
 03/21  24:00:00,98.1598916996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,90.9895397062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,90.5292641583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,90.2185380417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927410138,0.0,2.335,1.16427410138
 03/22  04:00:00,96.2638620316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,95.3582529066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,143.876317542,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,213.641887169,207.807642199,4.67,1.16424497043
 03/22  07:00:00,144.476640356,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,223.059752211,218.369752211,4.67,0.02
 03/22  08:00:00,218.303966304,26.9485333271,0.0478317605838,0.0,34.9369000822,32.3179380704,210.586721041,201.249653521,8.1725,1.16456751973
 03/22  09:00:00,245.744598399,26.9485333271,0.274894532347,0.0,62.886420148,41.4019203762,179.160428487,167.488075545,10.5075,1.16485294188
 03/22  10:00:00,237.100120239,26.9485333271,0.675778332331,0.0,62.886420148,41.4019203762,154.10479278,142.432301071,10.5075,1.16499170907
 03/22  11:00:00,266.378395779,26.9485333271,0.813387278367,0.0,62.886420148,41.4019203762,141.275818565,129.603082242,10.5075,1.16523632386
 03/22  12:00:00,245.031164931,26.9485333271,0.651444523337,0.0,62.886420148,41.4019203762,157.079599729,145.406779209,10.5075,1.16532052009
 03/22  13:00:00,241.768616817,26.9485333271,0.600499765298,0.0,62.886420148,41.4019203762,164.780645048,151.962522009,10.5075,2.31062303831
