Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  14:00:00,238.018383647,26.9485333271,0.618061284937,0.0,62.886420148,41.4019203762,163.63824978,151.965515862,10.5075,1.16523391755
 03/22  15:00:00,235.084656674,26.9485333271,0.854972182332,0.0,62.886420148,41.4019203762,144.877968418,133.205286263,10.5075,1.16518215464
 03/22  16:00:00,234.102090662,26.9485333271,1.00957062587,0.0,62.886420148,41.4019203762,136.715264563,125.042752271,10.5075,1.16501229283
 03/22  17:00:00,233.004516096,26.9485333271,0.941662862648,0.0,62.886420148,41.4019203762,145.146647197,133.474046881,10.5075,1.16510031509
 03/22  18:00:00,230.918644133,26.9485333271,0.64264849874,0.0,41.9242800987,36.8599292233,153.612346865,143.107327666,9.34,1.16501919948
 03/22  19:00:00,228.631312261,26.9485333271,0.481287208451,0.0,41.9242800987,36.8599292233,167.304007189,156.799051464,9.34,1.16495572536
 03/22  20:00:00,202.809875545,26.9485333271,0.130104817975,0.0,34.9369000822,32.3179380704,179.260662565,169.923386658,8.1725,1.16477590737
 03/22  21:00:00,144.575354115,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,150.932870806,146.242870806,4.67,0.02
 03/22  22:00:00,88.1769118432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939755508,0.0,2.335,1.16439755508
 03/22  23:00:00,122.288167887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,92.1776907699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,84.5487856502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926891857,0.0,2.335,1.16426891857
 03/23  02:00:00,83.3989417445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,82.4595126419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,88.2504948892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924164236,0.0,2.335,1.16424164236
 03/23  05:00:00,87.4603185321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,135.55254217,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,315.57517425,310.88517425,4.67,0.02
 03/23  07:00:00,137.0026577,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,282.601413562,276.766882432,4.67,1.16453112965
 03/23  08:00:00,213.566267997,26.9485333271,0.0161554849646,0.0,34.9369000822,32.3179380704,237.741252863,229.548752863,8.1725,0.02
 03/23  09:00:00,239.335942171,26.9485333271,0.0782147093274,0.0,62.886420148,41.4019203762,201.753702873,190.081315066,10.5075,1.1648878073
 03/23  10:00:00,230.555084551,26.9485333271,0.36558403802,0.0,62.886420148,41.4019203762,176.483037597,164.810589246,10.5075,1.16494835088
 03/23  11:00:00,261.419727441,26.9485333271,0.601189265089,0.0,62.886420148,41.4019203762,159.632262477,147.959414509,10.5075,1.16534796824
 03/23  12:00:00,242.469572974,26.9485333271,0.654186225642,0.0,62.886420148,41.4019203762,158.857090009,146.038759341,10.5075,2.31083066891
 03/23  13:00:00,239.439087624,26.9485333271,0.772082285151,0.0,62.886420148,41.4019203762,150.596971144,138.924069172,10.5075,1.16540197137
 03/23  14:00:00,235.547465041,26.9485333271,0.86638075279,0.0,62.886420148,41.4019203762,145.225719035,133.553111877,10.5075,1.16510715817
 03/23  15:00:00,232.595518841,26.9485333271,0.946067686956,0.0,62.886420148,41.4019203762,140.252156083,128.579560144,10.5075,1.16509593888
 03/23  16:00:00,232.839402602,26.9485333271,0.991997050138,0.0,62.886420148,41.4019203762,140.573141016,128.900479519,10.5075,1.16516149757
 03/23  17:00:00,232.373760131,26.9485333271,0.92843353713,0.0,62.886420148,41.4019203762,147.849625899,136.176882209,10.5075,1.16524369078
 03/23  18:00:00,229.923077604,26.9485333271,0.591497760561,0.0,41.9242800987,36.8599292233,159.929561963,149.42460789,9.34,1.16495407291
 03/23  19:00:00,227.875720559,26.9485333271,0.447234046673,0.0,41.9242800987,36.8599292233,172.165236093,161.660279379,9.34,1.16495671455
 03/23  20:00:00,202.920819166,26.9485333271,0.16468442029,0.0,34.9369000822,32.3179380704,177.439532503,168.10224824,8.1725,1.16478426247
 03/23  21:00:00,144.597469613,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,148.714185524,142.879534655,4.67,1.16465086908
 03/23  22:00:00,87.9303505087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,122.176276458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,92.2993956291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992824437,0.0,2.335,1.1642824437
 03/24  01:00:00,84.3819394477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,83.0905143198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,82.4073814154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921747207,0.0,2.335,1.16421747207
 03/24  04:00:00,104.125268948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,103.264402047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,151.338082524,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,305.194689296,299.360433267,4.67,1.1642560291
 03/24  07:00:00,142.854552138,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,278.423040491,273.733040491,4.67,0.02
 03/24  08:00:00,209.652668108,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,254.199719948,244.862634546,8.1725,1.16458540179
 03/24  09:00:00,233.892942217,26.9485333271,0.0650986393172,0.0,62.886420148,41.4019203762,222.001423548,211.473923548,10.5075,0.02
 03/24  10:00:00,224.493315874,26.9485333271,0.104159596934,0.0,62.886420148,41.4019203762,200.897920682,189.225313456,10.5075,1.16510722653
 03/24  11:00:00,254.912074912,26.9485333271,0.325848739888,0.0,62.886420148,41.4019203762,185.92183475,173.103512988,10.5075,2.31082176265
 03/24  12:00:00,235.111792736,26.9485333271,0.431052112249,0.0,62.886420148,41.4019203762,179.409330647,167.736344303,10.5075,1.16548634322
 03/24  13:00:00,232.252211318,26.9485333271,0.52123317883,0.0,62.886420148,41.4019203762,173.522998527,161.850028715,10.5075,1.1654698115
 03/24  14:00:00,228.481278372,26.9485333271,0.610226558934,0.0,62.886420148,41.4019203762,171.814137013,158.996336924,10.5075,2.31030008862
 03/24  15:00:00,225.065425643,26.9485333271,0.670505793115,0.0,62.886420148,41.4019203762,167.6944588,156.021933211,10.5075,1.16502558837
 03/24  16:00:00,225.098497984,26.9485333271,0.727189914962,0.0,62.886420148,41.4019203762,168.27072424,156.598126246,10.5075,1.16509799429
 03/24  17:00:00,225.077894116,26.9485333271,0.749647418608,0.0,62.886420148,41.4019203762,170.121808134,158.449121053,10.5075,1.16518708142
 03/24  18:00:00,223.885326802,26.9485333271,0.422586496089,0.0,41.9242800987,36.8599292233,181.001989686,170.496907209,9.34,1.16508247712
 03/24  19:00:00,214.255492999,26.9485333271,0.267278090486,0.0,41.9242800987,36.8599292233,193.775527969,183.27073901,9.34,1.16478895934
 03/24  20:00:00,189.393743103,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,206.347539679,198.155039679,8.1725,0.02
 03/24  21:00:00,133.757593871,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,179.450852632,173.616180673,4.67,1.16467195912
 03/24  22:00:00,81.0787671103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,116.230559419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932811459,0.0,2.335,1.16432811459
 03/24  24:00:00,86.2908121842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,77.1261836421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559785709,0.0,1.75125,1.16434785709
 03/25  02:00:00,76.8463117011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,76.4612870282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,82.6626897811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555869798,0.0,1.75125,1.16430869798
 03/25  05:00:00,82.0326053808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,118.845626533,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,377.38001513,373.85751513,3.5025,0.02
 03/25  07:00:00,117.685164189,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,347.820511052,343.153464363,3.5025,1.16454668878
 03/25  08:00:00,180.879058671,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,309.599677427,303.742177427,5.8375,0.02
 03/25  09:00:00,198.309316629,26.9485333271,0.0164459605406,0.0,41.9242800987,36.8599292233,262.804558461,252.299761442,9.34,1.16479701822
 03/25  10:00:00,223.394417118,26.9485333271,0.0432819873096,0.0,62.886420148,41.4019203762,226.656176059,214.983577819,10.5075,1.16509824008
 03/25  11:00:00,254.187655268,26.9485333271,0.0782554592144,0.0,62.886420148,41.4019203762,197.683338738,186.010437322,10.5075,1.16540141633
 03/25  12:00:00,234.9958481,26.9485333271,0.438950658754,0.0,62.886420148,41.4019203762,176.018440345,163.200125556,10.5075,2.310814789
 03/25  13:00:00,232.37317096,26.9485333271,0.708656600553,0.0,62.886420148,41.4019203762,154.760315463,143.087420608,10.5075,1.16539485512
 03/25  14:00:00,229.294656406,26.9485333271,0.925087748074,0.0,62.886420148,41.4019203762,139.725761029,128.053175386,10.5075,1.16508564323
 03/25  15:00:00,227.130716972,26.9485333271,1.21917887157,0.0,62.886420148,41.4019203762,129.600025588,117.927364103,10.5075,1.1651614849
 03/25  16:00:00,228.189958571,26.9485333271,1.54995598916,0.0,62.886420148,41.4019203762,122.728211356,111.055490634,10.5075,1.1652207221
 03/25  17:00:00,229.102251497,26.9485333271,1.71882938639,0.0,62.886420148,41.4019203762,121.569490023,109.896970892,10.5075,1.16501913023
 03/25  18:00:00,213.638368924,26.9485333271,0.723392622102,0.0,34.9369000822,32.3179380704,140.828848294,131.491321551,8.1725,1.16502674293
 03/25  19:00:00,179.295922304,26.9485333271,0.0331832124134,0.0,20.9621400493,23.2339557645,161.046470691,154.044001657,5.8375,1.16496903381
 03/25  20:00:00,168.039004101,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,171.201007901,164.198740454,5.8375,1.16476744735
 03/25  21:00:00,125.172195809,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,148.366600673,143.699463731,3.5025,1.16463694253
 03/25  22:00:00,79.5551147722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,114.605063088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569839773,0.0,1.75125,1.16444839773
 03/25  24:00:00,85.2129098305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,77.8755223583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,77.4980044634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554313473,0.0,1.75125,1.16429313473
 03/26  03:00:00,77.0273703786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,83.3527665547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,82.6267663017,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553348172,0.0,1.75125,1.16428348172
 03/26  06:00:00,119.66290366,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,358.221293313,354.698793313,3.5025,0.02
 03/26  07:00:00,118.749830832,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,321.018818571,317.496318571,3.5025,0.02
 03/26  08:00:00,154.422951698,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,279.413178794,274.746253486,3.5025,1.16442530868
 03/26  09:00:00,127.437345395,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,254.434517313,250.912017313,3.5025,0.02
 03/26  10:00:00,162.528133955,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,212.63628725,204.466466865,7.005,1.16482038572
 03/26  11:00:00,193.752577886,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,189.118073244,180.948346466,7.005,1.16472677863
 03/26  12:00:00,203.333238155,26.9485333271,0.218291559641,0.0,41.9242800987,36.8599292233,159.346000031,148.841136927,9.34,1.16486310384
 03/26  13:00:00,202.944184839,26.9485333271,0.64635169775,0.0,41.9242800987,36.8599292233,138.583333758,128.078384271,9.34,1.16494948689
 03/26  14:00:00,201.170025633,26.9485333271,0.963905047396,0.0,41.9242800987,36.8599292233,119.638789925,109.134026028,9.34,1.1647638974
 03/26  15:00:00,199.479539737,26.9485333271,1.28604814322,0.0,41.9242800987,36.8599292233,103.459108703,94.0991087031,9.34,0.02
 03/26  16:00:00,200.378886109,26.9485333271,1.59904174671,0.0,41.9242800987,36.8599292233,99.0438176627,88.5389250466,9.34,1.16489261603
 03/26  17:00:00,170.75533094,26.9485333271,0.71412730534,0.0,27.9495200658,27.7759469175,112.616234104,104.446314023,7.005,1.16492008154
 03/26  18:00:00,176.63475499,26.9485333271,0.0973409463283,0.0,13.9747600329,18.6919646116,124.55398042,118.719292915,4.67,1.1646875057
 03/26  19:00:00,167.991395951,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,147.959935032,143.269935032,4.67,0.02
 03/26  20:00:00,155.928467234,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,172.691150208,166.856505507,4.67,1.16464470069
 03/26  21:00:00,139.945652594,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,147.355181297,141.520658808,4.67,1.16452248949
 03/26  22:00:00,80.2751604979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,115.061154792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,85.7594628438,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552868809,0.0,1.75125,1.16427868809
 03/27  01:00:00,80.5078789407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,80.0722695714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,79.7187933963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925057303,0.0,2.335,1.16425057303
 03/27  04:00:00,85.7471298011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,84.8833501381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,133.514104615,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,339.909053307,334.074834159,4.67,1.16421914815
 03/27  07:00:00,132.753506201,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,303.123790879,298.433790879,4.67,0.02
 03/27  08:00:00,209.543191701,26.9485333271,0.015948389065,0.0,34.9369000822,32.3179380704,253.618883657,244.281693302,8.1725,1.16469035425
 03/27  09:00:00,234.374169144,26.9485333271,0.0796891850895,0.0,62.886420148,41.4019203762,214.379011282,203.851511282,10.5075,0.02
 03/27  10:00:00,224.99071335,26.9485333271,0.312174991805,0.0,62.886420148,41.4019203762,188.254326524,176.581769012,10.5075,1.1650575122
 03/27  11:00:00,255.562817112,26.9485333271,0.660340829754,0.0,62.886420148,41.4019203762,164.082006529,151.263800859,10.5075,2.31070567
 03/27  12:00:00,236.306087156,26.9485333271,0.830632249511,0.0,62.886420148,41.4019203762,147.175742259,135.502821433,10.5075,1.16542082634
 03/27  13:00:00,233.917925941,26.9485333271,1.04753022461,0.0,62.886420148,41.4019203762,133.545679589,121.872779825,10.5075,1.16539976489
 03/27  14:00:00,231.223676827,26.9485333271,1.47668469853,0.0,62.886420148,41.4019203762,122.000648716,110.328001771,10.5075,1.16514694568
 03/27  15:00:00,228.464795788,26.9485333271,1.8517543769,0.0,62.886420148,41.4019203762,113.931798495,102.259147516,10.5075,1.16515097897
 03/27  16:00:00,229.832570863,26.9485333271,2.18918320414,0.0,62.886420148,41.4019203762,109.504150062,96.6864322573,10.5075,2.31021780454
 03/27  17:00:00,230.587188391,26.9485333271,2.33350149086,0.0,62.886420148,41.4019203762,106.881035165,95.2084390763,10.5075,1.16509608907
 03/27  18:00:00,227.183523904,26.9485333271,1.26917515267,0.0,41.9242800987,36.8599292233,128.798316189,118.293328242,9.34,1.164987947
 03/27  19:00:00,226.754333268,26.9485333271,0.722962516147,0.0,41.9242800987,36.8599292233,159.796923819,150.436923819,9.34,0.02
 03/27  20:00:00,202.087745725,26.9485333271,0.257836077308,0.0,34.9369000822,32.3179380704,179.259672172,169.922309159,8.1725,1.16486301342
 03/27  21:00:00,144.400227068,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,155.161930709,149.327311005,4.67,1.16461970437
 03/27  22:00:00,88.3458470573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,122.991558267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931156517,0.0,2.335,1.16431156517
 03/27  24:00:00,94.1515061261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,85.8058568292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,84.9233138787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928725113,0.0,2.335,1.16428725113
 03/28  03:00:00,84.2228255535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,106.332569408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,105.982900961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992412979,0.0,2.335,1.1642412979
 03/28  06:00:00,153.902893005,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,327.376449004,322.686449004,4.67,0.02
 03/28  07:00:00,147.627070878,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,302.404323919,297.71432392,4.67,0.02
 03/28  08:00:00,215.313286426,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,259.95171589,250.614524511,8.1725,1.16469137878
 03/28  09:00:00,241.318532263,26.9485333271,0.0743967639698,0.0,62.886420148,41.4019203762,218.028439602,206.356064764,10.5075,1.16487483737
 03/28  10:00:00,229.060460368,26.9485333271,0.178929516484,0.0,62.886420148,41.4019203762,196.38582873,184.713234316,10.5075,1.16509441413
 03/28  11:00:00,257.592474385,26.9485333271,0.495984929721,0.0,62.886420148,41.4019203762,174.083040022,162.410213284,10.5075,1.1653267372
 03/28  12:00:00,236.09153795,26.9485333271,0.647561118395,0.0,62.886420148,41.4019203762,160.25639118,148.58349044,10.5075,1.16540073972
 03/28  13:00:00,233.162755399,26.9485333271,0.879055925049,0.0,62.886420148,41.4019203762,144.360444743,131.542188899,10.5075,2.31075584377
 03/28  14:00:00,230.133025312,26.9485333271,1.16567826641,0.0,62.886420148,41.4019203762,129.296348242,117.62356044,10.5075,1.16528780227
 03/28  15:00:00,226.373869186,26.9485333271,1.26913932647,0.0,62.886420148,41.4019203762,131.051639411,119.379150217,10.5075,1.16498919347
 03/28  16:00:00,229.711054137,26.9485333271,1.35626884237,0.0,62.886420148,41.4019203762,131.700717082,120.028166096,10.5075,1.16505098682
 03/28  17:00:00,231.477944737,26.9485333271,1.34716392424,0.0,62.886420148,41.4019203762,134.476755218,122.804125852,10.5075,1.16512936592
 03/28  18:00:00,229.379873249,26.9485333271,0.746785731576,0.0,41.9242800987,36.8599292233,152.898579815,142.393539296,9.34,1.16504051901
 03/28  19:00:00,220.510314384,26.9485333271,0.495994598818,0.0,41.9242800987,36.8599292233,173.866091463,163.36131479,9.34,1.16477667351
 03/28  20:00:00,195.436241207,26.9485333271,0.145719464119,0.0,34.9369000822,32.3179380704,184.379449909,175.042166231,8.1725,1.16478367844
 03/28  21:00:00,139.609070274,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,157.097406839,152.407406839,4.67,0.02
 03/28  22:00:00,88.5634761876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940305936,0.0,2.335,1.16440305936
 03/28  23:00:00,122.930011014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,93.5876239733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,85.4498442648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927228408,0.0,2.335,1.16427228408
 03/29  02:00:00,84.3456817368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,83.3802276392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,88.8751644476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992423161,0.0,2.335,1.1642423161
 03/29  05:00:00,87.604377123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,134.857654703,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,307.457290442,302.767290442,4.67,0.02
 03/29  07:00:00,133.446180287,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,284.236061149,278.401536553,4.67,1.16452459596
 03/29  08:00:00,209.643528737,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,248.749491188,240.556991188,8.1725,0.02
 03/29  09:00:00,234.381354534,26.9485333271,0.13986325282,0.0,62.886420148,41.4019203762,206.563803723,194.891434267,10.5075,1.16486945574
 03/29  10:00:00,225.748255549,26.9485333271,0.526856297431,0.0,62.886420148,41.4019203762,172.786017097,161.113596615,10.5075,1.16492048244
 03/29  11:00:00,257.716596374,26.9485333271,0.916882382106,0.0,62.886420148,41.4019203762,143.844126233,132.171319813,10.5075,1.16530642069
 03/29  12:00:00,240.15101822,26.9485333271,1.22818528909,0.0,62.886420148,41.4019203762,125.245524194,112.42730635,10.5075,2.31071784418
 03/29  13:00:00,238.340449454,26.9485333271,1.57316101083,0.0,62.886420148,41.4019203762,113.417240232,101.744408598,10.5075,1.16533163397
 03/29  14:00:00,234.504105517,26.9485333271,1.75557541085,0.0,62.886420148,41.4019203762,110.866205189,99.1934153251,10.5075,1.16528986356
 03/29  15:00:00,231.188627451,26.9485333271,1.88463149008,0.0,62.886420148,41.4019203762,110.130160081,98.4576491247,10.5075,1.16501095673
 03/29  16:00:00,230.839753953,26.9485333271,1.78036095584,0.0,62.886420148,41.4019203762,119.114108738,107.441541757,10.5075,1.16506698113
 03/29  17:00:00,230.4883948,26.9485333271,1.48970460396,0.0,62.886420148,41.4019203762,134.48637893,122.813739451,10.5075,1.1651394795
 03/29  18:00:00,228.596251047,26.9485333271,0.800627269103,0.0,41.9242800987,36.8599292233,153.777924631,143.272854659,9.34,1.16506997163
 03/29  19:00:00,226.659174267,26.9485333271,0.597489150517,0.0,41.9242800987,36.8599292233,170.601428214,160.096589902,9.34,1.16483831209
 03/29  20:00:00,201.748544936,26.9485333271,0.223367435381,0.0,34.9369000822,32.3179380704,182.172368819,172.835020854,8.1725,1.1648479654
 03/29  21:00:00,145.314423302,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,152.505694434,147.815694434,4.67,0.02
 03/29  22:00:00,89.9617725581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947485273,0.0,2.335,1.16447485273
 03/29  23:00:00,124.430094727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,95.3255575363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921995358,0.0,2.335,1.16421995358
 03/30  01:00:00,87.1892218103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,86.3467785719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,85.791735316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922019249,0.0,2.335,1.16422019249
 03/30  04:00:00,91.8989608834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,91.1100665252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,139.757946921,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,274.930481589,270.240481589,4.67,0.02
 03/30  07:00:00,142.310878994,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,244.254826132,238.420393898,4.67,1.1644322337
 03/30  08:00:00,218.803755238,26.9485333271,0.0648850638633,0.0,34.9369000822,32.3179380704,209.441890723,200.104806529,8.1725,1.16458419395
 03/30  09:00:00,245.783631745,26.9485333271,0.297640067585,0.0,62.886420148,41.4019203762,178.234024586,167.706524586,10.5075,0.02
 03/30  10:00:00,235.783205881,26.9485333271,0.573217349438,0.0,62.886420148,41.4019203762,166.723903178,155.051458359,10.5075,1.16494481878
 03/30  11:00:00,266.116458114,26.9485333271,0.728187125384,0.0,62.886420148,41.4019203762,151.782252758,138.964289601,10.5075,2.31046315719
 03/30  12:00:00,247.904202066,26.9485333271,0.768080544058,0.0,62.886420148,41.4019203762,147.205319364,135.532527668,10.5075,1.16529169647
 03/30  13:00:00,245.805508272,26.9485333271,0.714898167348,0.0,62.886420148,41.4019203762,151.968437339,140.295671423,10.5075,1.16526591598
 03/30  14:00:00,243.001769909,26.9485333271,0.677722751946,0.0,62.886420148,41.4019203762,154.820364795,143.147596659,10.5075,1.1652681358
 03/30  15:00:00,240.841169001,26.9485333271,0.7215132745,0.0,62.886420148,41.4019203762,150.457947471,138.785438438,10.5075,1.16500903339
 03/30  16:00:00,240.667964007,26.9485333271,0.70262511032,0.0,62.886420148,41.4019203762,154.119399553,142.44684037,10.5075,1.16505918236
 03/30  17:00:00,240.315968765,26.9485333271,0.708300378167,0.0,62.886420148,41.4019203762,156.426860007,144.754234204,10.5075,1.16512580352
 03/30  18:00:00,237.416538441,26.9485333271,0.472757522715,0.0,41.9242800987,36.8599292233,160.674755281,150.169679621,9.34,1.16507566043
 03/30  19:00:00,236.371797346,26.9485333271,0.393695088523,0.0,41.9242800987,36.8599292233,168.145469766,157.640593586,9.34,1.16487617962
 03/30  20:00:00,209.836006823,26.9485333271,0.105860131641,0.0,34.9369000822,32.3179380704,176.079541367,166.742152958,8.1725,1.16488840923
 03/30  21:00:00,151.114489773,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,141.883405148,136.04880426,4.67,1.164600888
 03/30  22:00:00,96.2316783541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,130.256157827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931454204,0.0,2.335,1.16431454204
 03/30  24:00:00,101.128953651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,92.9867805932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,91.6204755642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,89.9039142595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924207652,0.0,2.335,1.16424207652
 03/31  04:00:00,110.814501072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,109.3600324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  06:00:00,152.82864397,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,296.620618499,290.786341326,4.67,1.16427717297
 03/31  07:00:00,148.996501276,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,273.22400447,268.53400447,4.67,0.02
 03/31  08:00:00,214.761199775,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,238.492196568,229.155033813,8.1725,1.16466275474
 03/31  09:00:00,239.589803441,26.9485333271,0.126677682283,0.0,62.886420148,41.4019203762,198.583932783,186.911648219,10.5075,1.164784564
 03/31  10:00:00,229.445889902,26.9485333271,0.424953843713,0.0,62.886420148,41.4019203762,172.629709895,160.957302372,10.5075,1.16490752346
 03/31  11:00:00,259.302992618,26.9485333271,0.735234708237,0.0,62.886420148,41.4019203762,151.491301626,139.818381564,10.5075,1.16542006116
 03/31  12:00:00,240.488083249,26.9485333271,0.87253633488,0.0,62.886420148,41.4019203762,137.330320444,125.657311508,10.5075,1.16550893674
 03/31  13:00:00,237.988579679,26.9485333271,1.03705614666,0.0,62.886420148,41.4019203762,127.899385925,116.226404604,10.5075,1.16548132076
 03/31  14:00:00,234.082864069,26.9485333271,1.39448364102,0.0,62.886420148,41.4019203762,120.552108993,107.734310294,10.5075,2.31029869904
 03/31  15:00:00,229.91437511,26.9485333271,1.65043251087,0.0,62.886420148,41.4019203762,114.666817116,102.994306539,10.5075,1.16501057677
 03/31  16:00:00,229.082950803,26.9485333271,1.74270860751,0.0,62.886420148,41.4019203762,117.272585096,105.600013735,10.5075,1.16507136075
 03/31  17:00:00,228.597456459,26.9485333271,1.76929093443,0.0,62.886420148,41.4019203762,121.039636297,109.366987708,10.5075,1.16514858894
 03/31  18:00:00,226.514932917,26.9485333271,1.06292046396,0.0,41.9242800987,36.8599292233,132.019954228,121.514919187,9.34,1.16503504076
 03/31  19:00:00,216.359499005,26.9485333271,0.877556429119,0.0,41.9242800987,36.8599292233,144.444080659,135.084080659,9.34,0.02
 03/31  20:00:00,191.428113404,26.9485333271,0.5639011835,0.0,34.9369000822,32.3179380704,153.173831153,143.83642582,8.1725,1.16490533257
 03/31  21:00:00,135.022124874,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,129.569101368,123.734442953,4.67,1.16465841542
 03/31  22:00:00,82.5171083376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,117.213259626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993484723,0.0,2.335,1.1643484723
 03/31  24:00:00,88.0226773203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,78.879899078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,80.5920870104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557663465,0.0,1.75125,1.16432663465
 04/01  03:00:00,81.7558345657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,88.8256001845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  05:00:00,88.5854161832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556148765,0.0,1.75125,1.16431148765
 04/01  06:00:00,121.841853323,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,300.239864697,296.717364697,3.5025,0.02
 04/01  07:00:00,127.426340737,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,274.105396562,269.438298769,3.5025,1.16459779285
 04/01  08:00:00,190.301488106,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,245.844974173,239.987474173,5.8375,0.02
 04/01  09:00:00,210.741993923,26.9485333271,0.0580972955188,0.0,41.9242800987,36.8599292233,221.15539757,210.650641037,9.34,1.16475653337
 04/01  10:00:00,235.88750949,26.9485333271,0.0771078435342,0.0,62.886420148,41.4019203762,197.407933133,185.735332191,10.5075,1.16510094254
 04/01  11:00:00,266.775840156,26.9485333271,0.367527342802,0.0,62.886420148,41.4019203762,173.963214785,162.290438253,10.5075,1.16527653196
 04/01  12:00:00,249.198781709,26.9485333271,0.47174487345,0.0,62.886420148,41.4019203762,165.829473472,153.011442181,10.5075,2.31053129131
 04/01  13:00:00,246.826208753,26.9485333271,0.597851703038,0.0,62.886420148,41.4019203762,154.382652952,142.70991687,10.5075,1.16523608165
 04/01  14:00:00,242.860686573,26.9485333271,0.699337218117,0.0,62.886420148,41.4019203762,145.887910381,134.21523711,10.5075,1.16517327079
 04/01  15:00:00,239.717013002,26.9485333271,0.828800495567,0.0,62.886420148,41.4019203762,136.193253255,124.520519981,10.5075,1.16523327402
 04/01  16:00:00,239.730304341,26.9485333271,0.864308627824,0.0,62.886420148,41.4019203762,135.241522308,123.568990853,10.5075,1.16503145561
 04/01  17:00:00,239.182731559,26.9485333271,0.771754303847,0.0,62.886420148,41.4019203762,146.777068043,135.104505393,10.5075,1.16506265046
 04/01  18:00:00,221.735463531,26.9485333271,0.0999466499617,0.0,34.9369000822,32.3179380704,173.966875914,164.629324681,8.1725,1.16505123294
 04/01  19:00:00,190.242656955,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,188.101738701,181.099389449,5.8375,1.16484925107
 04/01  20:00:00,177.81594214,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,199.154680504,192.152467418,5.8375,1.16471308555
 04/01  21:00:00,132.74204631,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,174.813715531,171.291215531,3.5025,0.02
 04/01  22:00:00,88.1375493205,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578193366,0.0,1.75125,1.16453193366
 04/01  23:00:00,122.722655961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,93.0696672474,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561923947,0.0,1.75125,1.16436923947
 04/02  01:00:00,85.4033556485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,84.4502386106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,83.8767165547,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155220885,0.0,1.75125,1.1642720885
 04/02  04:00:00,90.332143189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,90.0281099173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,123.319239353,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,322.714997751,318.048153941,3.5025,1.16434380975
 04/02  07:00:00,128.613501941,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,297.531382851,294.008882851,3.5025,0.02
 04/02  08:00:00,164.112715614,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,261.973132732,257.306257833,3.5025,1.16437489889
 04/02  09:00:00,140.553386403,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,238.124199955,234.601699955,3.5025,0.02
 04/02  10:00:00,178.618292756,26.9485333271,0.0286189845937,0.0,27.9495200658,27.7759469175,196.860780817,188.690970474,7.005,1.16481034269
 04/02  11:00:00,212.631082609,26.9485333271,0.0209730932329,0.0,27.9495200658,27.7759469175,178.740569997,170.570759507,7.005,1.16481049023
 04/02  12:00:00,225.686883388,26.9485333271,0.0541357300484,0.0,41.9242800987,36.8599292233,160.159192445,150.799192445,9.34,0.02
 04/02  13:00:00,225.129602202,26.9485333271,0.0875264430576,0.0,41.9242800987,36.8599292233,154.6303147,144.125339363,9.34,1.16497533694
 04/02  14:00:00,222.095117831,26.9485333271,0.291841674722,0.0,41.9242800987,36.8599292233,144.654693282,134.149886972,9.34,1.16480630966
 04/02  15:00:00,219.448404813,26.9485333271,0.408497264821,0.0,41.9242800987,36.8599292233,137.935034674,127.430168199,9.34,1.16486647481
 04/02  16:00:00,218.201571203,26.9485333271,0.398067487707,0.0,41.9242800987,36.8599292233,141.846921953,131.341940467,9.34,1.16498148631
 04/02  17:00:00,187.445716581,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,167.404902737,159.235120643,7.005,1.16478209459
 04/02  18:00:00,190.693846656,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,175.868178755,171.178178755,4.67,0.02
 04/02  19:00:00,185.919560192,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,180.398598372,174.563893424,4.67,1.1647049486
 04/02  20:00:00,175.138927899,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,182.168322966,176.33374698,4.67,1.16457598632
 04/02  21:00:00,157.444516672,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,145.344915593,140.654915593,4.67,0.02
 04/02  22:00:00,100.253322377,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559156931,0.0,1.75125,1.16434156931
 04/02  23:00:00,133.280343415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,103.667171344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,96.5860950786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926751535,0.0,2.335,1.16426751535
 04/03  02:00:00,94.1177997683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,92.2957171459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,97.478626112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923519313,0.0,2.335,1.16423519313
 04/03  05:00:00,95.5303874207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,139.29938715,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,281.844881721,277.154881721,4.67,0.02
 04/03  07:00:00,143.857559085,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,265.66657134,259.832060311,4.67,1.16451102915
 04/03  08:00:00,218.150668338,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,241.347361668,233.154861668,8.1725,0.02
 04/03  09:00:00,243.287012034,26.9485333271,0.0891959507561,0.0,62.886420148,41.4019203762,209.200086867,197.527743099,10.5075,1.16484376815
 04/03  10:00:00,232.264016346,26.9485333271,0.0185634294172,0.0,62.886420148,41.4019203762,204.201493624,192.529106114,10.5075,1.1648875107
 04/03  11:00:00,262.498888574,26.9485333271,0.0988662122115,0.0,62.886420148,41.4019203762,190.50550555,178.83274456,10.5075,1.16526099001
 04/03  12:00:00,243.362011969,26.9485333271,0.186911449854,0.0,62.886420148,41.4019203762,189.857586431,177.039486413,10.5075,2.31060001797
 04/03  13:00:00,240.119545905,26.9485333271,0.284514510381,0.0,62.886420148,41.4019203762,183.880876209,172.208116133,10.5075,1.16526007625
 04/03  14:00:00,235.407683218,26.9485333271,0.369190722168,0.0,62.886420148,41.4019203762,178.742490669,167.06978006,10.5075,1.16521060879
 04/03  15:00:00,231.716220999,26.9485333271,0.431967976782,0.0,62.886420148,41.4019203762,174.341250212,162.668587723,10.5075,1.16516248938
 04/03  16:00:00,231.65042001,26.9485333271,0.452986911453,0.0,62.886420148,41.4019203762,175.37037055,163.697896987,10.5075,1.16497356321
 04/03  17:00:00,231.261478259,26.9485333271,0.375302462743,0.0,62.886420148,41.4019203762,184.596693351,172.924156218,10.5075,1.16503713253
 04/03  18:00:00,229.699504501,26.9485333271,0.0600390365607,0.0,41.9242800987,36.8599292233,193.383220234,182.878259826,9.34,1.16496040739
 04/03  19:00:00,228.230575549,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,199.719038226,189.214123769,9.34,1.1649144576
 04/03  20:00:00,202.811183696,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,204.735065336,195.397653024,8.1725,1.16491231244
 04/03  21:00:00,144.722580712,26.9485333271,0.00925438753589,0.0,13.9747600329,18.6919646116,176.3347466,171.6447466,4.67,0.02
 04/03  22:00:00,88.017368064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994593907,0.0,2.335,1.1644593907
 04/03  23:00:00,122.48206944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,92.5689037375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,85.2109906956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925112973,0.0,2.335,1.16425112973
 04/04  02:00:00,84.422465337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,83.764590641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,105.607161637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992263794,0.0,2.335,1.1642263794
 04/04  05:00:00,104.940634631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,148.876239243,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,304.858526644,300.168526644,4.67,0.02
 04/04  07:00:00,144.682092753,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,273.579666738,267.745256327,4.67,1.16441041063
 04/04  08:00:00,211.836625768,26.9485333271,0.0273358884333,0.0,34.9369000822,32.3179380704,234.056942271,225.864442271,8.1725,0.02
 04/04  09:00:00,236.207306406,26.9485333271,0.0738266406283,0.0,62.886420148,41.4019203762,203.85330437,192.18095671,10.5075,1.1648476598
 04/04  10:00:00,226.765565572,26.9485333271,0.174155975605,0.0,62.886420148,41.4019203762,186.595733572,174.923224188,10.5075,1.16500938475
 04/04  11:00:00,257.514974676,26.9485333271,0.464358822662,0.0,62.886420148,41.4019203762,169.423268945,157.750388736,10.5075,1.16538020969
 04/04  12:00:00,239.15945587,26.9485333271,0.648921880387,0.0,62.886420148,41.4019203762,156.380707324,143.562375179,10.5075,2.31083214509
 04/04  13:00:00,237.97200944,26.9485333271,0.843078566971,0.0,62.886420148,41.4019203762,138.43183117,126.758957758,10.5075,1.16537341201
 04/04  14:00:00,234.869531447,26.9485333271,0.997200693219,0.0,62.886420148,41.4019203762,129.197984807,117.52541834,10.5075,1.16506646609
 04/04  15:00:00,231.75051945,26.9485333271,1.25264711764,0.0,62.886420148,41.4019203762,123.008824911,111.336287902,10.5075,1.16503700891
 04/04  16:00:00,231.946833552,26.9485333271,1.38843691924,0.0,62.886420148,41.4019203762,121.908637051,110.236054573,10.5075,1.16508247779
 04/04  17:00:00,231.739147066,26.9485333271,1.43545556413,0.0,62.886420148,41.4019203762,124.271804067,112.599159904,10.5075,1.1651441633
 04/04  18:00:00,229.901093026,26.9485333271,0.924768208117,0.0,41.9242800987,36.8599292233,130.722795756,120.21772996,9.34,1.16506579596
 04/04  19:00:00,216.755403616,26.9485333271,0.775812222857,0.0,41.9242800987,36.8599292233,144.063195397,133.558367863,9.34,1.16482753409
 04/04  20:00:00,194.055176098,26.9485333271,0.390704591875,0.0,34.9369000822,32.3179380704,158.469795344,149.132467352,8.1725,1.16482799197
 04/04  21:00:00,137.420625598,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,129.803910343,125.113910343,4.67,0.02
 04/04  22:00:00,85.3639089648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946675901,0.0,2.335,1.16446675901
 04/04  23:00:00,119.197458412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,89.0340708392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926276027,0.0,2.335,1.16426276027
 04/05  01:00:00,81.0231385761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,80.7396407864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,80.3595396988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,86.6528603379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925947913,0.0,2.335,1.16425947913
 04/05  05:00:00,85.9103804453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,131.279120972,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,284.121606576,279.431606576,4.67,0.02
 04/05  07:00:00,133.826861954,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,254.259590344,248.425080111,4.67,1.16451023286
 04/05  08:00:00,210.260011937,26.9485333271,0.0443245261256,0.0,34.9369000822,32.3179380704,220.069949777,211.877449777,8.1725,0.02
 04/05  09:00:00,235.721207999,26.9485333271,0.344257238145,0.0,62.886420148,41.4019203762,178.869357783,167.196973948,10.5075,1.16488383527
 04/05  10:00:00,228.170408876,26.9485333271,0.793368183054,0.0,62.886420148,41.4019203762,152.180906482,140.508520996,10.5075,1.16488548604
 04/05  11:00:00,260.973047455,26.9485333271,1.26901617199,0.0,62.886420148,41.4019203762,122.719238354,111.046549623,10.5075,1.16518873168
 04/05  12:00:00,244.801832953,26.9485333271,1.8830001611,0.0,62.886420148,41.4019203762,101.699522966,88.8810116055,10.5075,2.31101136088
 04/05  13:00:00,244.722263501,26.9485333271,2.65804321368,0.0,62.886420148,41.4019203762,79.2035213195,67.530561128,10.5075,1.16546019149
 04/05  14:00:00,242.087223107,26.9485333271,3.21982105517,0.0,62.886420148,41.4019203762,67.6314560878,55.9588040399,10.5075,1.1651520479
 04/05  15:00:00,239.580133919,26.9485333271,3.72856496645,0.0,62.886420148,41.4019203762,57.1684176201,45.4957965645,10.5075,1.16512105562
 04/05  16:00:00,240.424540612,26.9485333271,4.02843095595,0.0,62.886420148,41.4019203762,53.7247278418,42.0520633265,10.5075,1.16516451526
 04/05  17:00:00,241.514638813,26.9485333271,4.29311233103,0.0,62.886420148,41.4019203762,50.2798893119,38.6074191844,10.5075,1.16497012756
 04/05  18:00:00,241.238554756,26.9485333271,3.74905831272,0.0,41.9242800987,36.8599292233,53.1278487715,42.6229274409,9.34,1.16492133058
 04/05  19:00:00,229.902869275,26.9485333271,2.40705655901,0.0,41.9242800987,36.8599292233,91.8049632358,81.3000581006,9.34,1.16490513519
 04/05  20:00:00,201.898886223,26.9485333271,0.950502308101,0.0,34.9369000822,32.3179380704,125.04942629,115.712022385,8.1725,1.16490390472
 04/05  21:00:00,143.825674556,26.9485333271,0.0099141173793,0.0,13.9747600329,18.6919646116,111.399787792,105.565217396,4.67,1.1645703954
 04/05  22:00:00,88.4866704641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,122.713834967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,94.3056900517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992693859,0.0,2.335,1.1642693859
 04/06  01:00:00,86.0586448515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,85.1902067985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,84.6692979333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926566018,0.0,2.335,1.16426566018
 04/06  04:00:00,91.3305023627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,90.8137437929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,135.880457026,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,261.704882446,257.014882446,4.67,0.02
 04/06  07:00:00,141.110429317,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,225.134982474,219.300512367,4.67,1.16447010698
 04/06  08:00:00,217.546257962,26.9485333271,0.0938744963491,0.0,34.9369000822,32.3179380704,192.112695625,182.77558516,8.1725,1.16461046436
 04/06  09:00:00,247.137039484,26.9485333271,0.739488914448,0.0,62.886420148,41.4019203762,148.616442541,138.088942541,10.5075,0.02
 04/06  10:00:00,239.68361604,26.9485333271,1.0389312321,0.0,62.886420148,41.4019203762,128.754605641,117.082151217,10.5075,1.16495442381
 04/06  11:00:00,273.103768918,26.9485333271,1.61797387345,0.0,62.886420148,41.4019203762,102.88196505,90.0640278292,10.5075,2.31043722129
 04/06  12:00:00,258.964670613,26.9485333271,2.09163110723,0.0,62.886420148,41.4019203762,83.9793571737,72.3065981162,10.5075,1.1652590575
 04/06  13:00:00,259.560179431,26.9485333271,2.74296321265,0.0,62.886420148,41.4019203762,64.7619159163,53.0888952245,10.5075,1.16552069186
 04/06  14:00:00,259.537510744,26.9485333271,3.41915303194,0.0,62.886420148,41.4019203762,45.8364809302,34.1637696393,10.5075,1.1652112909
 04/06  15:00:00,257.112692354,26.9485333271,3.58975789675,0.0,62.886420148,41.4019203762,40.4995673006,28.8271492064,10.5075,1.16491809413
 04/06  16:00:00,255.807574294,26.9485333271,3.47484731174,0.0,62.886420148,41.4019203762,48.0082886612,36.3358069593,10.5075,1.16498170186
 04/06  17:00:00,251.77930232,26.9485333271,3.10978326574,0.0,62.886420148,41.4019203762,64.2084960767,52.5359604437,10.5075,1.16503563296
 04/06  18:00:00,246.958160919,26.9485333271,2.33721425526,0.0,41.9242800987,36.8599292233,77.4038593363,66.8988846684,9.34,1.16497466785
 04/06  19:00:00,241.600162543,26.9485333271,1.83323460061,0.0,41.9242800987,36.8599292233,96.487754962,85.982988209,9.34,1.16476675292
 04/06  20:00:00,214.88157807,26.9485333271,0.945450863899,0.0,34.9369000822,32.3179380704,114.595196514,105.257928467,8.1725,1.16476804746
 04/06  21:00:00,154.296831867,26.9485333271,0.103057631257,0.0,13.9747600329,18.6919646116,88.3110527197,82.4764327701,4.67,1.16461994968
 04/06  22:00:00,98.0937457981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,131.275275823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,102.657240451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925049034,0.0,2.335,1.16425049034
 04/07  01:00:00,94.1747806558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,93.0515886494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,92.1062791385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924628073,0.0,2.335,1.16424628073
 04/07  04:00:00,113.375668255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,112.543832422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,157.136647807,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,235.256825793,230.566825793,4.67,0.02
 04/07  07:00:00,156.540620228,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,207.530314304,201.695796939,4.67,1.1645173651
 04/07  08:00:00,226.465304909,26.9485333271,0.0993486902054,0.0,34.9369000822,32.3179380704,171.349976731,162.012820769,8.1725,1.16465596178
 04/07  09:00:00,256.727132588,26.9485333271,0.857966241212,0.0,62.886420148,41.4019203762,134.194921364,123.667421364,10.5075,0.02
 04/07  10:00:00,252.252122805,26.9485333271,1.43344827181,0.0,62.886420148,41.4019203762,103.282319157,91.6098217901,10.5075,1.1649973669
 04/07  11:00:00,281.769416643,26.9485333271,1.8722133453,0.0,62.886420148,41.4019203762,87.7315391149,74.9135230823,10.5075,2.31051603256
 04/07  12:00:00,264.905989613,26.9485333271,1.86183901155,0.0,62.886420148,41.4019203762,87.1140119314,75.4412164012,10.5075,1.16529553017
 04/07  13:00:00,263.657927669,26.9485333271,2.14112045437,0.0,62.886420148,41.4019203762,77.8379109001,66.1651550526,10.5075,1.16525584751
 04/07  14:00:00,262.537426662,26.9485333271,2.55878933981,0.0,62.886420148,41.4019203762,63.8471133875,52.1743689471,10.5075,1.16524444034
 04/07  15:00:00,262.682434784,26.9485333271,2.99174902159,0.0,62.886420148,41.4019203762,49.5114385358,37.8389626512,10.5075,1.16497588453
 04/07  16:00:00,263.251380017,26.9485333271,3.00380816551,0.0,62.886420148,41.4019203762,51.2151668245,39.5426551427,10.5075,1.16501168186
