Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  17:00:00,259.874201876,26.9485333271,2.61565403858,0.0,62.886420148,41.4019203762,68.6183433128,56.9457796474,10.5075,1.16506366543
 04/07  18:00:00,252.47592873,26.9485333271,1.73903520713,0.0,41.9242800987,36.8599292233,87.8234875629,77.3184865151,9.34,1.16500104775
 04/07  19:00:00,241.847332474,26.9485333271,1.46697876847,0.0,41.9242800987,36.8599292233,99.4006846208,88.8958927468,9.34,1.16479187403
 04/07  20:00:00,218.204564704,26.9485333271,0.925925296797,0.0,34.9369000822,32.3179380704,104.783292853,95.4460013611,8.1725,1.16479149141
 04/07  21:00:00,157.150326574,26.9485333271,0.187244558737,0.0,13.9747600329,18.6919646116,72.8080149383,66.9733727425,4.67,1.16464219578
 04/07  22:00:00,107.237773396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,139.595129257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,112.508446388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927251607,0.0,2.335,1.16427251607
 04/08  01:00:00,101.738733533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,100.902162537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,100.672784611,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555483121,0.0,1.75125,1.16430483121
 04/08  04:00:00,107.331612428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,106.338669182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,139.023432424,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,166.748019576,162.081181228,3.5025,1.16433834797
 04/08  07:00:00,146.393031564,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,172.899220574,169.376720574,3.5025,0.02
 04/08  08:00:00,201.173942364,26.9485333271,0.0321502195711,0.0,20.9621400493,23.2339557645,177.041755126,170.03956078,5.8375,1.16469434615
 04/08  09:00:00,217.897196263,26.9485333271,0.183116928916,0.0,41.9242800987,36.8599292233,163.259808713,152.755129242,9.34,1.16467947127
 04/08  10:00:00,241.104468398,26.9485333271,0.716150934531,0.0,62.886420148,41.4019203762,143.302516811,131.629946342,10.5075,1.16507046902
 04/08  11:00:00,271.041604708,26.9485333271,0.970192462412,0.0,62.886420148,41.4019203762,122.470448792,110.797778456,10.5075,1.16517033543
 04/08  12:00:00,253.544474876,26.9485333271,1.3353204862,0.0,62.886420148,41.4019203762,107.264506019,95.5915291901,10.5075,1.16547682909
 04/08  13:00:00,251.982950302,26.9485333271,1.78875260715,0.0,62.886420148,41.4019203762,91.6357277021,79.9627775703,10.5075,1.16545013185
 04/08  14:00:00,249.261340629,26.9485333271,2.25357586107,0.0,62.886420148,41.4019203762,79.1938012561,67.5211301301,10.5075,1.16517112592
 04/08  15:00:00,247.182354517,26.9485333271,2.72850767089,0.0,62.886420148,41.4019203762,68.7985219557,55.9807552761,10.5075,2.31026667953
 04/08  16:00:00,247.081610832,26.9485333271,3.02780989737,0.0,62.886420148,41.4019203762,62.757893356,51.0853259973,10.5075,1.16506735867
 04/08  17:00:00,239.70326423,26.9485333271,1.97395449936,0.0,62.886420148,41.4019203762,102.470122658,90.79754472,10.5075,1.16507793818
 04/08  18:00:00,221.258147598,26.9485333271,0.46694129169,0.0,34.9369000822,32.3179380704,148.070582246,138.73304379,8.1725,1.1650384561
 04/08  19:00:00,187.542889099,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,162.517659156,156.660159156,5.8375,0.02
 04/08  20:00:00,179.329042902,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,170.492862161,163.490553644,5.8375,1.16480851659
 04/08  21:00:00,134.129396626,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,146.457210943,141.790089585,3.5025,1.16462135809
 04/08  22:00:00,89.5511171194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,123.460270286,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567426286,0.0,1.75125,1.16442426286
 04/08  24:00:00,93.7574146706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,85.7880400052,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555965683,0.0,1.75125,1.16430965683
 04/09  02:00:00,84.7251388214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,84.0271991579,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,90.426016208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554874582,0.0,1.75125,1.16429874582
 04/09  05:00:00,89.5734494198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,120.959269431,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,310.147718733,306.625218733,3.5025,0.02
 04/09  07:00:00,124.461131849,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,274.044051652,269.377202596,3.5025,1.16434905636
 04/09  08:00:00,158.839245268,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,226.624368428,223.101868428,3.5025,0.02
 04/09  09:00:00,132.076938722,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,205.1704754,200.503551047,3.5025,1.16442435359
 04/09  10:00:00,166.825216146,26.9485333271,0.0651088051397,0.0,27.9495200658,27.7759469175,175.598263751,168.573263751,7.005,0.02
 04/09  11:00:00,197.336510311,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,157.699803929,149.529972366,7.005,1.16483156264
 04/09  12:00:00,207.453696282,26.9485333271,0.682364014361,0.0,41.9242800987,36.8599292233,130.925958597,120.421016486,9.34,1.1649421111
 04/09  13:00:00,206.819169632,26.9485333271,1.05999456349,0.0,41.9242800987,36.8599292233,113.396502628,102.891695375,9.34,1.16480725258
 04/09  14:00:00,203.388658528,26.9485333271,1.30131136512,0.0,41.9242800987,36.8599292233,103.65234822,93.1475462539,9.34,1.16480196651
 04/09  15:00:00,199.382150894,26.9485333271,1.21544755312,0.0,41.9242800987,36.8599292233,108.410500022,99.0505000218,9.34,0.02
 04/09  16:00:00,200.426740999,26.9485333271,1.08462661309,0.0,41.9242800987,36.8599292233,116.423786278,105.918881019,9.34,1.16490525952
 04/09  17:00:00,168.810370588,26.9485333271,0.182518353075,0.0,27.9495200658,27.7759469175,150.671156564,142.501246094,7.005,1.16491047066
 04/09  18:00:00,172.716363273,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,176.534575971,170.699911912,4.67,1.16466405967
 04/09  19:00:00,162.81469422,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,191.504953405,186.814953405,4.67,0.02
 04/09  20:00:00,157.917156796,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,206.861762231,201.027159248,4.67,1.16460298365
 04/09  21:00:00,143.559828957,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,171.321477056,165.487010313,4.67,1.1644667426
 04/09  22:00:00,85.1118189349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,119.612128654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,90.0212168217,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554814952,0.0,1.75125,1.16429814952
 04/10  01:00:00,84.1931003155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,83.2835349921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,82.0458644661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925081146,0.0,2.335,1.16425081146
 04/10  04:00:00,87.7973345873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,86.8822703417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,127.850307107,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,322.907530908,318.217530908,4.67,0.02
 04/10  07:00:00,135.10169936,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,285.57909557,279.744644822,4.67,1.16445074729
 04/10  08:00:00,213.659684039,26.9485333271,0.0461712859145,0.0,34.9369000822,32.3179380704,225.246240207,215.909083138,8.1725,1.16465706939
 04/10  09:00:00,243.844275465,26.9485333271,0.507400506386,0.0,62.886420148,41.4019203762,163.573652965,153.046152965,10.5075,0.02
 04/10  10:00:00,237.964266366,26.9485333271,1.15926780901,0.0,62.886420148,41.4019203762,126.799698148,115.127280292,10.5075,1.16491785559
 04/10  11:00:00,270.016425541,26.9485333271,1.8473243032,0.0,62.886420148,41.4019203762,97.8053935182,86.1326852329,10.5075,1.1652082853
 04/10  12:00:00,255.654054447,26.9485333271,2.35353842753,0.0,62.886420148,41.4019203762,81.3985828802,68.580068139,10.5075,2.31101474121
 04/10  13:00:00,254.788065894,26.9485333271,2.85027546508,0.0,62.886420148,41.4019203762,66.3778242281,54.7048762608,10.5075,1.16544796738
 04/10  14:00:00,251.500716825,26.9485333271,3.23721670622,0.0,62.886420148,41.4019203762,57.8385569688,46.1659228474,10.5075,1.16513412141
 04/10  15:00:00,248.223056698,26.9485333271,3.57632315765,0.0,62.886420148,41.4019203762,51.2361554386,39.5635609053,10.5075,1.16509453325
 04/10  16:00:00,248.516906009,26.9485333271,3.73957257567,0.0,62.886420148,41.4019203762,50.1119579111,38.4393294065,10.5075,1.16512850451
 04/10  17:00:00,246.841517679,26.9485333271,3.62033216951,0.0,62.886420148,41.4019203762,57.6967881758,46.0241096734,10.5075,1.16517850232
 04/10  18:00:00,240.420181754,26.9485333271,2.57516001833,0.0,41.9242800987,36.8599292233,78.6479731972,68.1428826267,9.34,1.16509057048
 04/10  19:00:00,232.653086458,26.9485333271,1.85280312846,0.0,41.9242800987,36.8599292233,103.8521728,93.3473275925,9.34,1.16484520778
 04/10  20:00:00,205.86386936,26.9485333271,0.881179490151,0.0,34.9369000822,32.3179380704,126.949055518,117.611719769,8.1725,1.16483574877
 04/10  21:00:00,146.062890881,26.9485333271,0.0167472578686,0.0,13.9747600329,18.6919646116,103.844234646,99.1542346455,4.67,0.02
 04/10  22:00:00,89.8197001884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994710577,0.0,2.335,1.1644710577
 04/10  23:00:00,124.007271229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,96.4691774242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926450536,0.0,2.335,1.16426450536
 04/11  01:00:00,90.0624729869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,88.5656243903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,86.1916881291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,106.716871109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925755607,0.0,2.335,1.16425755607
 04/11  05:00:00,104.30077452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,145.393509911,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,223.251057147,218.561057147,4.67,0.02
 04/11  07:00:00,143.530358146,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,219.39412374,213.559622923,4.67,1.16450081668
 04/11  08:00:00,210.499977764,26.9485333271,0.0713340823374,0.0,34.9369000822,32.3179380704,200.121087066,191.928587066,8.1725,0.02
 04/11  09:00:00,234.865394872,26.9485333271,0.476230771172,0.0,62.886420148,41.4019203762,178.025420135,166.353060238,10.5075,1.16485989681
 04/11  10:00:00,225.688443476,26.9485333271,0.755664776547,0.0,62.886420148,41.4019203762,162.336881981,150.664314448,10.5075,1.16506753342
 04/11  11:00:00,258.198677619,26.9485333271,1.1833347095,0.0,62.886420148,41.4019203762,134.572934882,122.900015681,10.5075,1.16541920124
 04/11  12:00:00,240.1748005,26.9485333271,1.63465445256,0.0,62.886420148,41.4019203762,119.522030299,106.703661902,10.5075,2.31086839729
 04/11  13:00:00,235.495173854,26.9485333271,1.63642499668,0.0,62.886420148,41.4019203762,121.366805664,109.693933473,10.5075,1.16537219103
 04/11  14:00:00,234.087055375,26.9485333271,1.58926912909,0.0,62.886420148,41.4019203762,124.838600253,113.166043028,10.5075,1.16505722453
 04/11  15:00:00,232.004060348,26.9485333271,1.62824123015,0.0,62.886420148,41.4019203762,126.975464404,115.302948668,10.5075,1.16501573602
 04/11  16:00:00,231.60826301,26.9485333271,1.65590317326,0.0,62.886420148,41.4019203762,130.458651495,118.786103614,10.5075,1.16504788117
 04/11  17:00:00,230.159064058,26.9485333271,1.50509891293,0.0,62.886420148,41.4019203762,140.219239547,128.546643576,10.5075,1.16509597113
 04/11  18:00:00,227.807342123,26.9485333271,0.812184605775,0.0,41.9242800987,36.8599292233,158.433356305,147.928349838,9.34,1.16500646667
 04/11  19:00:00,216.559329608,26.9485333271,0.64053065205,0.0,41.9242800987,36.8599292233,171.508379654,161.003619805,9.34,1.16475984898
 04/11  20:00:00,194.450005727,26.9485333271,0.240341196467,0.0,34.9369000822,32.3179380704,185.272474928,175.935226239,8.1725,1.16474868951
 04/11  21:00:00,138.622234033,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,153.040056329,148.350056329,4.67,0.02
 04/11  22:00:00,87.326541867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944264119,0.0,2.335,1.16444264119
 04/11  23:00:00,121.783330463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,91.995680436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,83.612958671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926588455,0.0,2.335,1.16426588455
 04/12  02:00:00,81.1385339994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,79.3220191273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,85.4656764881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923666103,0.0,2.335,1.16423666103
 04/12  05:00:00,84.83337398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,126.854443501,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,329.819541323,325.129541323,4.67,0.02
 04/12  07:00:00,132.567084576,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,299.978864517,294.144453514,4.67,1.16441100245
 04/12  08:00:00,208.998209394,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,260.235809428,252.043309428,8.1725,0.02
 04/12  09:00:00,233.343185255,26.9485333271,0.0770141741398,0.0,62.886420148,41.4019203762,225.618190235,213.94586161,10.5075,1.1648286247
 04/12  10:00:00,224.110080555,26.9485333271,0.185446320451,0.0,62.886420148,41.4019203762,201.895436828,190.222963427,10.5075,1.16497340021
 04/12  11:00:00,254.99393011,26.9485333271,0.513681003939,0.0,62.886420148,41.4019203762,177.218937235,165.546114809,10.5075,1.16532242535
 04/12  12:00:00,235.603581585,26.9485333271,0.756772257879,0.0,62.886420148,41.4019203762,159.981962767,147.163793553,10.5075,2.3106692133
 04/12  13:00:00,233.785580881,26.9485333271,1.15451662301,0.0,62.886420148,41.4019203762,135.095030059,123.422260294,10.5075,1.16526976525
 04/12  14:00:00,231.359993935,26.9485333271,1.60388051517,0.0,62.886420148,41.4019203762,121.25976774,109.587062543,10.5075,1.16520519658
 04/12  15:00:00,229.218435275,26.9485333271,2.06951844683,0.0,62.886420148,41.4019203762,109.222945009,97.5503030215,10.5075,1.16514198748
 04/12  16:00:00,229.976447315,26.9485333271,2.30349756434,0.0,62.886420148,41.4019203762,105.243659037,93.5709831056,10.5075,1.16517593104
 04/12  17:00:00,231.002667668,26.9485333271,2.48833139636,0.0,62.886420148,41.4019203762,102.449599105,90.7771130022,10.5075,1.16498610319
 04/12  18:00:00,229.354531421,26.9485333271,1.78847500105,0.0,41.9242800987,36.8599292233,111.070913378,100.5660184,9.34,1.1648949777
 04/12  19:00:00,219.147190953,26.9485333271,0.897720957964,0.0,41.9242800987,36.8599292233,152.071086491,141.566251365,9.34,1.16483512587
 04/12  20:00:00,196.822886487,26.9485333271,0.350771845504,0.0,34.9369000822,32.3179380704,175.913907515,166.576589265,8.1725,1.16481824981
 04/12  21:00:00,142.198697143,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,142.981548724,138.291548724,4.67,0.02
 04/12  22:00:00,87.4144934931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943103514,0.0,2.335,1.16443103514
 04/12  23:00:00,122.236567333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,93.4606694139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,84.793118325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929397574,0.0,2.335,1.16429397574
 04/13  02:00:00,83.8356777653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,83.3144602729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,89.7676891014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925618029,0.0,2.335,1.16425618029
 04/13  05:00:00,89.2507626961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,130.599459532,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,317.663617157,312.973617157,4.67,0.02
 04/13  07:00:00,138.683658057,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,284.352578484,278.518172799,4.67,1.16440568488
 04/13  08:00:00,214.791794013,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,245.093541952,236.901041952,8.1725,0.02
 04/13  09:00:00,240.602818204,26.9485333271,0.142058853128,0.0,62.886420148,41.4019203762,204.410309104,192.737980947,10.5075,1.16482815721
 04/13  10:00:00,230.873206788,26.9485333271,0.441913626969,0.0,62.886420148,41.4019203762,177.660612633,165.988045679,10.5075,1.16506695366
 04/13  11:00:00,260.063940882,26.9485333271,0.654854619815,0.0,62.886420148,41.4019203762,159.718833061,148.046135336,10.5075,1.16519772453
 04/13  12:00:00,239.545265582,26.9485333271,0.83424819298,0.0,62.886420148,41.4019203762,145.976648616,134.303629985,10.5075,1.16551863058
 04/13  13:00:00,236.938087523,26.9485333271,1.19037920673,0.0,62.886420148,41.4019203762,130.186683976,117.368279035,10.5075,2.3109049417
 04/13  14:00:00,233.603307647,26.9485333271,1.60811054321,0.0,62.886420148,41.4019203762,118.891268007,107.218695487,10.5075,1.16507251976
 04/13  15:00:00,230.413473674,26.9485333271,2.07889688429,0.0,62.886420148,41.4019203762,107.020581409,95.3480738484,10.5075,1.16500756035
 04/13  16:00:00,228.487868786,26.9485333271,1.71668805856,0.0,62.886420148,41.4019203762,124.952743209,113.28020353,10.5075,1.1650396796
 04/13  17:00:00,230.266946165,26.9485333271,1.38917098074,0.0,62.886420148,41.4019203762,138.846904398,127.174316711,10.5075,1.16508768628
 04/13  18:00:00,229.002259271,26.9485333271,0.811512128857,0.0,41.9242800987,36.8599292233,151.711357629,141.206382727,9.34,1.16497490282
 04/13  19:00:00,222.533693578,26.9485333271,0.5873107363,0.0,41.9242800987,36.8599292233,171.148021315,160.643139872,9.34,1.16488144378
 04/13  20:00:00,199.958025032,26.9485333271,0.155197887402,0.0,34.9369000822,32.3179380704,186.796587339,178.604087339,8.1725,0.02
 04/13  21:00:00,142.228055562,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,168.952824057,163.118179275,4.67,1.16464478134
 04/13  22:00:00,86.121344108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939143193,0.0,2.335,1.16439143193
 04/13  23:00:00,120.875933288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,91.2826559538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,83.3652690294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,82.5705446395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929426529,0.0,2.335,1.16429426529
 04/14  03:00:00,81.9624585964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,103.996942784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,103.645076311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924801912,0.0,2.335,1.16424801912
 04/14  06:00:00,145.102350951,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,290.756071939,286.066071939,4.67,0.02
 04/14  07:00:00,144.793873154,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,249.900611601,245.210611601,4.67,0.02
 04/14  08:00:00,213.192563602,26.9485333271,0.0749366180427,0.0,34.9369000822,32.3179380704,207.395352246,198.058195707,8.1725,1.16465653869
 04/14  09:00:00,240.77648538,26.9485333271,0.522005985987,0.0,62.886420148,41.4019203762,166.120361848,154.448003763,10.5075,1.16485808473
 04/14  10:00:00,233.033000423,26.9485333271,0.960504516594,0.0,62.886420148,41.4019203762,142.254223584,130.58180699,10.5075,1.16491659409
 04/14  11:00:00,265.513417851,26.9485333271,1.39107504131,0.0,62.886420148,41.4019203762,117.520954008,105.848130586,10.5075,1.16532342224
 04/14  12:00:00,249.744101633,26.9485333271,1.93739951178,0.0,62.886420148,41.4019203762,98.6122677567,86.9394046852,10.5075,1.16536307151
 04/14  13:00:00,246.671339633,26.9485333271,2.1912529445,0.0,62.886420148,41.4019203762,92.8835039088,80.0654151894,10.5075,2.31058871938
 04/14  14:00:00,243.118216177,26.9485333271,2.22198179947,0.0,62.886420148,41.4019203762,92.367616835,80.6949538546,10.5075,1.16516298043
 04/14  15:00:00,238.832661631,26.9485333271,2.26040569781,0.0,62.886420148,41.4019203762,94.4163371393,82.7437607073,10.5075,1.16507643205
 04/14  16:00:00,237.939747507,26.9485333271,2.14457104528,0.0,62.886420148,41.4019203762,101.618972919,89.9463625491,10.5075,1.1651103696
 04/14  17:00:00,235.703091532,26.9485333271,1.92024895712,0.0,62.886420148,41.4019203762,114.332318061,102.65965788,10.5075,1.1651601808
 04/14  18:00:00,231.849315449,26.9485333271,0.981302275707,0.0,41.9242800987,36.8599292233,138.024828852,127.519803012,9.34,1.16502583998
 04/14  19:00:00,219.78407578,26.9485333271,0.762820340163,0.0,41.9242800987,36.8599292233,154.038678749,144.678678749,9.34,0.02
 04/14  20:00:00,196.830908265,26.9485333271,0.386868356509,0.0,34.9369000822,32.3179380704,168.905357279,159.567979578,8.1725,1.16487770104
 04/14  21:00:00,140.128989214,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,148.681932905,142.847316507,4.67,1.16461639786
 04/14  22:00:00,88.6785460847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,122.470405407,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929958414,0.0,2.335,1.16429958414
 04/14  24:00:00,92.0730551627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,80.8676423645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,79.2603849573,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560000368,0.0,1.75125,1.16435000368
 04/15  03:00:00,77.9526353122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,83.83922934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,83.0612967446,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556699663,0.0,1.75125,1.16431699663
 04/15  06:00:00,113.0451206,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,323.778180929,320.255680929,3.5025,0.02
 04/15  07:00:00,119.045854592,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,288.363664981,283.696661315,3.5025,1.16450366535
 04/15  08:00:00,182.186576343,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,248.949788955,243.092288955,5.8375,0.02
 04/15  09:00:00,199.574010801,26.9485333271,0.0849029919678,0.0,41.9242800987,36.8599292233,215.204257936,204.699515995,9.34,1.16474194184
 04/15  10:00:00,224.908467384,26.9485333271,0.296554758015,0.0,62.886420148,41.4019203762,183.4347418,171.762188635,10.5075,1.16505316475
 04/15  11:00:00,255.670956558,26.9485333271,0.728516531913,0.0,62.886420148,41.4019203762,157.238309943,145.565720123,10.5075,1.16508981997
 04/15  12:00:00,237.201266286,26.9485333271,0.969846934672,0.0,62.886420148,41.4019203762,138.880125936,127.20726859,10.5075,1.16535734591
 04/15  13:00:00,236.112070761,26.9485333271,1.40289565056,0.0,62.886420148,41.4019203762,122.403301758,109.585228071,10.5075,2.31057368715
 04/15  14:00:00,234.135927071,26.9485333271,1.97098974127,0.0,62.886420148,41.4019203762,105.364637327,93.6920063056,10.5075,1.16513102114
 04/15  15:00:00,228.371089305,26.9485333271,1.84249242914,0.0,62.886420148,41.4019203762,115.547857865,103.875198037,10.5075,1.1651598285
 04/15  16:00:00,227.459532924,26.9485333271,1.60013365192,0.0,62.886420148,41.4019203762,128.627207035,116.954534315,10.5075,1.16517272077
 04/15  17:00:00,228.466786075,26.9485333271,1.53440571546,0.0,62.886420148,41.4019203762,133.602231903,121.929562177,10.5075,1.16516972551
 04/15  18:00:00,212.072162542,26.9485333271,0.475655976881,0.0,34.9369000822,32.3179380704,165.02833082,155.690713179,8.1725,1.16511764017
 04/15  19:00:00,175.238410773,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,190.241635974,183.239301625,5.8375,1.16483434894
 04/15  20:00:00,167.701874892,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,198.8810691,193.0235691,5.8375,0.02
 04/15  21:00:00,124.448936212,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,180.783912346,176.116797695,3.5025,1.16461465079
 04/15  22:00:00,79.55569126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,114.402834381,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562738199,0.0,1.75125,1.16437738199
 04/15  24:00:00,84.232375708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,77.1264315629,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155314165,0.0,1.75125,1.1642814165
 04/16  02:00:00,76.9478686542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,76.7773428621,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,83.1999897181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551915983,0.0,1.75125,1.16426915983
 04/16  05:00:00,82.5613739249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,112.820621706,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,368.939512336,365.417012336,3.5025,0.02
 04/16  07:00:00,118.96462267,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,314.014127658,309.347240068,3.5025,1.1643875904
 04/16  08:00:00,154.796844608,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,260.635939253,257.113439253,3.5025,0.02
 04/16  09:00:00,127.417762973,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,243.383902164,238.716949143,3.5025,1.16445302137
 04/16  10:00:00,163.191646325,26.9485333271,0.0516292550382,0.0,27.9495200658,27.7759469175,200.29264713,193.26764713,7.005,0.02
 04/16  11:00:00,195.587598886,26.9485333271,0.040758511122,0.0,27.9495200658,27.7759469175,173.572883057,165.403041707,7.005,1.16484134971
 04/16  12:00:00,205.665229526,26.9485333271,0.489153781017,0.0,41.9242800987,36.8599292233,144.462177857,133.957240414,9.34,1.16493744269
 04/16  13:00:00,202.893829283,26.9485333271,0.710560765208,0.0,41.9242800987,36.8599292233,138.219938141,127.715146325,9.34,1.16479181595
 04/16  14:00:00,198.690842855,26.9485333271,0.774723278485,0.0,41.9242800987,36.8599292233,135.259786761,124.755012507,9.34,1.16477425442
 04/16  15:00:00,195.290574254,26.9485333271,0.894598347617,0.0,41.9242800987,36.8599292233,129.775892931,120.415892931,9.34,0.02
 04/16  16:00:00,194.306795193,26.9485333271,0.916527475304,0.0,41.9242800987,36.8599292233,133.047165026,122.542301749,9.34,1.16486327652
 04/16  17:00:00,163.109362563,26.9485333271,0.0305108347458,0.0,27.9495200658,27.7759469175,169.430422865,161.260566837,7.005,1.16485602788
 04/16  18:00:00,168.934190297,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,194.722288456,188.887686648,4.67,1.1646018081
 04/16  19:00:00,158.840260411,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,208.336004574,203.646004574,4.67,0.02
 04/16  20:00:00,153.133941251,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,223.919937937,218.085407558,4.67,1.16453037946
 04/16  21:00:00,138.781017654,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,187.212332011,182.522332011,4.67,0.02
 04/16  22:00:00,79.2617065521,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565002719,0.0,1.75125,1.16440002719
 04/16  23:00:00,114.287912445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,84.4219052012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155441848,0.0,1.75125,1.1642941848
 04/17  01:00:00,79.4651580298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,79.2977635725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,79.1551803023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,85.4478071133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923129459,0.0,2.335,1.16423129459
 04/17  05:00:00,84.4485301218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,126.579310944,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,361.717198328,357.027198328,4.67,0.02
 04/17  07:00:00,133.087548249,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,302.23649336,296.402026561,4.67,1.16446679934
 04/17  08:00:00,210.046997907,26.9485333271,0.0184277553622,0.0,34.9369000822,32.3179380704,238.088118337,229.895618337,8.1725,0.02
 04/17  09:00:00,237.593953909,26.9485333271,0.356864374656,0.0,62.886420148,41.4019203762,176.451299171,164.778928232,10.5075,1.16487093862
 04/17  10:00:00,235.321606206,26.9485333271,1.50831183752,0.0,62.886420148,41.4019203762,117.835033161,106.162528588,10.5075,1.165004573
 04/17  11:00:00,273.096835201,26.9485333271,3.1469295731,0.0,62.886420148,41.4019203762,68.1127721194,56.439933125,10.5075,1.16533899432
 04/17  12:00:00,257.886935104,26.9485333271,3.91130896083,0.0,62.886420148,41.4019203762,51.5660081071,38.7478375313,10.5075,2.31067057575
 04/17  13:00:00,255.61577458,26.9485333271,4.268443562,0.0,62.886420148,41.4019203762,39.9348374003,28.2620817184,10.5075,1.16525568191
 04/17  14:00:00,252.135800104,26.9485333271,3.92099801635,0.0,62.886420148,41.4019203762,44.3564947366,32.6838125893,10.5075,1.1651821473
 04/17  15:00:00,246.883746036,26.9485333271,3.71358724801,0.0,62.886420148,41.4019203762,50.1799462585,38.5073362215,10.5075,1.16511003708
 04/17  16:00:00,247.767677927,26.9485333271,3.96329982425,0.0,62.886420148,41.4019203762,46.3164209655,34.6437871786,10.5075,1.16513378689
 04/17  17:00:00,244.626235157,26.9485333271,3.57446563805,0.0,62.886420148,41.4019203762,61.2305799452,49.5579066629,10.5075,1.16517328229
 04/17  18:00:00,238.312104212,26.9485333271,2.31012617731,0.0,41.9242800987,36.8599292233,87.7394980361,77.2344442711,9.34,1.16505376498
 04/17  19:00:00,232.108202023,26.9485333271,1.91437722332,0.0,41.9242800987,36.8599292233,102.912103044,92.407335066,9.34,1.16476797757
 04/17  20:00:00,206.847116382,26.9485333271,1.24876209106,0.0,34.9369000822,32.3179380704,110.008442291,100.6712,8.1725,1.16474229064
 04/17  21:00:00,146.974341766,26.9485333271,0.310007041712,0.0,13.9747600329,18.6919646116,78.0659761141,73.3759761141,4.67,0.02
 04/17  22:00:00,90.8098522608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945598481,0.0,2.335,1.16445598481
 04/17  23:00:00,124.538093919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,96.0801274702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,86.7006243419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928528669,0.0,2.335,1.16428528669
 04/18  02:00:00,85.2467454523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,86.2460701756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,112.387138768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,110.739625749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924070459,0.0,2.335,1.16424070459
 04/18  06:00:00,151.469964647,26.9485333271,0.0462997139559,0.0,13.9747600329,18.6919646116,179.599816743,174.909816743,4.67,0.02
 04/18  07:00:00,153.352626115,26.9485333271,0.0197828688404,0.0,13.9747600329,18.6919646116,153.138225961,147.303799184,4.67,1.16442677691
 04/18  08:00:00,224.053094218,26.9485333271,0.899911818949,0.0,34.9369000822,32.3179380704,116.923279628,108.730779628,8.1725,0.02
 04/18  09:00:00,255.116039466,26.9485333271,2.44138910199,0.0,62.886420148,41.4019203762,85.8284870414,74.1562638471,10.5075,1.16472319431
 04/18  10:00:00,247.363827527,26.9485333271,3.1605813417,0.0,62.886420148,41.4019203762,68.9733889022,57.3009378627,10.5075,1.16495103952
 04/18  11:00:00,279.428524843,26.9485333271,3.97150200603,0.0,62.886420148,41.4019203762,47.1544365578,35.4815911741,10.5075,1.16534538366
 04/18  12:00:00,266.867329023,26.9485333271,4.66592252237,0.0,62.886420148,41.4019203762,29.1205452312,17.4476692669,10.5075,1.16537596427
 04/18  13:00:00,265.741251318,26.9485333271,5.412915081,0.0,62.886420148,41.4019203762,16.5064514081,3.68836086464,10.5075,2.31059054345
 04/18  14:00:00,259.980328611,26.9485333271,5.42032987477,0.0,62.886420148,41.4019203762,15.5516849703,3.87903186154,10.5075,1.16515310879
 04/18  15:00:00,253.094164292,26.9485333271,5.06753997204,0.0,62.886420148,41.4019203762,22.4413509467,10.7687913887,10.5075,1.16505955796
 04/18  16:00:00,249.299816602,26.9485333271,4.54219459684,0.0,62.886420148,41.4019203762,36.0486015235,24.3760163464,10.5075,1.16508517711
 04/18  17:00:00,244.240940528,26.9485333271,3.71259024519,0.0,62.886420148,41.4019203762,62.1437581817,50.4711316829,10.5075,1.16512649879
 04/18  18:00:00,238.005349616,26.9485333271,2.39547254374,0.0,41.9242800987,36.8599292233,90.2055925414,79.7006067888,9.34,1.16498575262
 04/18  19:00:00,220.574583373,26.9485333271,1.80408934929,0.0,41.9242800987,36.8599292233,110.3483159,100.9883159,9.34,0.02
 04/18  20:00:00,200.351648453,26.9485333271,1.02791867585,0.0,34.9369000822,32.3179380704,121.453633707,112.116301807,8.1725,1.16483189999
 04/18  21:00:00,141.971261051,26.9485333271,0.100138149597,0.0,13.9747600329,18.6919646116,96.8164135464,90.9818475151,4.67,1.16456603129
 04/18  22:00:00,90.1023819576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,124.061321838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933050263,0.0,2.335,1.16433050263
 04/18  24:00:00,95.404298325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,87.325171484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,86.5471205283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928238872,0.0,2.335,1.16428238872
 04/19  03:00:00,86.0910255535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,92.3249671272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,91.4535751318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,129.43696963,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,261.121784973,255.287509293,4.67,1.16427567972
 04/19  07:00:00,142.684770751,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,222.759065794,218.069065794,4.67,0.02
 04/19  08:00:00,224.572027566,26.9485333271,0.180983728889,0.0,34.9369000822,32.3179380704,168.683244483,159.346114663,8.1725,1.16462982017
 04/19  09:00:00,258.179474563,26.9485333271,1.25664162692,0.0,62.886420148,41.4019203762,116.57470183,104.902417347,10.5075,1.16478448271
 04/19  10:00:00,251.423916144,26.9485333271,2.13960193822,0.0,62.886420148,41.4019203762,86.8223393316,75.1499719174,10.5075,1.16486741421
 04/19  11:00:00,284.354175773,26.9485333271,3.19935968462,0.0,62.886420148,41.4019203762,56.8216059355,45.1487849901,10.5075,1.16532094547
 04/19  12:00:00,271.371516899,26.9485333271,3.52764052387,0.0,62.886420148,41.4019203762,43.7538567005,32.0809877126,10.5075,1.16536898789
 04/19  13:00:00,266.778543835,26.9485333271,3.78201826619,0.0,62.886420148,41.4019203762,38.2357096793,26.5629035466,10.5075,1.16530613271
 04/19  14:00:00,260.118845826,26.9485333271,3.93893852402,0.0,62.886420148,41.4019203762,36.9965443967,25.3240199163,10.5075,1.16502448041
 04/19  15:00:00,255.281968918,26.9485333271,4.16331165187,0.0,62.886420148,41.4019203762,33.8921973684,22.219709474,10.5075,1.16498789442
 04/19  16:00:00,256.554579681,26.9485333271,4.5347153447,0.0,62.886420148,41.4019203762,28.4557015197,16.7832017398,10.5075,1.16499977991
 04/19  17:00:00,255.969266917,26.9485333271,4.47509761834,0.0,62.886420148,41.4019203762,32.9565037381,21.2839764702,10.5075,1.16502726794
 04/19  18:00:00,250.841617985,26.9485333271,3.50520231759,0.0,41.9242800987,36.8599292233,48.7277170336,38.2227732564,9.34,1.16494377714
 04/19  19:00:00,241.512104467,26.9485333271,2.80083576821,0.0,41.9242800987,36.8599292233,71.2492245696,60.7443209422,9.34,1.16490362734
 04/19  20:00:00,218.254532417,26.9485333271,1.78980358571,0.0,34.9369000822,32.3179380704,88.7400819312,79.4027038817,8.1725,1.16487804952
 04/19  21:00:00,156.720954145,26.9485333271,0.521168875075,0.0,13.9747600329,18.6919646116,58.4914174331,53.8014174331,4.67,0.02
 04/19  22:00:00,100.675047742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946381529,0.0,2.335,1.16446381529
 04/19  23:00:00,133.373693806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,105.840875473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922978872,0.0,2.335,1.16422978872
 04/20  01:00:00,96.7849534946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,96.2623501615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,95.3904016878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921702405,0.0,2.335,1.16421702405
 04/20  04:00:00,102.032730587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,100.840378154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,138.366798383,26.9485333271,0.0169326975369,0.0,13.9747600329,18.6919646116,181.797982287,177.107982287,4.67,0.02
 04/20  07:00:00,155.716933986,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,163.791219692,157.956814731,4.67,1.16440496075
 04/20  08:00:00,237.134714396,26.9485333271,0.610535798017,0.0,34.9369000822,32.3179380704,119.92245842,111.72995842,8.1725,0.02
 04/20  09:00:00,274.737204672,26.9485333271,2.46113882547,0.0,62.886420148,41.4019203762,67.0985517357,55.4261996667,10.5075,1.16485206905
 04/20  10:00:00,273.031101294,26.9485333271,3.90045536289,0.0,62.886420148,41.4019203762,30.7593056456,19.086767431,10.5075,1.16503821456
 04/20  11:00:00,304.287030782,26.9485333271,5.25044602097,0.0,62.886420148,41.4019203762,11.6728635673,0.0,10.5075,1.1653635673
 04/20  12:00:00,296.070342102,26.9485333271,6.34010386214,0.0,62.886420148,41.4019203762,12.8182000119,0.0,10.5075,2.31070001185
 04/20  13:00:00,295.108846359,26.9485333271,6.5883904429,0.0,62.886420148,41.4019203762,11.6727612788,0.0,10.5075,1.16526127876
 04/20  14:00:00,288.711768614,26.9485333271,7.23589107993,0.0,62.886420148,41.4019203762,11.67268222,0.0,10.5075,1.16518222
 04/20  15:00:00,283.463289341,26.9485333271,7.75724768328,0.0,62.886420148,41.4019203762,11.6726045663,0.0,10.5075,1.16510456629
 04/20  16:00:00,279.870840115,26.9485333271,7.1505831455,0.0,62.886420148,41.4019203762,11.6726219909,0.0,10.5075,1.16512199094
 04/20  17:00:00,274.036040456,26.9485333271,6.00147222769,0.0,62.886420148,41.4019203762,12.0133338764,0.340678842741,10.5075,1.16515503367
 04/20  18:00:00,263.652977627,26.9485333271,4.01793268485,0.0,41.9242800987,36.8599292233,18.3130923926,7.80806195463,9.34,1.165030438
 04/20  19:00:00,255.151503237,26.9485333271,3.19288358875,0.0,41.9242800987,36.8599292233,40.6184524296,30.1137114446,9.34,1.16474098507
 04/20  20:00:00,231.31585231,26.9485333271,2.42433531392,0.0,34.9369000822,32.3179380704,52.9767437864,43.6395339617,8.1725,1.16470982474
 04/20  21:00:00,166.707122606,26.9485333271,0.930015986708,0.0,13.9747600329,18.6919646116,23.0546907577,18.3646907577,4.67,0.02
 04/20  22:00:00,110.199017524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942169017,0.0,2.335,1.16442169017
 04/20  23:00:00,145.62802088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,121.908811388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,113.209954036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992500568,0.0,2.335,1.1642500568
 04/21  02:00:00,112.35611704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,110.531840585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,135.39869225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,128.344091767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927111841,0.0,2.335,1.16427111841
 04/21  06:00:00,157.567061997,26.9485333271,0.00163244484948,0.0,13.9747600329,18.6919646116,141.670323458,136.980323458,4.67,0.02
 04/21  07:00:00,157.318822996,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,162.472153719,157.782153719,4.67,0.02
 04/21  08:00:00,221.610993492,26.9485333271,0.372172660475,0.0,34.9369000822,32.3179380704,148.223600123,138.886435739,8.1725,1.16466438406
 04/21  09:00:00,247.68382712,26.9485333271,1.29240791725,0.0,62.886420148,41.4019203762,123.793729626,112.121379387,10.5075,1.16485023897
 04/21  10:00:00,236.440317048,26.9485333271,1.70114607695,0.0,62.886420148,41.4019203762,115.070618553,103.398224946,10.5075,1.16489360742
 04/21  11:00:00,266.251727405,26.9485333271,2.26132756439,0.0,62.886420148,41.4019203762,99.0792522149,87.4064738497,10.5075,1.1652783652
 04/21  12:00:00,248.481115901,26.9485333271,2.81967817732,0.0,62.886420148,41.4019203762,84.3823333324,72.7095310424,10.5075,1.16530229008
 04/21  13:00:00,247.335726546,26.9485333271,3.38153617529,0.0,62.886420148,41.4019203762,71.2137470446,58.7104872491,10.5075,1.99575979553
 04/21  14:00:00,240.346571101,26.9485333271,2.82276042553,0.0,62.886420148,41.4019203762,87.2661315648,75.279077999,10.5075,1.47955356586
 04/21  15:00:00,240.388744989,26.9485333271,2.50252949011,0.0,62.886420148,41.4019203762,92.9719549436,81.2994917397,10.5075,1.16496320385
 04/21  16:00:00,243.011835831,26.9485333271,2.55896797007,0.0,62.886420148,41.4019203762,90.7715449402,79.0990624364,10.5075,1.16498250385
 04/21  17:00:00,242.817557997,26.9485333271,2.52598106993,0.0,62.886420148,41.4019203762,94.1160735691,82.443556194,10.5075,1.16501737507
 04/21  18:00:00,238.011167496,26.9485333271,1.59581862981,0.0,41.9242800987,36.8599292233,112.598304061,102.093432241,9.34,1.16487182022
 04/21  19:00:00,223.215917074,26.9485333271,1.02389310314,0.0,41.9242800987,36.8599292233,132.754132652,123.394132652,9.34,0.02
 04/21  20:00:00,203.881675386,26.9485333271,0.643041567669,0.0,34.9369000822,32.3179380704,146.183328939,136.846115344,8.1725,1.16471359534
 04/21  21:00:00,145.896749284,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,118.299855129,112.465269191,4.67,1.1645859375
 04/21  22:00:00,94.6960442735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,128.259465199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929003284,0.0,2.335,1.16429003284
 04/21  24:00:00,99.3731377706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,88.8210886712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,87.8484611711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558354898,0.0,1.75125,1.16433354898
 04/22  03:00:00,86.6691810121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,92.204793467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,91.0402850577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552991144,0.0,1.75125,1.16427991144
 04/22  06:00:00,117.072526092,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,267.792148621,264.269648621,3.5025,0.02
 04/22  07:00:00,130.854134142,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,235.976897716,232.454397716,3.5025,0.02
 04/22  08:00:00,195.257044563,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,196.591688525,189.589541171,5.8375,1.16464735409
 04/22  09:00:00,216.846984402,26.9485333271,0.196071605231,0.0,41.9242800987,36.8599292233,165.725342106,155.22066062,9.34,1.16468148589
 04/22  10:00:00,241.892805797,26.9485333271,0.804654961641,0.0,62.886420148,41.4019203762,138.819794175,127.147261671,10.5075,1.16503250372
 04/22  11:00:00,271.390320693,26.9485333271,1.24767016316,0.0,62.886420148,41.4019203762,114.348758344,102.6761586,10.5075,1.16509974388
 04/22  12:00:00,249.909801233,26.9485333271,1.71190303862,0.0,62.886420148,41.4019203762,103.76683592,92.0939687101,10.5075,1.16536720991
 04/22  13:00:00,245.201812642,26.9485333271,1.90644161079,0.0,62.886420148,41.4019203762,103.71283814,92.0400253292,10.5075,1.16531281108
 04/22  14:00:00,239.644272374,26.9485333271,1.9309846012,0.0,62.886420148,41.4019203762,107.577789088,95.9052737323,10.5075,1.16501535569
 04/22  15:00:00,235.098740789,26.9485333271,1.70473221695,0.0,62.886420148,41.4019203762,120.675508783,109.002967775,10.5075,1.1650410077
 04/22  16:00:00,236.766344525,26.9485333271,1.59677908167,0.0,62.886420148,41.4019203762,125.920127424,114.247576184,10.5075,1.16505124064
 04/22  17:00:00,238.698364451,26.9485333271,1.51558656988,0.0,62.886420148,41.4019203762,130.311359091,118.638813181,10.5075,1.16504591005
 04/22  18:00:00,222.212354974,26.9485333271,0.580053178718,0.0,34.9369000822,32.3179380704,150.595283241,141.257779123,8.1725,1.16500411844
 04/22  19:00:00,184.15709842,26.9485333271,0.0073995509755,0.0,20.9621400493,23.2339557645,167.531280144,160.528876922,5.8375,1.16490322166
 04/22  20:00:00,180.248221624,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,176.02831913,169.026150989,5.8375,1.16466814099
 04/22  21:00:00,136.348643623,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,141.905360819,138.382860819,3.5025,0.02
 04/22  22:00:00,94.0540166081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576729199,0.0,1.75125,1.16451729199
 04/22  23:00:00,128.678941197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,100.616706033,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156052534,0.0,1.75125,1.1643552534
 04/23  01:00:00,92.5767421708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,92.0101505516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553065409,0.0,1.75125,1.16428065409
 04/23  03:00:00,91.9642552661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,99.2175440007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,99.2534585614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.52815243303,0.0,1.75125,0.776902433032
 04/23  06:00:00,126.14110658,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,218.594872054,214.685210017,3.5025,0.40716203625
 04/23  07:00:00,143.495539629,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,200.667920961,197.145420961,3.5025,0.02
 04/23  08:00:00,179.451121825,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,176.975444854,172.308547237,3.5025,1.16439761736
 04/23  09:00:00,157.933848269,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,165.241199962,161.718699962,3.5025,0.02
 04/23  10:00:00,192.100565641,26.9485333271,0.0745308682034,0.0,27.9495200658,27.7759469175,153.982327867,145.812546366,7.005,1.16478150095
 04/23  11:00:00,221.09053816,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,144.778546253,136.608800839,7.005,1.16474541374
 04/23  12:00:00,232.571075516,26.9485333271,0.449710042839,0.0,41.9242800987,36.8599292233,132.531760315,123.171760315,9.34,0.02
 04/23  13:00:00,231.850495623,26.9485333271,0.564645252899,0.0,41.9242800987,36.8599292233,127.48987585,116.985010869,9.34,1.16486498039
 04/23  14:00:00,227.616040297,26.9485333271,0.659857266444,0.0,41.9242800987,36.8599292233,121.557929484,111.053079592,9.34,1.16484989201
 04/23  15:00:00,223.99348735,26.9485333271,0.691536727099,0.0,41.9242800987,36.8599292233,119.763676986,109.258802744,9.34,1.16487424236
 04/23  16:00:00,224.030117504,26.9485333271,0.716743155455,0.0,41.9242800987,36.8599292233,118.6872882,108.182333891,9.34,1.16495430904
 04/23  17:00:00,193.869641472,26.9485333271,0.0460880164931,0.0,27.9495200658,27.7759469175,141.022039088,133.997039088,7.005,0.02
 04/23  18:00:00,197.122800996,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,155.178333458,149.343621478,4.67,1.1647119802
 04/23  19:00:00,187.653712842,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,158.586962668,152.75222397,4.67,1.16473869777
