Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  20:00:00,183.091116991,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,159.433687128,154.743687128,4.67,0.02
 04/23  21:00:00,166.598213177,26.9485333271,0.0201672919058,0.0,13.9747600329,18.6919646116,110.577784776,104.74335264,4.67,1.16443213547
 04/23  22:00:00,109.511069888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,140.390967038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551862182,0.0,1.75125,1.16426862182
 04/23  24:00:00,113.049132612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,105.832454527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,104.348735796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929017041,0.0,2.335,1.16429017041
 04/24  03:00:00,102.805102241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,108.164567591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,106.617243386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,141.647856969,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,206.77376349,200.939496421,4.67,1.16426706904
 04/24  07:00:00,153.66194515,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,201.606226453,196.916226453,4.67,0.02
 04/24  08:00:00,229.080324263,26.9485333271,0.0800931935779,0.0,34.9369000822,32.3179380704,177.870680887,168.533558299,8.1725,1.16462258843
 04/24  09:00:00,257.560973991,26.9485333271,0.417394644176,0.0,62.886420148,41.4019203762,147.711646313,136.039380634,10.5075,1.1647656785
 04/24  10:00:00,248.097203434,26.9485333271,0.675950140344,0.0,62.886420148,41.4019203762,138.345241504,127.673672771,10.5075,0.164068732505
 04/24  11:00:00,273.698813161,26.9485333271,0.870695769807,0.0,62.886420148,41.4019203762,124.982300332,112.308388246,10.5075,2.16641208555
 04/24  12:00:00,252.012607727,26.9485333271,0.926521665417,0.0,62.886420148,41.4019203762,122.111632174,110.438823002,10.5075,1.16530917222
 04/24  13:00:00,247.254494962,26.9485333271,1.09737853648,0.0,62.886420148,41.4019203762,122.90799944,111.23526334,10.5075,1.16523610022
 04/24  14:00:00,243.453396125,26.9485333271,1.44701942145,0.0,62.886420148,41.4019203762,111.765910306,100.093218339,10.5075,1.16519196689
 04/24  15:00:00,239.813637111,26.9485333271,1.7504894446,0.0,62.886420148,41.4019203762,103.8495069,92.176880773,10.5075,1.1651261268
 04/24  16:00:00,239.51003867,26.9485333271,1.8527513878,0.0,62.886420148,41.4019203762,103.642480999,91.9698499901,10.5075,1.16513100871
 04/24  17:00:00,238.104179271,26.9485333271,1.73684975783,0.0,62.886420148,41.4019203762,111.760412856,100.087761478,10.5075,1.16515137811
 04/24  18:00:00,233.919662817,26.9485333271,0.95113428595,0.0,41.9242800987,36.8599292233,127.552252923,117.047213728,9.34,1.1650391951
 04/24  19:00:00,224.785175664,26.9485333271,0.664209976987,0.0,41.9242800987,36.8599292233,150.68966828,140.184892579,9.34,1.16477570151
 04/24  20:00:00,206.087612865,26.9485333271,0.305447792355,0.0,34.9369000822,32.3179380704,163.098998329,153.761757386,8.1725,1.16474094355
 04/24  21:00:00,147.671395598,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,125.367659039,120.677659039,4.67,0.02
 04/24  22:00:00,91.9377920993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994255253,0.0,2.335,1.1644255253
 04/24  23:00:00,126.365385309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,96.8663807235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,88.2843037794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924244853,0.0,2.335,1.16424244853
 04/25  02:00:00,86.5156452422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,85.399506032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,107.118683415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927245625,0.0,2.335,1.16427245625
 04/25  05:00:00,106.070752965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,142.675440149,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,275.143356187,270.453356187,4.67,0.02
 04/25  07:00:00,144.778968959,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,254.1350123,248.300540083,4.67,1.1644722171
 04/25  08:00:00,211.208728988,26.9485333271,0.0254563933623,0.0,34.9369000822,32.3179380704,226.280068969,218.087568969,8.1725,0.02
 04/25  09:00:00,235.922909974,26.9485333271,0.165998301277,0.0,62.886420148,41.4019203762,196.003071756,184.330768235,10.5075,1.16480352159
 04/25  10:00:00,226.834210841,26.9485333271,0.469233725751,0.0,62.886420148,41.4019203762,176.245165124,164.572805306,10.5075,1.16485981777
 04/25  11:00:00,256.88537455,26.9485333271,0.659576909193,0.0,62.886420148,41.4019203762,161.405994342,149.733324164,10.5075,1.16517017801
 04/25  12:00:00,238.063443795,26.9485333271,0.808268361486,0.0,62.886420148,41.4019203762,150.359148953,138.686193263,10.5075,1.16545569022
 04/25  13:00:00,235.956881458,26.9485333271,0.951058958273,0.0,62.886420148,41.4019203762,141.562086842,128.743880966,10.5075,2.31070587575
 04/25  14:00:00,235.182854668,26.9485333271,1.42141726645,0.0,62.886420148,41.4019203762,124.741300012,113.068608765,10.5075,1.16519124736
 04/25  15:00:00,233.521253181,26.9485333271,1.80842189252,0.0,62.886420148,41.4019203762,113.720374889,102.047790015,10.5075,1.16508487455
 04/25  16:00:00,233.735660641,26.9485333271,1.88695509335,0.0,62.886420148,41.4019203762,113.393678832,101.721083477,10.5075,1.16509535412
 04/25  17:00:00,233.479931726,26.9485333271,1.86792145265,0.0,62.886420148,41.4019203762,117.01271751,105.34009629,10.5075,1.16512122043
 04/25  18:00:00,230.485562217,26.9485333271,1.08803308858,0.0,41.9242800987,36.8599292233,130.007113238,119.502144473,9.34,1.16496876496
 04/25  19:00:00,214.423021653,26.9485333271,0.901412977102,0.0,41.9242800987,36.8599292233,140.038803264,130.678803264,9.34,0.02
 04/25  20:00:00,195.779299328,26.9485333271,0.625280670062,0.0,34.9369000822,32.3179380704,145.721251237,136.383946734,8.1725,1.16480450288
 04/25  21:00:00,138.871032766,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,112.890438678,107.055927785,4.67,1.16451089248
 04/25  22:00:00,87.3837578011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,121.02522347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992903404,0.0,2.335,1.1642903404
 04/25  24:00:00,92.0469968754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,84.7635881396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,85.037182301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923828682,0.0,2.335,1.16423828682
 04/26  03:00:00,85.4285153282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,92.8815597761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,93.2033678985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,132.294352702,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,238.463044516,232.62880352,4.67,1.16424099604
 04/26  07:00:00,146.402064455,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,209.33097564,204.64097564,4.67,0.02
 04/26  08:00:00,226.535185675,26.9485333271,0.123941329498,0.0,34.9369000822,32.3179380704,164.736618748,155.399484139,8.1725,1.1646346082
 04/26  09:00:00,256.987167275,26.9485333271,1.00470050937,0.0,62.886420148,41.4019203762,122.338361479,110.666158655,10.5075,1.16470282465
 04/26  10:00:00,246.812594019,26.9485333271,1.13080018759,0.0,62.886420148,41.4019203762,117.135593029,106.608093029,10.5075,0.02
 04/26  11:00:00,277.092975138,26.9485333271,1.45913156584,0.0,62.886420148,41.4019203762,104.468880345,91.6508727125,10.5075,2.31050763289
 04/26  12:00:00,262.10035842,26.9485333271,1.8522153642,0.0,62.886420148,41.4019203762,90.1923352721,78.5196051718,10.5075,1.1652301003
 04/26  13:00:00,259.484587286,26.9485333271,2.14298959924,0.0,62.886420148,41.4019203762,83.8478838345,72.1749455294,10.5075,1.1654383051
 04/26  14:00:00,256.370939084,26.9485333271,2.69413751888,0.0,62.886420148,41.4019203762,69.7899397008,58.1173354212,10.5075,1.16510427958
 04/26  15:00:00,253.308554417,26.9485333271,3.15704251494,0.0,62.886420148,41.4019203762,59.5731125151,47.9005778657,10.5075,1.16503464943
 04/26  16:00:00,251.541763925,26.9485333271,3.08154858288,0.0,62.886420148,41.4019203762,64.24294002,52.5704046918,10.5075,1.16503532827
 04/26  17:00:00,250.639271002,26.9485333271,2.83497067208,0.0,62.886420148,41.4019203762,74.8145811922,63.1420298581,10.5075,1.1650513341
 04/26  18:00:00,245.696686874,26.9485333271,2.15064842843,0.0,41.9242800987,36.8599292233,85.6437269612,75.1387914284,9.34,1.16493553278
 04/26  19:00:00,236.134490586,26.9485333271,1.64764312678,0.0,41.9242800987,36.8599292233,105.028378442,94.5235267662,9.34,1.164851676
 04/26  20:00:00,214.618805529,26.9485333271,0.907915985875,0.0,34.9369000822,32.3179380704,116.871278027,107.533968822,8.1725,1.16480920468
 04/26  21:00:00,155.695512792,26.9485333271,0.0688278784517,0.0,13.9747600329,18.6919646116,89.1808040428,84.4908040428,4.67,0.02
 04/26  22:00:00,101.706349858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941505074,0.0,2.335,1.16441505074
 04/26  23:00:00,135.094109688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,108.077171779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,99.3631604368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927159903,0.0,2.335,1.16427159903
 04/27  02:00:00,97.9341387268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,96.2992170231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,101.300478112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922548943,0.0,2.335,1.16422548943
 04/27  05:00:00,100.671867813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,139.182172373,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,189.782366777,185.092366777,4.67,0.02
 04/27  07:00:00,156.420228424,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,178.107842559,172.273377981,4.67,1.16446457816
 04/27  08:00:00,234.371152452,26.9485333271,0.0984701034805,0.0,34.9369000822,32.3179380704,153.793256768,145.600756768,8.1725,0.02
 04/27  09:00:00,264.145819098,26.9485333271,0.792825240109,0.0,62.886420148,41.4019203762,131.41357025,119.741333114,10.5075,1.16473713695
 04/27  10:00:00,257.841487589,26.9485333271,0.865402842094,0.0,62.886420148,41.4019203762,124.306728053,112.634286614,10.5075,1.16494143895
 04/27  11:00:00,283.69143944,26.9485333271,1.0058920369,0.0,62.886420148,41.4019203762,115.036186301,103.36337983,10.5075,1.16530647071
 04/27  12:00:00,269.107915693,26.9485333271,1.2752623569,0.0,62.886420148,41.4019203762,105.667799677,93.9949835466,10.5075,1.16531613015
 04/27  13:00:00,269.449886125,26.9485333271,1.59926604416,0.0,62.886420148,41.4019203762,93.9527146144,81.1347998425,10.5075,2.31041477188
 04/27  14:00:00,267.461230258,26.9485333271,2.06412697667,0.0,62.886420148,41.4019203762,75.4366319435,63.7640920163,10.5075,1.16503992728
 04/27  15:00:00,267.538178524,26.9485333271,2.73819014292,0.0,62.886420148,41.4019203762,53.3096567402,41.6372265914,10.5075,1.16493014883
 04/27  16:00:00,268.99072213,26.9485333271,2.93961266301,0.0,62.886420148,41.4019203762,46.8225918716,35.1501555494,10.5075,1.16493632222
 04/27  17:00:00,265.252205925,26.9485333271,2.52213086323,0.0,62.886420148,41.4019203762,64.0088961707,52.3364383787,10.5075,1.16495779202
 04/27  18:00:00,256.436360908,26.9485333271,1.47989931937,0.0,41.9242800987,36.8599292233,87.1671702063,77.8071702063,9.34,0.02
 04/27  19:00:00,248.578792852,26.9485333271,1.16960716767,0.0,41.9242800987,36.8599292233,101.522111353,91.0172615975,9.34,1.16484975537
 04/27  20:00:00,229.864638592,26.9485333271,0.770196210014,0.0,34.9369000822,32.3179380704,105.435882977,96.0985699708,8.1725,1.16481300611
 04/27  21:00:00,167.611905674,26.9485333271,0.056793741506,0.0,13.9747600329,18.6919646116,72.0803426166,66.2457043751,4.67,1.16463824146
 04/27  22:00:00,112.655931528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,144.571391304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,116.912608451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926653994,0.0,2.335,1.16426653994
 04/28  01:00:00,106.414178863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,103.123197462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,99.9855367289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924839356,0.0,2.335,1.16424839356
 04/28  04:00:00,119.733822658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,117.755787053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,153.643438179,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,210.062856121,205.372856121,4.67,0.02
 04/28  07:00:00,158.560247937,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,197.611330546,191.77683788,4.67,1.16449266575
 04/28  08:00:00,224.846520485,26.9485333271,0.10037405225,0.0,34.9369000822,32.3179380704,166.766355624,157.42926453,8.1725,1.16459109473
 04/28  09:00:00,252.764936895,26.9485333271,0.898904690352,0.0,62.886420148,41.4019203762,129.017113029,118.489613029,10.5075,0.02
 04/28  10:00:00,241.41896705,26.9485333271,1.16884617374,0.0,62.886420148,41.4019203762,118.689584263,107.017209427,10.5075,1.16487483609
 04/28  11:00:00,271.343947756,26.9485333271,1.6542477388,0.0,62.886420148,41.4019203762,101.366994493,89.6943796261,10.5075,1.16511486703
 04/28  12:00:00,254.795640725,26.9485333271,2.15073011096,0.0,62.886420148,41.4019203762,87.0519011115,74.2337144266,10.5075,2.31068668497
 04/28  13:00:00,253.705190517,26.9485333271,2.69539866034,0.0,62.886420148,41.4019203762,71.7825086066,60.1097791207,10.5075,1.1652294859
 04/28  14:00:00,249.735854594,26.9485333271,3.2746424546,0.0,62.886420148,41.4019203762,59.2196229265,47.5469877362,10.5075,1.16513519023
 04/28  15:00:00,243.775030868,26.9485333271,3.52157897367,0.0,62.886420148,41.4019203762,56.4621416962,44.7895992839,10.5075,1.16504241231
 04/28  16:00:00,239.936972189,26.9485333271,3.21063620189,0.0,62.886420148,41.4019203762,69.2018562008,57.5293137062,10.5075,1.16504249454
 04/28  17:00:00,239.728839977,26.9485333271,3.01468826627,0.0,62.886420148,41.4019203762,77.3910379397,65.7184801224,10.5075,1.16505781725
 04/28  18:00:00,236.746024981,26.9485333271,2.0375289501,0.0,41.9242800987,36.8599292233,93.790548193,83.2856289268,9.34,1.16491926612
 04/28  19:00:00,220.906062158,26.9485333271,1.62760385406,0.0,41.9242800987,36.8599292233,108.167900532,97.6630991772,9.34,1.16480135483
 04/28  20:00:00,199.867641185,26.9485333271,0.850865726223,0.0,34.9369000822,32.3179380704,123.013997905,114.821497905,8.1725,0.02
 04/28  21:00:00,141.420969845,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,106.423768396,100.589152251,4.67,1.16461614538
 04/28  22:00:00,89.6711373335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,123.446982029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927830233,0.0,2.335,1.16427830233
 04/28  24:00:00,94.4786709779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,83.6115628059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,82.0595865051,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556466135,0.0,1.75125,1.16431466135
 04/29  03:00:00,81.3094747835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,87.1774225835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,86.210279277,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552850984,0.0,1.75125,1.16427850984
 04/29  06:00:00,112.280202637,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,259.360191051,255.837691051,3.5025,0.02
 04/29  07:00:00,122.480277261,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,238.68294343,234.015929476,3.5025,1.1645139535
 04/29  08:00:00,184.558846609,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,201.775938797,195.918438797,5.8375,0.02
 04/29  09:00:00,204.003785381,26.9485333271,0.2337482765,0.0,41.9242800987,36.8599292233,166.366535662,155.8618158,9.34,1.16471986167
 04/29  10:00:00,230.897646102,26.9485333271,0.934324139812,0.0,62.886420148,41.4019203762,137.948277939,126.275786303,10.5075,1.16499163636
 04/29  11:00:00,263.517110918,26.9485333271,1.45904915693,0.0,62.886420148,41.4019203762,114.138601597,102.4658488,10.5075,1.16525279698
 04/29  12:00:00,245.879913954,26.9485333271,1.67472486425,0.0,62.886420148,41.4019203762,106.838403051,95.1656794846,10.5075,1.16522356661
 04/29  13:00:00,246.211077572,26.9485333271,2.01720240476,0.0,62.886420148,41.4019203762,95.5823925374,83.9097418574,10.5075,1.16515067994
 04/29  14:00:00,243.771937907,26.9485333271,2.35615994952,0.0,62.886420148,41.4019203762,86.8579693616,75.1853464864,10.5075,1.16512287518
 04/29  15:00:00,240.860117258,26.9485333271,2.56451380064,0.0,62.886420148,41.4019203762,82.9322674303,71.2596344469,10.5075,1.16513298339
 04/29  16:00:00,239.479857143,26.9485333271,2.58464049143,0.0,62.886420148,41.4019203762,85.5052631864,73.8326354111,10.5075,1.16512777531
 04/29  17:00:00,236.836080988,26.9485333271,2.36623117719,0.0,62.886420148,41.4019203762,97.4007020986,85.7280947278,10.5075,1.16510737086
 04/29  18:00:00,219.173674082,26.9485333271,0.972667911582,0.0,34.9369000822,32.3179380704,118.099747668,108.76219633,8.1725,1.16505133833
 04/29  19:00:00,179.976184737,26.9485333271,0.305315997238,0.0,20.9621400493,23.2339557645,134.497923435,127.495579533,5.8375,1.16484390179
 04/29  20:00:00,175.46662424,26.9485333271,0.148967580528,0.0,20.9621400493,23.2339557645,143.364533272,136.362339723,5.8375,1.16469354833
 04/29  21:00:00,132.429466755,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,112.189769498,107.522748867,3.5025,1.16452063085
 04/29  22:00:00,88.8625164901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,123.013939307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,94.0081461544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561454719,0.0,1.75125,1.16436454719
 04/30  01:00:00,86.4031293042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,86.8912111865,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553403571,0.0,1.75125,1.16428403571
 04/30  03:00:00,87.3012215915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,94.8773218776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,92.1786908325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.38800772165,0.0,1.75125,0.636757721655
 04/30  06:00:00,122.747040154,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,223.265679792,219.215887085,3.5025,0.547292707227
 04/30  07:00:00,139.016103828,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,210.791249179,207.268749179,3.5025,0.02
 04/30  08:00:00,175.660322889,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,185.692122821,181.025238148,3.5025,1.16438467255
 04/30  09:00:00,154.816177086,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,173.496793848,169.974293848,3.5025,0.02
 04/30  10:00:00,189.430417874,26.9485333271,0.0831176319171,0.0,27.9495200658,27.7759469175,157.342108193,149.172357338,7.005,1.16475085473
 04/30  11:00:00,218.207660733,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,150.225885788,142.056185425,7.005,1.16470036306
 04/30  12:00:00,230.644802378,26.9485333271,0.400306336195,0.0,41.9242800987,36.8599292233,135.393678126,126.033678126,9.34,0.02
 04/30  13:00:00,230.459544381,26.9485333271,0.578653388533,0.0,41.9242800987,36.8599292233,126.958574976,116.453771658,9.34,1.16480331846
 04/30  14:00:00,227.029099956,26.9485333271,0.592425943004,0.0,41.9242800987,36.8599292233,125.454518853,114.949744368,9.34,1.164774485
 04/30  15:00:00,223.637041718,26.9485333271,0.652109817058,0.0,41.9242800987,36.8599292233,121.511725058,111.006940751,9.34,1.16478430663
 04/30  16:00:00,224.055729189,26.9485333271,0.719538727969,0.0,41.9242800987,36.8599292233,117.048485051,106.543636382,9.34,1.1648486692
 04/30  17:00:00,194.875443363,26.9485333271,0.126667115281,0.0,27.9495200658,27.7759469175,133.128425905,126.103425905,7.005,0.02
 04/30  18:00:00,198.730683561,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,143.208275309,137.373604655,4.67,1.16467065378
 04/30  19:00:00,189.963004342,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,145.793998392,139.959387976,4.67,1.16461041657
 04/30  20:00:00,186.113048863,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,146.347338586,141.657338586,4.67,0.02
 04/30  21:00:00,167.663982645,26.9485333271,0.0175207904663,0.0,13.9747600329,18.6919646116,105.447215286,99.6128053088,4.67,1.16440997759
 04/30  22:00:00,109.67418898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,140.251513679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,111.032352731,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554854101,0.0,1.75125,1.16429854101
 05/01  01:00:00,103.287456716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,100.395225187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,97.3526226288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926199615,0.0,2.335,1.16426199615
 05/01  04:00:00,101.459892038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,95.1308431015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,133.555134061,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,273.064308188,267.230096963,4.67,1.164211225
 05/01  07:00:00,145.963250526,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,232.153072863,227.463072863,4.67,0.02
 05/01  08:00:00,223.749783767,26.9485333271,0.107412740828,0.0,34.9369000822,32.3179380704,182.681659168,173.344496368,8.1725,1.16466279978
 05/01  09:00:00,252.1188183,26.9485333271,0.607742107777,0.0,62.886420148,41.4019203762,139.757713672,129.230213672,10.5075,0.02
 05/01  10:00:00,240.359599426,26.9485333271,1.04300174513,0.0,62.886420148,41.4019203762,123.760315917,112.087878988,10.5075,1.16493692909
 05/01  11:00:00,270.951062415,26.9485333271,1.77999174652,0.0,62.886420148,41.4019203762,97.3324056643,85.6597378475,10.5075,1.16516781677
 05/01  12:00:00,254.182665625,26.9485333271,2.45084540641,0.0,62.886420148,41.4019203762,79.4817254174,66.6634577258,10.5075,2.31076769159
 05/01  13:00:00,250.373484841,26.9485333271,2.91155717941,0.0,62.886420148,41.4019203762,68.2752584738,56.6024982906,10.5075,1.16526018325
 05/01  14:00:00,245.738995322,26.9485333271,3.46352036671,0.0,62.886420148,41.4019203762,57.6615271202,45.9888669964,10.5075,1.16516012378
 05/01  15:00:00,241.221072848,26.9485333271,3.96540135209,0.0,62.886420148,41.4019203762,47.8454809049,36.1729194615,10.5075,1.16506144341
 05/01  16:00:00,241.824681902,26.9485333271,4.39542663354,0.0,62.886420148,41.4019203762,40.1733803142,28.5008254944,10.5075,1.16505481975
 05/01  17:00:00,241.291139929,26.9485333271,4.38372084711,0.0,62.886420148,41.4019203762,43.6118660305,31.939302721,10.5075,1.16506330946
 05/01  18:00:00,235.577184113,26.9485333271,2.84669351303,0.0,41.9242800987,36.8599292233,72.6876314455,62.1827120744,9.34,1.16491937108
 05/01  19:00:00,230.659460371,26.9485333271,1.98687787191,0.0,41.9242800987,36.8599292233,93.0017171022,82.4969207578,9.34,1.16479634438
 05/01  20:00:00,212.944498888,26.9485333271,1.08174245992,0.0,34.9369000822,32.3179380704,103.259360382,95.0668603815,8.1725,0.02
 05/01  21:00:00,152.597440492,26.9485333271,0.107252579264,0.0,13.9747600329,18.6919646116,80.296527255,74.461920364,4.67,1.16460689101
 05/01  22:00:00,96.7273326546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,130.131182029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934927986,0.0,2.335,1.16434927986
 05/01  24:00:00,102.640554872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,93.9956881993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,94.0313718917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923401148,0.0,2.335,1.16423401148
 05/02  03:00:00,93.7018224972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,116.26711918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,113.322387294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499240488,0.0,2.335,1.164240488
 05/02  06:00:00,155.328292299,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,172.865589106,168.175589106,4.67,0.02
 05/02  07:00:00,161.50686303,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,173.9067148,169.2167148,4.67,0.02
 05/02  08:00:00,225.261072266,26.9485333271,0.0458991021703,0.0,34.9369000822,32.3179380704,171.431249468,162.094136171,8.1725,1.16461329693
 05/02  09:00:00,250.820483845,26.9485333271,0.551862770336,0.0,62.886420148,41.4019203762,159.461357877,147.78905056,10.5075,1.16480731706
 05/02  10:00:00,241.811588796,26.9485333271,0.650726558751,0.0,62.886420148,41.4019203762,154.424623064,142.752263646,10.5075,1.16485941866
 05/02  11:00:00,272.733450042,26.9485333271,0.862449377031,0.0,62.886420148,41.4019203762,133.850016595,122.177248986,10.5075,1.1652676082
 05/02  12:00:00,260.500067717,26.9485333271,1.19376179138,0.0,62.886420148,41.4019203762,116.213093832,104.540309641,10.5075,1.16528419151
 05/02  13:00:00,263.234611657,26.9485333271,1.46812126917,0.0,62.886420148,41.4019203762,103.661649845,91.9889556117,10.5075,1.16519423317
 05/02  14:00:00,263.622848309,26.9485333271,1.72720631576,0.0,62.886420148,41.4019203762,89.8950299326,78.2223964415,10.5075,1.16513349108
 05/02  15:00:00,265.761241812,26.9485333271,2.10288641676,0.0,62.886420148,41.4019203762,74.1774630089,62.5049112043,10.5075,1.16505180464
 05/02  16:00:00,269.35005969,26.9485333271,2.41521029864,0.0,62.886420148,41.4019203762,64.7542112708,53.0816720944,10.5075,1.16503917642
 05/02  17:00:00,270.259851414,26.9485333271,2.51853852688,0.0,62.886420148,41.4019203762,63.6527627991,51.9802211715,10.5075,1.16504162755
 05/02  18:00:00,263.520016523,26.9485333271,1.71017237276,0.0,41.9242800987,36.8599292233,77.6826152649,67.1777005483,9.34,1.16491471661
 05/02  19:00:00,249.765877678,26.9485333271,1.41540667144,0.0,41.9242800987,36.8599292233,88.7350280534,78.2302079869,9.34,1.16482006645
 05/02  20:00:00,232.172053459,26.9485333271,0.908233609826,0.0,34.9369000822,32.3179380704,91.1798235395,81.8425574355,8.1725,1.16476610398
 05/02  21:00:00,167.411893252,26.9485333271,0.115200553582,0.0,13.9747600329,18.6919646116,61.3638723797,56.6738723797,4.67,0.02
 05/02  22:00:00,114.515204705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936879991,0.0,2.335,1.16436879991
 05/02  23:00:00,144.993865304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,119.191580788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,110.643188228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929323641,0.0,2.335,1.16429323641
 05/03  02:00:00,108.577305991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,105.660607877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,109.71518816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,103.097881742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923963929,0.0,2.335,1.16423963929
 05/03  06:00:00,140.010930298,26.9485333271,0.0159307836051,0.0,13.9747600329,18.6919646116,156.115316007,151.425316007,4.67,0.02
 05/03  07:00:00,146.482060132,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,169.316951285,163.48254948,4.67,1.16440180515
 05/03  08:00:00,219.433461892,26.9485333271,0.126033416071,0.0,34.9369000822,32.3179380704,157.431728653,149.239228653,8.1725,0.02
 05/03  09:00:00,242.314996734,26.9485333271,0.925599942981,0.0,62.886420148,41.4019203762,139.179389601,127.507059682,10.5075,1.16482991852
 05/03  10:00:00,230.012408801,26.9485333271,1.18259744372,0.0,62.886420148,41.4019203762,130.056728777,118.384382809,10.5075,1.16484596788
 05/03  11:00:00,261.751375696,26.9485333271,1.74820905031,0.0,62.886420148,41.4019203762,109.917624746,98.2449338387,10.5075,1.16519090752
 05/03  12:00:00,243.064591695,26.9485333271,2.09254369861,0.0,62.886420148,41.4019203762,99.4821747698,87.8094882619,10.5075,1.16518650787
 05/03  13:00:00,243.124880106,26.9485333271,2.74127125915,0.0,62.886420148,41.4019203762,82.6845819198,71.0117037585,10.5075,1.16537816127
 05/03  14:00:00,240.645305982,26.9485333271,3.20265935178,0.0,62.886420148,41.4019203762,71.14384491,59.471268529,10.5075,1.16507638102
 05/03  15:00:00,236.055693024,26.9485333271,3.27936609258,0.0,62.886420148,41.4019203762,69.9181030007,58.2455914958,10.5075,1.16501150497
 05/03  16:00:00,234.924465712,26.9485333271,3.10753077144,0.0,62.886420148,41.4019203762,76.6886299795,65.0161370734,10.5075,1.16499290612
 05/03  17:00:00,233.906926917,26.9485333271,3.00595748972,0.0,62.886420148,41.4019203762,83.372202371,71.6997130278,10.5075,1.16498934317
 05/03  18:00:00,232.542975619,26.9485333271,2.34641939727,0.0,41.9242800987,36.8599292233,90.3487309369,79.8438515402,9.34,1.16487939669
 05/03  19:00:00,218.111432987,26.9485333271,1.79104784046,0.0,41.9242800987,36.8599292233,108.822551139,98.3177381047,9.34,1.16481303437
 05/03  20:00:00,200.898851128,26.9485333271,0.987257019126,0.0,34.9369000822,32.3179380704,120.378589958,111.041329076,8.1725,1.16476088269
 05/03  21:00:00,141.583069429,26.9485333271,0.0790578913656,0.0,13.9747600329,18.6919646116,93.6293268103,88.9393268103,4.67,0.02
 05/03  22:00:00,83.8342572651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943859514,0.0,2.335,1.16443859514
 05/03  23:00:00,118.087942757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,89.6487250091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,81.9477515167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925081107,0.0,2.335,1.16425081107
 05/04  02:00:00,81.574032019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,81.6167492046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,88.3227095279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920780865,0.0,2.335,1.16420780865
 05/04  05:00:00,84.555475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,125.843326621,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,245.658891053,240.968891053,4.67,0.02
 05/04  07:00:00,136.857055732,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,223.586342652,217.751882129,4.67,1.16446052253
 05/04  08:00:00,215.271219008,26.9485333271,0.131118075969,0.0,34.9369000822,32.3179380704,178.043343362,169.850843362,8.1725,0.02
 05/04  09:00:00,244.541454731,26.9485333271,0.932332653035,0.0,62.886420148,41.4019203762,137.468461987,125.79614006,10.5075,1.16482192728
 05/04  10:00:00,236.765689922,26.9485333271,1.53395944189,0.0,62.886420148,41.4019203762,113.780040769,102.107533638,10.5075,1.16500713111
 05/04  11:00:00,267.565976821,26.9485333271,2.36115265709,0.0,62.886420148,41.4019203762,90.3067142613,78.6341303376,10.5075,1.1650839237
 05/04  12:00:00,250.567195133,26.9485333271,2.8621296753,0.0,62.886420148,41.4019203762,77.3408038578,65.6679625101,10.5075,1.16534134769
 05/04  13:00:00,248.931624193,26.9485333271,3.41912812328,0.0,62.886420148,41.4019203762,64.6148770747,51.7969569592,10.5075,2.31042011548
 05/04  14:00:00,246.105643489,26.9485333271,3.85557976995,0.0,62.886420148,41.4019203762,53.2105066763,41.537984376,10.5075,1.16502230038
 05/04  15:00:00,241.065523324,26.9485333271,3.98714254874,0.0,62.886420148,41.4019203762,51.3987667813,39.7263674825,10.5075,1.16489929878
 05/04  16:00:00,238.73062857,26.9485333271,3.8287787554,0.0,62.886420148,41.4019203762,57.6490833257,47.1215833257,10.5075,0.02
 05/04  17:00:00,237.078147629,26.9485333271,3.53296125133,0.0,62.886420148,41.4019203762,70.5767493034,58.9041157035,10.5075,1.16513359984
 05/04  18:00:00,234.506477229,26.9485333271,2.5629715957,0.0,41.9242800987,36.8599292233,85.9179799016,75.4129581567,9.34,1.1650217449
 05/04  19:00:00,221.954851726,26.9485333271,2.03797569758,0.0,41.9242800987,36.8599292233,102.705558774,92.2007842361,9.34,1.16477453775
 05/04  20:00:00,204.337083026,26.9485333271,1.11252432118,0.0,34.9369000822,32.3179380704,117.146424815,107.809200639,8.1725,1.16472417605
 05/04  21:00:00,145.887340938,26.9485333271,0.235895134494,0.0,13.9747600329,18.6919646116,83.4159014925,77.5813616539,4.67,1.16453983861
 05/04  22:00:00,89.0954283607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,122.791642422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,94.5763916806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923457875,0.0,2.335,1.16423457875
 05/05  01:00:00,85.7458066023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,86.5534216402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,87.4316586079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921123548,0.0,2.335,1.16421123548
 05/05  04:00:00,110.029329159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,106.813789672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,149.467298561,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,190.599184453,185.909184453,4.67,0.02
 05/05  07:00:00,156.908745837,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,177.368854789,171.534367257,4.67,1.16448753162
 05/05  08:00:00,226.892464876,26.9485333271,0.452020716582,0.0,34.9369000822,32.3179380704,134.973393691,126.780893691,8.1725,0.02
 05/05  09:00:00,258.653645208,26.9485333271,1.83827077504,0.0,62.886420148,41.4019203762,94.4089867746,82.7367030059,10.5075,1.16478376874
 05/05  10:00:00,249.044243112,26.9485333271,2.70134689462,0.0,62.886420148,41.4019203762,76.5310588924,64.8586273929,10.5075,1.16493149949
 05/05  11:00:00,277.161234499,26.9485333271,3.31125563476,0.0,62.886420148,41.4019203762,60.6793292194,49.0066191201,10.5075,1.1652100993
 05/05  12:00:00,262.070919953,26.9485333271,3.63322757242,0.0,62.886420148,41.4019203762,49.7854128966,38.1127307662,10.5075,1.16518213045
 05/05  13:00:00,260.668623068,26.9485333271,4.16443013344,0.0,62.886420148,41.4019203762,36.9324361197,24.1142767949,10.5075,2.3106593248
 05/05  14:00:00,256.325036478,26.9485333271,4.3849764135,0.0,62.886420148,41.4019203762,31.3492466499,19.6766076245,10.5075,1.16513902537
 05/05  15:00:00,251.242766676,26.9485333271,4.36484343745,0.0,62.886420148,41.4019203762,32.7694831666,21.0969692512,10.5075,1.16501391542
 05/05  16:00:00,251.431367485,26.9485333271,4.35704996078,0.0,62.886420148,41.4019203762,34.7009512307,23.0284491774,10.5075,1.1650020533
 05/05  17:00:00,250.60686569,26.9485333271,4.13431099794,0.0,62.886420148,41.4019203762,43.3506843096,31.6781792084,10.5075,1.16500510117
 05/05  18:00:00,247.755385955,26.9485333271,2.94649673347,0.0,41.9242800987,36.8599292233,62.0765420568,51.5717066519,9.34,1.16483540485
 05/05  19:00:00,229.946462675,26.9485333271,2.33988268036,0.0,41.9242800987,36.8599292233,80.7534317554,71.3934317554,9.34,0.02
 05/05  20:00:00,210.561905308,26.9485333271,1.61080926395,0.0,34.9369000822,32.3179380704,92.9318649792,83.5945343278,8.1725,1.1648306515
 05/05  21:00:00,149.87028727,26.9485333271,0.397379254799,0.0,13.9747600329,18.6919646116,67.434415284,61.5997703364,4.67,1.16464494762
 05/05  22:00:00,99.0109283732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,131.708370844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,104.475695786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927237502,0.0,2.335,1.16427237502
 05/06  01:00:00,94.3406115377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,93.9625137207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,93.3227156849,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552447419,0.0,1.75125,1.16427447419
 05/06  04:00:00,99.4976158871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,94.2307512821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,123.420532,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,183.503256648,178.836434949,3.5025,1.16432169864
 05/06  07:00:00,141.109977957,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,162.882902429,159.360402429,3.5025,0.02
 05/06  08:00:00,210.356277105,26.9485333271,0.125178452884,0.0,20.9621400493,23.2339557645,123.793211334,116.79106905,5.8375,1.16464228354
 05/06  09:00:00,239.214608343,26.9485333271,1.28391309818,0.0,41.9242800987,36.8599292233,82.3410740453,71.8364140109,9.34,1.16466003438
 05/06  10:00:00,265.981842497,26.9485333271,2.66538484734,0.0,62.886420148,41.4019203762,56.1384207423,45.6109207423,10.5075,0.02
 05/06  11:00:00,294.518460031,26.9485333271,3.24086501465,0.0,62.886420148,41.4019203762,39.4036141319,26.5857518547,10.5075,2.31036227718
 05/06  12:00:00,282.162359806,26.9485333271,3.5302643651,0.0,62.886420148,41.4019203762,27.3771932846,15.7043501652,10.5075,1.16534311947
 05/06  13:00:00,279.606773433,26.9485333271,3.88270878657,0.0,62.886420148,41.4019203762,19.3175822472,7.64482019037,10.5075,1.1652620568
 05/06  14:00:00,272.53715991,26.9485333271,4.04582956583,0.0,62.886420148,41.4019203762,18.1414538923,6.46881645221,10.5075,1.16513744011
 05/06  15:00:00,266.281442566,26.9485333271,4.02325408341,0.0,62.886420148,41.4019203762,22.0822428347,10.409618888,10.5075,1.1651239467
 05/06  16:00:00,263.051734956,26.9485333271,3.92322816151,0.0,62.886420148,41.4019203762,29.3424221606,17.669826533,10.5075,1.16509562763
 05/06  17:00:00,260.084157149,26.9485333271,3.64077904491,0.0,62.886420148,41.4019203762,43.0211110479,31.3485585508,10.5075,1.16505249702
 05/06  18:00:00,238.195054537,26.9485333271,2.01380090188,0.0,34.9369000822,32.3179380704,72.4909923736,63.1535252862,8.1725,1.16496708742
 05/06  19:00:00,196.694809119,26.9485333271,0.838914922961,0.0,20.9621400493,23.2339557645,87.7286346176,80.7262620073,5.8375,1.16487261024
 05/06  20:00:00,192.097518023,26.9485333271,0.64879608246,0.0,20.9621400493,23.2339557645,99.0306249012,93.1731249012,5.8375,0.02
 05/06  21:00:00,144.133907811,26.9485333271,0.0464942462402,0.0,6.98738001645,14.1499734587,71.7229953853,67.0558675551,3.5025,1.16462783023
 05/06  22:00:00,99.5410940254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,131.975850138,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562127487,0.0,1.75125,1.16437127487
 05/06  24:00:00,103.628015314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,95.7006243762,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550618313,0.0,1.75125,1.16425618313
 05/07  02:00:00,96.104023683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  03:00:00,96.9541824535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,104.627454118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555017948,0.0,1.75125,1.16430017948
 05/07  05:00:00,101.361081138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,133.200013964,26.9485333271,0.02419671823,0.0,6.98738001645,14.1499734587,141.07163306,137.54913306,3.5025,0.02
 05/07  07:00:00,153.056023063,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,137.136564046,132.469745488,3.5025,1.16431855798
 05/07  08:00:00,190.380601729,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,112.409615225,108.887115225,3.5025,0.02
 05/07  09:00:00,172.804777924,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,92.2328212295,88.7103212295,3.5025,0.02
 05/07  10:00:00,207.939844511,26.9485333271,0.779198330061,0.0,27.9495200658,27.7759469175,75.6331348429,67.4633784302,7.005,1.16475641271
 05/07  11:00:00,236.388561644,26.9485333271,0.999098906047,0.0,27.9495200658,27.7759469175,63.3743743981,55.2046969076,7.005,1.16467749044
 05/07  12:00:00,256.580486944,26.9485333271,2.71917685838,0.0,41.9242800987,36.8599292233,35.0903251176,24.5854132873,9.34,1.16491183029
 05/07  13:00:00,260.32963814,26.9485333271,3.56709125289,0.0,41.9242800987,36.8599292233,14.5890959819,4.08436498964,9.34,1.1647309923
 05/07  14:00:00,255.702679111,26.9485333271,4.02183544377,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  15:00:00,250.688140469,26.9485333271,4.22446500076,0.0,41.9242800987,36.8599292233,10.5048674705,0.0,9.34,1.16486747046
 05/07  16:00:00,249.95332881,26.9485333271,4.31762804464,0.0,41.9242800987,36.8599292233,10.5049081955,0.0,9.34,1.16490819552
 05/07  17:00:00,218.791472099,26.9485333271,2.88209221358,0.0,27.9495200658,27.7759469175,10.7626877928,2.59285003445,7.005,1.16483775831
 05/07  18:00:00,218.831378857,26.9485333271,1.26570059868,0.0,13.9747600329,18.6919646116,25.8144001169,21.1244001169,4.67,0.02
 05/07  19:00:00,204.817731725,26.9485333271,0.848198321894,0.0,13.9747600329,18.6919646116,48.0627350488,42.2280513752,4.67,1.16468367368
 05/07  20:00:00,199.27501201,26.9485333271,0.601646576822,0.0,13.9747600329,18.6919646116,65.3763362074,59.5418499327,4.67,1.16448627472
 05/07  21:00:00,177.166838547,26.9485333271,0.594255335016,0.0,13.9747600329,18.6919646116,23.1342390136,18.4442390136,4.67,0.02
 05/07  22:00:00,117.983989331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,148.160652585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551811955,0.0,1.75125,1.16426811955
 05/07  24:00:00,123.200405332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,116.762862016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,117.198332647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928187988,0.0,2.335,1.16428187988
 05/08  03:00:00,116.240937789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,122.464968741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,116.38253282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992141685,0.0,2.335,1.1642141685
 05/08  06:00:00,154.722524686,26.9485333271,0.157966933835,0.0,13.9747600329,18.6919646116,75.9761808508,71.2861808508,4.67,0.02
 05/08  07:00:00,169.564703883,26.9485333271,0.248479103709,0.0,13.9747600329,18.6919646116,94.9136296543,90.2236296543,4.67,0.02
 05/08  08:00:00,245.322136929,26.9485333271,1.12663554277,0.0,34.9369000822,32.3179380704,81.7944362924,72.4573642338,8.1725,1.16457205851
 05/08  09:00:00,275.103658072,26.9485333271,2.80917293055,0.0,62.886420148,41.4019203762,57.8503689333,46.1781182506,10.5075,1.16475068276
 05/08  10:00:00,264.884937657,26.9485333271,3.28637693021,0.0,62.886420148,41.4019203762,46.7407966248,36.2132966248,10.5075,0.02
 05/08  11:00:00,291.199592309,26.9485333271,3.89055711573,0.0,62.886420148,41.4019203762,31.3574075484,18.5394240814,10.5075,2.3104834671
 05/08  12:00:00,276.123656058,26.9485333271,4.40306435472,0.0,62.886420148,41.4019203762,20.1427492358,8.47007307195,10.5075,1.16517616385
 05/08  13:00:00,271.991597266,26.9485333271,4.33729343724,0.0,62.886420148,41.4019203762,21.947899972,10.2750504342,10.5075,1.16534953784
 05/08  14:00:00,266.02370526,26.9485333271,4.00766040719,0.0,62.886420148,41.4019203762,29.9453210622,18.2728213874,10.5075,1.16499967488
 05/08  15:00:00,260.01398398,26.9485333271,4.07817161567,0.0,62.886420148,41.4019203762,30.2211103337,18.5487045474,10.5075,1.16490578628
 05/08  16:00:00,257.947271837,26.9485333271,4.01167402756,0.0,62.886420148,41.4019203762,35.7527397848,24.0801385068,10.5075,1.16510127799
 05/08  17:00:00,253.012549023,26.9485333271,3.56272471959,0.0,62.886420148,41.4019203762,55.3301017745,43.6575082233,10.5075,1.16509355128
 05/08  18:00:00,246.312500269,26.9485333271,2.711537813,0.0,41.9242800987,36.8599292233,72.0105423359,61.5056054315,9.34,1.16493690449
 05/08  19:00:00,233.288497008,26.9485333271,2.26778910979,0.0,41.9242800987,36.8599292233,88.9833704267,78.4785686047,9.34,1.16480182205
 05/08  20:00:00,215.835531782,26.9485333271,1.49970477516,0.0,34.9369000822,32.3179380704,98.5840549185,90.3915549185,8.1725,0.02
 05/08  21:00:00,155.529198119,26.9485333271,0.404559010872,0.0,13.9747600329,18.6919646116,68.9374636452,63.1029305566,4.67,1.16453308858
 05/08  22:00:00,99.6940964038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,132.514716272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933968769,0.0,2.335,1.16433968769
 05/08  24:00:00,104.061476333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,94.8758323146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,93.1441362058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929051218,0.0,2.335,1.16429051218
 05/09  03:00:00,91.9204926243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,113.767111519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,109.275501408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922223254,0.0,2.335,1.16422223254
 05/09  06:00:00,151.21780745,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,176.246629251,171.556629251,4.67,0.02
 05/09  07:00:00,157.146907146,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,179.070837694,174.380837694,4.67,0.02
 05/09  08:00:00,223.31594443,26.9485333271,0.117891089726,0.0,34.9369000822,32.3179380704,165.5329739,156.195896237,8.1725,1.16457766274
 05/09  09:00:00,251.764596095,26.9485333271,0.882007914434,0.0,62.886420148,41.4019203762,140.179897709,128.507644016,10.5075,1.16475369336
 05/09  10:00:00,243.109934194,26.9485333271,1.00214600334,0.0,62.886420148,41.4019203762,130.102387541,119.574887541,10.5075,0.02
 05/09  11:00:00,271.499895504,26.9485333271,1.27762231306,0.0,62.886420148,41.4019203762,123.649803301,110.831823946,10.5075,2.31047935412
 05/09  12:00:00,254.329147071,26.9485333271,1.5561936177,0.0,62.886420148,41.4019203762,113.989377576,102.316706993,10.5075,1.1651705829
 05/09  13:00:00,252.953238494,26.9485333271,1.74028701545,0.0,62.886420148,41.4019203762,107.766922827,96.0940818068,10.5075,1.16534102018
 05/09  14:00:00,249.30566348,26.9485333271,1.81445356972,0.0,62.886420148,41.4019203762,105.409249022,93.7367591947,10.5075,1.16498982709
 05/09  15:00:00,247.136697546,26.9485333271,1.9178434146,0.0,62.886420148,41.4019203762,100.661486157,88.9890922684,10.5075,1.16489388826
 05/09  16:00:00,246.999620124,26.9485333271,1.78623185653,0.0,62.886420148,41.4019203762,105.75533348,94.0827469163,10.5075,1.16508656416
 05/09  17:00:00,247.774414863,26.9485333271,1.64531211886,0.0,62.886420148,41.4019203762,111.249773332,99.5771967707,10.5075,1.16507656094
 05/09  18:00:00,246.513816603,26.9485333271,1.05097389298,0.0,41.9242800987,36.8599292233,116.326521846,105.821603747,9.34,1.16491809816
 05/09  19:00:00,233.026462823,26.9485333271,0.977922827939,0.0,41.9242800987,36.8599292233,116.263706836,105.75892556,9.34,1.16478127676
 05/09  20:00:00,219.357861485,26.9485333271,0.725422359938,0.0,34.9369000822,32.3179380704,114.939907117,106.747407117,8.1725,0.02
 05/09  21:00:00,160.500524239,26.9485333271,0.021948729159,0.0,13.9747600329,18.6919646116,80.454311033,74.6196632217,4.67,1.16464781134
