Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  22:00:00,111.011793774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,143.915667635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931683167,0.0,2.335,1.16431683166
 05/09  24:00:00,118.288096342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,109.125693192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,107.438342744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992670808,0.0,2.335,1.16426708079
 05/10  03:00:00,105.882412705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,111.786314205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,108.005805792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,149.231449528,26.9485333271,0.00576601302468,0.0,13.9747600329,18.6919646116,142.782405624,136.948140939,4.67,1.16426468439
 05/10  07:00:00,167.503235154,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,138.870538058,134.180538058,4.67,0.02
 05/10  08:00:00,246.887550839,26.9485333271,0.610272051768,0.0,34.9369000822,32.3179380704,102.482585534,93.1455344525,8.1725,1.16455108193
 05/10  09:00:00,278.915327009,26.9485333271,1.96329656639,0.0,62.886420148,41.4019203762,68.9930833027,57.3208587456,10.5075,1.16472455712
 05/10  10:00:00,272.50251198,26.9485333271,2.61405604813,0.0,62.886420148,41.4019203762,53.7030591906,43.1755591906,10.5075,0.02
 05/10  11:00:00,299.873016304,26.9485333271,3.51155365082,0.0,62.886420148,41.4019203762,28.5664554582,15.7485440966,10.5075,2.3104113616
 05/10  12:00:00,292.105585841,26.9485333271,4.47181152536,0.0,62.886420148,41.4019203762,11.6729115629,0.0,10.5075,1.1654115629
 05/10  13:00:00,287.118551632,26.9485333271,5.31249437845,0.0,62.886420148,41.4019203762,11.6728002788,0.0,10.5075,1.16530027885
 05/10  14:00:00,275.028673357,26.9485333271,6.18348882567,0.0,62.886420148,41.4019203762,11.6726262944,0.0,10.5075,1.16512629435
 05/10  15:00:00,267.583895948,26.9485333271,7.41437148547,0.0,62.886420148,41.4019203762,11.6725662208,0.0,10.5075,1.1650662208
 05/10  16:00:00,265.983896507,26.9485333271,7.93463186125,0.0,62.886420148,41.4019203762,11.6725393019,0.0,10.5075,1.16503930192
 05/10  17:00:00,264.074082887,26.9485333271,7.64693808361,0.0,62.886420148,41.4019203762,11.6725270789,0.0,10.5075,1.16502707888
 05/10  18:00:00,259.385551622,26.9485333271,6.51320216988,0.0,41.9242800987,36.8599292233,10.5048668028,0.0,9.34,1.16486680285
 05/10  19:00:00,246.469021794,26.9485333271,5.76895023405,0.0,41.9242800987,36.8599292233,14.4492815802,3.94455335931,9.34,1.16472822093
 05/10  20:00:00,221.433933637,26.9485333271,4.36928241018,0.0,34.9369000822,32.3179380704,27.6938963544,19.5013963544,8.1725,0.02
 05/10  21:00:00,155.976888407,26.9485333271,2.42702262878,0.0,13.9747600329,18.6919646116,7.61413730167,1.77954415424,4.67,1.16459314743
 05/10  22:00:00,94.7785075815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,126.875833932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934275733,0.0,2.335,1.16434275733
 05/10  24:00:00,97.4085606228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,87.2530691891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,86.2303801778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928135962,0.0,2.335,1.16428135962
 05/11  03:00:00,85.4239690535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,91.2391708661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,86.8756967747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,128.02302579,26.9485333271,0.00472292336879,0.0,13.9747600329,18.6919646116,158.753116133,152.918858019,4.67,1.16425811383
 05/11  07:00:00,137.222834695,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,164.812869039,160.122869039,4.67,0.02
 05/11  08:00:00,214.977698388,26.9485333271,0.475183746962,0.0,34.9369000822,32.3179380704,146.570671432,137.233543375,8.1725,1.16462805659
 05/11  09:00:00,242.960446769,26.9485333271,1.5627331999,0.0,62.886420148,41.4019203762,118.335296925,106.663134121,10.5075,1.1646628034
 05/11  10:00:00,234.903585422,26.9485333271,2.27048543533,0.0,62.886420148,41.4019203762,102.308567914,91.7810679145,10.5075,0.02
 05/11  11:00:00,267.621984955,26.9485333271,3.04712114924,0.0,62.886420148,41.4019203762,83.7884506514,70.9706722005,10.5075,2.31027845089
 05/11  12:00:00,253.247948271,26.9485333271,3.65575398638,0.0,62.886420148,41.4019203762,64.7540995921,53.0812589126,10.5075,1.16534067953
 05/11  13:00:00,252.562617307,26.9485333271,4.27775112078,0.0,62.886420148,41.4019203762,48.7991920292,37.1264644063,10.5075,1.16522762286
 05/11  14:00:00,250.334567193,26.9485333271,4.92490385121,0.0,62.886420148,41.4019203762,35.142628682,23.470020792,10.5075,1.16510788998
 05/11  15:00:00,248.556898631,26.9485333271,5.60810895752,0.0,62.886420148,41.4019203762,23.3424678577,11.669978262,10.5075,1.16498959572
 05/11  16:00:00,248.718068358,26.9485333271,5.87040493446,0.0,62.886420148,41.4019203762,20.0944072543,8.42194677986,10.5075,1.16496047443
 05/11  17:00:00,243.965632608,26.9485333271,4.98612069374,0.0,62.886420148,41.4019203762,38.4965149364,26.8240689705,10.5075,1.16494596583
 05/11  18:00:00,238.270848873,26.9485333271,3.3771025863,0.0,41.9242800987,36.8599292233,65.9509478188,55.4459587766,9.34,1.16498904222
 05/11  19:00:00,224.861687527,26.9485333271,2.6938743433,0.0,41.9242800987,36.8599292233,85.1845847601,75.8245847601,9.34,0.02
 05/11  20:00:00,206.50076158,26.9485333271,1.72060002228,0.0,34.9369000822,32.3179380704,101.573971632,92.2366717662,8.1725,1.16479986614
 05/11  21:00:00,146.508093918,26.9485333271,0.442467602359,0.0,13.9747600329,18.6919646116,74.069744309,68.2351017833,4.67,1.16464252571
 05/11  22:00:00,89.7270858395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,123.691668158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933657358,0.0,2.335,1.16433657358
 05/11  24:00:00,95.4824050188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,87.3578277827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,87.0642167796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,87.5965337985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924403098,0.0,2.335,1.16424403098
 05/12  04:00:00,114.022837875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,112.482611485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,156.880973382,26.9485333271,0.00484702023413,0.0,13.9747600329,18.6919646116,143.381813163,137.547560327,4.67,1.16425283636
 05/12  07:00:00,168.023176179,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,143.937306418,139.247306418,4.67,0.02
 05/12  08:00:00,234.335222027,26.9485333271,0.479006441749,0.0,34.9369000822,32.3179380704,129.936010761,120.598974166,8.1725,1.16453659475
 05/12  09:00:00,260.984823251,26.9485333271,1.24434204858,0.0,62.886420148,41.4019203762,110.714056789,100.186556789,10.5075,0.02
 05/12  10:00:00,251.768195803,26.9485333271,1.56211406735,0.0,62.886420148,41.4019203762,106.950366781,95.2779524181,10.5075,1.16491436255
 05/12  11:00:00,279.215293078,26.9485333271,1.81943582271,0.0,62.886420148,41.4019203762,98.1677622701,86.4951500646,10.5075,1.16511220555
 05/12  12:00:00,263.846380554,26.9485333271,1.93566640157,0.0,62.886420148,41.4019203762,95.9071243266,83.0890601482,10.5075,2.31056417844
 05/12  13:00:00,259.581211811,26.9485333271,1.98374737945,0.0,62.886420148,41.4019203762,95.0765012648,83.4038784569,10.5075,1.16512280785
 05/12  14:00:00,254.513010325,26.9485333271,1.93643581837,0.0,62.886420148,41.4019203762,97.1635361462,85.4910353129,10.5075,1.1650008333
 05/12  15:00:00,252.509113335,26.9485333271,1.97886670788,0.0,62.886420148,41.4019203762,93.9848906673,82.3125099205,10.5075,1.16488074684
 05/12  16:00:00,254.812867074,26.9485333271,1.97164483799,0.0,62.886420148,41.4019203762,93.3458773143,81.6733087603,10.5075,1.16506855405
 05/12  17:00:00,256.54625414,26.9485333271,1.90940646942,0.0,62.886420148,41.4019203762,95.8381847148,84.1656294489,10.5075,1.16505526589
 05/12  18:00:00,253.143331432,26.9485333271,1.32921660002,0.0,41.9242800987,36.8599292233,101.233757372,90.7288841664,9.34,1.16487320528
 05/12  19:00:00,236.146689853,26.9485333271,1.14559551421,0.0,41.9242800987,36.8599292233,107.963394132,98.603394132,9.34,0.02
 05/12  20:00:00,221.679293878,26.9485333271,0.752987995619,0.0,34.9369000822,32.3179380704,112.815705067,103.478522562,8.1725,1.1646825051
 05/12  21:00:00,161.268507307,26.9485333271,0.044149400969,0.0,13.9747600329,18.6919646116,78.1006282636,72.2661047152,4.67,1.1645235484
 05/12  22:00:00,111.352801788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,143.175081588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,115.323162173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921976325,0.0,2.335,1.16421976325
 05/13  01:00:00,103.069355452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,100.698578615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,98.691001548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155302466,0.0,1.75125,1.1642802466
 05/13  04:00:00,104.69637192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,96.9629849045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,128.359825067,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,175.371231809,170.704411346,3.5025,1.16432046327
 05/13  07:00:00,142.58176362,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,175.906881792,172.384381792,3.5025,0.02
 05/13  08:00:00,203.909648651,26.9485333271,0.0530773117846,0.0,20.9621400493,23.2339557645,163.879219546,156.877097819,5.8375,1.16462172692
 05/13  09:00:00,225.265530702,26.9485333271,0.300401788419,0.0,41.9242800987,36.8599292233,144.359901653,133.855275739,9.34,1.16462591421
 05/13  10:00:00,249.65188516,26.9485333271,0.759549940271,0.0,62.886420148,41.4019203762,129.715524756,119.188024756,10.5075,0.02
 05/13  11:00:00,278.389625431,26.9485333271,0.872756824286,0.0,62.886420148,41.4019203762,121.556741946,108.739018892,10.5075,2.31022305393
 05/13  12:00:00,262.515636511,26.9485333271,0.986028699759,0.0,62.886420148,41.4019203762,115.796775711,104.124031021,10.5075,1.16524469014
 05/13  13:00:00,261.347602973,26.9485333271,1.12744419854,0.0,62.886420148,41.4019203762,112.972552427,101.29990396,10.5075,1.16514846754
 05/13  14:00:00,256.892956311,26.9485333271,1.23187635404,0.0,62.886420148,41.4019203762,110.120403472,98.4478933044,10.5075,1.16501016781
 05/13  15:00:00,253.509735986,26.9485333271,1.31561957144,0.0,62.886420148,41.4019203762,107.989553479,96.3170725794,10.5075,1.16498089945
 05/13  16:00:00,253.577789709,26.9485333271,1.38401369884,0.0,62.886420148,41.4019203762,106.477776519,94.8053394332,10.5075,1.16493708594
 05/13  17:00:00,253.412791391,26.9485333271,1.35961271107,0.0,62.886420148,41.4019203762,110.868858424,99.1964796418,10.5075,1.16487878224
 05/13  18:00:00,234.978330014,26.9485333271,0.534186531323,0.0,34.9369000822,32.3179380704,129.307937902,119.970447434,8.1725,1.16499046751
 05/13  19:00:00,193.357636289,26.9485333271,0.0165850346583,0.0,20.9621400493,23.2339557645,141.040931406,135.183431406,5.8375,0.02
 05/13  20:00:00,190.108905275,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,152.296991326,145.294774255,5.8375,1.16471707065
 05/13  21:00:00,143.962354049,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,122.330626726,117.66357663,3.5025,1.16455009592
 05/13  22:00:00,100.416659637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,132.965651363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560306563,0.0,1.75125,1.16435306563
 05/13  24:00:00,103.930990307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,95.3077703765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,93.5525552024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551493898,0.0,1.75125,1.16426493898
 05/14  03:00:00,92.0217468228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,98.0003827457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,90.3786355109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554135294,0.0,1.75125,1.16429135294
 05/14  06:00:00,122.758344602,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,229.850306607,226.327806607,3.5025,0.02
 05/14  07:00:00,137.193823557,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,210.411447213,206.888947213,3.5025,0.02
 05/14  08:00:00,172.387673708,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,178.467752883,173.800861717,3.5025,1.16439116578
 05/14  09:00:00,145.622790501,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,168.689677566,165.167177566,3.5025,0.02
 05/14  10:00:00,177.48283896,26.9485333271,0.096506393538,0.0,27.9495200658,27.7759469175,149.008884123,140.839148918,7.005,1.16473520565
 05/14  11:00:00,206.767122907,26.9485333271,0.0606834995968,0.0,27.9495200658,27.7759469175,133.019403235,124.849667283,7.005,1.16473595176
 05/14  12:00:00,217.729432721,26.9485333271,0.891742583474,0.0,41.9242800987,36.8599292233,110.266928637,100.906928637,9.34,0.02
 05/14  13:00:00,216.218974955,26.9485333271,1.09606413525,0.0,41.9242800987,36.8599292233,102.274918963,91.7701141837,9.34,1.16480477961
 05/14  14:00:00,214.198181875,26.9485333271,1.56516939865,0.0,41.9242800987,36.8599292233,88.6866479649,78.1819003159,9.34,1.16474764908
 05/14  15:00:00,211.843311201,26.9485333271,1.95718362881,0.0,41.9242800987,36.8599292233,78.8069572903,68.3022297871,9.34,1.16472750319
 05/14  16:00:00,211.203586056,26.9485333271,1.94929110907,0.0,41.9242800987,36.8599292233,80.295881587,69.7911221115,9.34,1.16475947551
 05/14  17:00:00,180.402668874,26.9485333271,0.711033253966,0.0,27.9495200658,27.7759469175,98.4397710935,91.4147710935,7.005,0.02
 05/14  18:00:00,183.122691929,26.9485333271,0.0548920226124,0.0,13.9747600329,18.6919646116,117.278969514,111.444338353,4.67,1.16463116065
 05/14  19:00:00,166.214212288,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,132.312633745,126.478009158,4.67,1.16462458769
 05/14  20:00:00,164.189207965,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,151.302018743,146.612018743,4.67,0.02
 05/14  21:00:00,146.449808469,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,121.349860523,115.515382409,4.67,1.16447811421
 05/14  22:00:00,86.5101223986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,120.32426046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,91.314851767,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554084691,0.0,1.75125,1.16429084691
 05/15  01:00:00,85.8706347785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,85.2225317583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,84.7231798374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922322389,0.0,2.335,1.16422322389
 05/15  04:00:00,90.9372808187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,83.4449274971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,127.80190585,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,218.160944889,213.470944889,4.67,0.02
 05/15  07:00:00,139.388117576,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,198.761110665,192.926626542,4.67,1.16448412322
 05/15  08:00:00,218.035065441,26.9485333271,0.105121648063,0.0,34.9369000822,32.3179380704,165.65755765,157.46505765,8.1725,0.02
 05/15  09:00:00,246.225012462,26.9485333271,0.919996613037,0.0,62.886420148,41.4019203762,133.160322026,121.488069267,10.5075,1.16475275971
 05/15  10:00:00,237.563648191,26.9485333271,1.32951886692,0.0,62.886420148,41.4019203762,116.909113163,105.236738936,10.5075,1.1648742266
 05/15  11:00:00,270.438167467,26.9485333271,2.18129071448,0.0,62.886420148,41.4019203762,91.318485457,79.645864625,10.5075,1.165120832
 05/15  12:00:00,255.856237848,26.9485333271,2.89683909488,0.0,62.886420148,41.4019203762,71.8019610346,60.1291173736,10.5075,1.165343661
 05/15  13:00:00,255.836855443,26.9485333271,3.6991909334,0.0,62.886420148,41.4019203762,53.2721353816,40.4542829991,10.5075,2.31035238251
 05/15  14:00:00,251.544218907,26.9485333271,4.19592115303,0.0,62.886420148,41.4019203762,41.8420332671,30.1695771431,10.5075,1.16495612403
 05/15  15:00:00,248.112936846,26.9485333271,4.70791629434,0.0,62.886420148,41.4019203762,29.8432646174,19.3157646174,10.5075,0.02
 05/15  16:00:00,247.999158504,26.9485333271,5.05658342749,0.0,62.886420148,41.4019203762,28.0482810117,16.3757356473,10.5075,1.16504536439
 05/15  17:00:00,247.486293236,26.9485333271,5.12806913607,0.0,62.886420148,41.4019203762,30.8389312333,19.1664169064,10.5075,1.16501432685
 05/15  18:00:00,245.207008411,26.9485333271,4.21911143848,0.0,41.9242800987,36.8599292233,39.5255060621,29.0206249757,9.34,1.1648810864
 05/15  19:00:00,233.37059238,26.9485333271,3.6597616743,0.0,41.9242800987,36.8599292233,54.868769227,44.3639776568,9.34,1.16479157017
 05/15  20:00:00,213.8456924,26.9485333271,2.65860361598,0.0,34.9369000822,32.3179380704,68.0245205907,58.6873047725,8.1725,1.16471581819
 05/15  21:00:00,151.592207055,26.9485333271,0.822415707515,0.0,13.9747600329,18.6919646116,41.7193208997,37.0293208997,4.67,0.02
 05/15  22:00:00,92.8230241479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943356755,0.0,2.335,1.16443356755
 05/15  23:00:00,125.688381024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,97.7316052618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,89.5511826083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925995871,0.0,2.335,1.16425995871
 05/16  02:00:00,89.1414187907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,88.0401349803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,110.423050553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920541645,0.0,2.335,1.16420541645
 05/16  05:00:00,104.070468825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,151.017063423,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,181.382859429,176.692859429,4.67,0.02
 05/16  07:00:00,161.934539926,26.9485333271,0.0165511408995,0.0,13.9747600329,18.6919646116,154.095003934,148.260525425,4.67,1.16447850859
 05/16  08:00:00,234.219496263,26.9485333271,0.821557101544,0.0,34.9369000822,32.3179380704,105.456643283,97.2641432827,8.1725,0.02
 05/16  09:00:00,266.382326105,26.9485333271,2.56918878374,0.0,62.886420148,41.4019203762,72.4288849373,60.7566864781,10.5075,1.1646984592
 05/16  10:00:00,260.143881138,26.9485333271,3.42241779232,0.0,62.886420148,41.4019203762,50.7898903238,39.117539274,10.5075,1.16485104982
 05/16  11:00:00,291.44531777,26.9485333271,4.06308135362,0.0,62.886420148,41.4019203762,29.3154209137,17.6427692252,10.5075,1.16515168858
 05/16  12:00:00,278.559227189,26.9485333271,4.11936407713,0.0,62.886420148,41.4019203762,23.4563962675,11.7835068848,10.5075,1.16538938267
 05/16  13:00:00,280.904953611,26.9485333271,4.77363607705,0.0,62.886420148,41.4019203762,12.9096821027,1.23691333632,10.5075,1.1652687664
 05/16  14:00:00,277.865390858,26.9485333271,5.19718773344,0.0,62.886420148,41.4019203762,11.6724478023,0.0,10.5075,1.16494780233
 05/16  15:00:00,275.961563148,26.9485333271,5.70662841922,0.0,62.886420148,41.4019203762,11.6723555548,0.0,10.5075,1.1648555548
 05/16  16:00:00,275.554853786,26.9485333271,5.96547594779,0.0,62.886420148,41.4019203762,11.6725248845,0.0,10.5075,1.16502488445
 05/16  17:00:00,271.976078222,26.9485333271,5.12743380477,0.0,62.886420148,41.4019203762,11.6724952292,0.0,10.5075,1.1649952292
 05/16  18:00:00,267.102389983,26.9485333271,4.08490621586,0.0,41.9242800987,36.8599292233,16.3795215821,5.87467959857,9.34,1.16484198349
 05/16  19:00:00,249.836024386,26.9485333271,3.66351293462,0.0,41.9242800987,36.8599292233,29.286263434,18.7815417382,9.34,1.16472169582
 05/16  20:00:00,231.647481553,26.9485333271,2.91002157688,0.0,34.9369000822,32.3179380704,38.3213967369,30.1288967369,8.1725,0.02
 05/16  21:00:00,167.417769542,26.9485333271,1.33150105339,0.0,13.9747600329,18.6919646116,11.3152716632,5.48065385344,4.67,1.16461780979
 05/16  22:00:00,113.984706611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,144.832694128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933615888,0.0,2.335,1.16433615888
 05/16  24:00:00,119.099405123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,110.261249944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,109.913099673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922282694,0.0,2.335,1.16422282694
 05/17  03:00:00,109.039343266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,115.714720889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,109.07974522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922317471,0.0,2.335,1.16422317471
 05/17  06:00:00,153.983051968,26.9485333271,0.237769402107,0.0,13.9747600329,18.6919646116,74.0505595994,69.3605595994,4.67,0.02
 05/17  07:00:00,171.965328815,26.9485333271,0.369161224542,0.0,13.9747600329,18.6919646116,87.0324693963,82.3424693963,4.67,0.02
 05/17  08:00:00,249.927554705,26.9485333271,1.37655724408,0.0,34.9369000822,32.3179380704,70.5700471872,61.232922253,8.1725,1.16462493416
 05/17  09:00:00,284.603343808,26.9485333271,3.30988541352,0.0,62.886420148,41.4019203762,39.3210910771,27.6488108462,10.5075,1.16478023089
 05/17  10:00:00,281.535266176,26.9485333271,4.22931838275,0.0,62.886420148,41.4019203762,17.042195214,5.36989957314,10.5075,1.16479564091
 05/17  11:00:00,307.383794939,26.9485333271,5.19587367293,0.0,62.886420148,41.4019203762,11.6726497768,0.0,10.5075,1.16514977678
 05/17  12:00:00,300.33581813,26.9485333271,6.6877247723,0.0,62.886420148,41.4019203762,11.6726291808,0.0,10.5075,1.16512918082
 05/17  13:00:00,300.161298159,26.9485333271,7.75964751338,0.0,62.886420148,41.4019203762,11.6727761755,0.0,10.5075,1.16527617546
 05/17  14:00:00,291.682197637,26.9485333271,7.67629516288,0.0,62.886420148,41.4019203762,11.6726447448,0.0,10.5075,1.1651447448
 05/17  15:00:00,286.898931412,26.9485333271,8.0334699871,0.0,62.886420148,41.4019203762,11.6725145621,0.0,10.5075,1.16501456214
 05/17  16:00:00,285.454614452,26.9485333271,7.86673545524,0.0,62.886420148,41.4019203762,11.6724718788,0.0,10.5075,1.16497187876
 05/17  17:00:00,282.731616317,26.9485333271,7.61688187518,0.0,62.886420148,41.4019203762,11.6724435327,0.0,10.5075,1.16494353274
 05/17  18:00:00,274.581460117,26.9485333271,6.40550512296,0.0,41.9242800987,36.8599292233,10.5049725427,0.0,9.34,1.16497254268
 05/17  19:00:00,262.547557797,26.9485333271,5.41501222409,0.0,41.9242800987,36.8599292233,9.71446541583,0.354465415831,9.34,0.02
 05/17  20:00:00,233.96262051,26.9485333271,3.71744143152,0.0,34.9369000822,32.3179380704,24.514774611,15.1775006424,8.1725,1.16477396857
 05/17  21:00:00,163.590007189,26.9485333271,1.44553629378,0.0,13.9747600329,18.6919646116,14.8974702055,9.06286262307,4.67,1.16460758244
 05/17  22:00:00,103.149558351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,134.912196613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929868133,0.0,2.335,1.16429868133
 05/17  24:00:00,107.717266136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,98.6371423332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,96.9382330701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,95.9901151778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926919755,0.0,2.335,1.16426919755
 05/18  04:00:00,102.930905266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,95.5072662777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,138.840794717,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,167.070244153,161.236036257,4.67,1.16420789576
 05/18  07:00:00,151.59387123,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,185.877832851,181.187832851,4.67,0.02
 05/18  08:00:00,224.103945036,26.9485333271,0.0576173135504,0.0,34.9369000822,32.3179380704,180.133966289,170.796856563,8.1725,1.1646097264
 05/18  09:00:00,249.729365913,26.9485333271,0.466977914638,0.0,62.886420148,41.4019203762,168.184516324,157.657016324,10.5075,0.02
 05/18  10:00:00,239.167752061,26.9485333271,0.503732239122,0.0,62.886420148,41.4019203762,169.740399091,158.068065236,10.5075,1.16483385542
 05/18  11:00:00,267.328206093,26.9485333271,0.597609202353,0.0,62.886420148,41.4019203762,162.604882794,150.932114262,10.5075,1.16526853177
 05/18  12:00:00,248.043112729,26.9485333271,0.6939469811,0.0,62.886420148,41.4019203762,155.276438798,143.60372946,10.5075,1.16520933726
 05/18  13:00:00,245.316355905,26.9485333271,0.822651372254,0.0,62.886420148,41.4019203762,147.501324457,134.683215461,10.5075,2.3106089964
 05/18  14:00:00,240.375432422,26.9485333271,0.814602033766,0.0,62.886420148,41.4019203762,147.747312484,136.074736809,10.5075,1.16507567504
 05/18  15:00:00,236.543324867,26.9485333271,0.874414997253,0.0,62.886420148,41.4019203762,142.027449186,130.355023341,10.5075,1.16492584488
 05/18  16:00:00,235.837430975,26.9485333271,0.907602036403,0.0,62.886420148,41.4019203762,140.306863287,128.63447879,10.5075,1.16488449656
 05/18  17:00:00,235.138486076,26.9485333271,0.883192908269,0.0,62.886420148,41.4019203762,143.309701004,132.782201004,10.5075,0.02
 05/18  18:00:00,233.075227832,26.9485333271,0.686115713897,0.0,41.9242800987,36.8599292233,144.532376101,134.027395593,9.34,1.1649805076
 05/18  19:00:00,217.901768767,26.9485333271,0.588896423349,0.0,41.9242800987,36.8599292233,153.05773195,142.553019764,9.34,1.16471218612
 05/18  20:00:00,205.528089153,26.9485333271,0.299610404893,0.0,34.9369000822,32.3179380704,160.119180975,150.781877183,8.1725,1.16480379239
 05/18  21:00:00,147.386394301,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,125.773956081,121.083956081,4.67,0.02
 05/18  22:00:00,91.6825715081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944211133,0.0,2.335,1.16444211133
 05/18  23:00:00,125.705328438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,96.2740388455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,87.6504867283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927424357,0.0,2.335,1.16427424357
 05/19  02:00:00,86.0245356128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,84.712002116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,106.536580483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922136112,0.0,2.335,1.16422136112
 05/19  05:00:00,99.3580031306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,144.004504715,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,269.272803781,264.582803781,4.67,0.02
 05/19  07:00:00,147.595979807,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,244.228383091,238.393933261,4.67,1.16444982954
 05/19  08:00:00,214.356983451,26.9485333271,0.050073228432,0.0,34.9369000822,32.3179380704,209.831228612,201.638728612,8.1725,0.02
 05/19  09:00:00,239.631845295,26.9485333271,0.369243332638,0.0,62.886420148,41.4019203762,168.967313348,157.295046597,10.5075,1.16476675174
 05/19  10:00:00,230.276419252,26.9485333271,0.711182543269,0.0,62.886420148,41.4019203762,152.986266531,141.313855504,10.5075,1.16491102659
 05/19  11:00:00,260.138422195,26.9485333271,0.969133648083,0.0,62.886420148,41.4019203762,135.658810215,123.986108813,10.5075,1.16520140167
 05/19  12:00:00,242.793788678,26.9485333271,1.3981082874,0.0,62.886420148,41.4019203762,117.606043471,105.933385589,10.5075,1.16515788203
 05/19  13:00:00,242.047614441,26.9485333271,1.77700137826,0.0,62.886420148,41.4019203762,104.526383493,92.8535808037,10.5075,1.16530268967
 05/19  14:00:00,239.890012194,26.9485333271,2.21759930837,0.0,62.886420148,41.4019203762,91.7065020292,80.0340248502,10.5075,1.16497717902
 05/19  15:00:00,237.296819852,26.9485333271,2.62328789773,0.0,62.886420148,41.4019203762,80.4353527363,68.7629739537,10.5075,1.16487878264
 05/19  16:00:00,237.327050466,26.9485333271,2.79842782664,0.0,62.886420148,41.4019203762,78.044438124,66.3718984403,10.5075,1.16503968367
 05/19  17:00:00,236.601954166,26.9485333271,2.86805634939,0.0,62.886420148,41.4019203762,80.509438434,68.8369353302,10.5075,1.16500310379
 05/19  18:00:00,235.028004556,26.9485333271,2.26328623477,0.0,41.9242800987,36.8599292233,86.2886398174,75.7837955612,9.34,1.16484425617
 05/19  19:00:00,211.276157275,26.9485333271,1.90605702458,0.0,41.9242800987,36.8599292233,99.809006549,89.3042880319,9.34,1.16471851715
 05/19  20:00:00,196.817218229,26.9485333271,1.03512679392,0.0,34.9369000822,32.3179380704,112.704558553,104.512058553,8.1725,0.02
 05/19  21:00:00,138.505881824,26.9485333271,0.069310459732,0.0,13.9747600329,18.6919646116,91.2217780652,85.3871685532,4.67,1.16460951203
 05/19  22:00:00,86.5851423429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,120.759659412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993255571,0.0,2.335,1.1643255571
 05/19  24:00:00,91.8279443784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,80.9494727687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,79.9564162356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558947607,0.0,1.75125,1.16433947607
 05/20  03:00:00,79.0582667481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,84.8516392472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,77.2705607156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553577664,0.0,1.75125,1.16428577664
 05/20  06:00:00,110.532085705,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,264.357675756,260.835175756,3.5025,0.02
 05/20  07:00:00,120.889854332,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,232.831222005,228.164243158,3.5025,1.16447884713
 05/20  08:00:00,183.940378855,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,198.892087296,193.034587296,5.8375,0.02
 05/20  09:00:00,202.893307861,26.9485333271,0.226619225097,0.0,41.9242800987,36.8599292233,167.223218478,156.718510821,9.34,1.16470765653
 05/20  10:00:00,229.71623792,26.9485333271,0.90218936568,0.0,62.886420148,41.4019203762,140.344596473,128.672252784,10.5075,1.16484368939
 05/20  11:00:00,260.859834016,26.9485333271,1.43419521655,0.0,62.886420148,41.4019203762,117.242807088,105.570266918,10.5075,1.16504017018
 05/20  12:00:00,241.715952951,26.9485333271,1.75884809034,0.0,62.886420148,41.4019203762,109.597194901,97.9244721791,10.5075,1.16522272175
 05/20  13:00:00,239.742994095,26.9485333271,2.1887883592,0.0,62.886420148,41.4019203762,98.9826187572,87.3100112533,10.5075,1.1651075039
 05/20  14:00:00,235.158467122,26.9485333271,2.4177283196,0.0,62.886420148,41.4019203762,95.9994972192,84.3270025814,10.5075,1.16499463782
 05/20  15:00:00,232.115232094,26.9485333271,2.69537130882,0.0,62.886420148,41.4019203762,89.8344153098,78.161962237,10.5075,1.1649530728
 05/20  16:00:00,233.484141836,26.9485333271,2.93028713015,0.0,62.886420148,41.4019203762,84.3802427785,72.7078455039,10.5075,1.16489727463
 05/20  17:00:00,233.444784236,26.9485333271,2.93113804969,0.0,62.886420148,41.4019203762,88.2030843997,76.5305425422,10.5075,1.16504185745
 05/20  18:00:00,215.566459848,26.9485333271,1.37752000879,0.0,34.9369000822,32.3179380704,111.168075617,101.830647707,8.1725,1.16492791005
 05/20  19:00:00,168.947941143,26.9485333271,0.530722303236,0.0,20.9621400493,23.2339557645,122.880552454,115.878244898,5.8375,1.16480755622
 05/20  20:00:00,170.967401661,26.9485333271,0.341142981603,0.0,20.9621400493,23.2339557645,132.500439337,126.642939337,5.8375,0.02
 05/20  21:00:00,126.607468324,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,112.997997297,108.330951303,3.5025,1.164545994
 05/20  22:00:00,82.3818359076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,116.982092476,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562365522,0.0,1.75125,1.16437365522
 05/20  24:00:00,88.6902288904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,81.200772684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,80.9870275811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555061349,0.0,1.75125,1.16430061349
 05/21  03:00:00,80.962887658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,87.1720383202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,79.5139022007,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155011067,0.0,1.75125,1.1642511067
 05/21  06:00:00,111.674281269,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,288.014574994,284.492074994,3.5025,0.02
 05/21  07:00:00,122.199373516,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,258.919170387,255.396670387,3.5025,0.02
 05/21  08:00:00,156.810116793,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,222.310767887,217.643875647,3.5025,1.1643922397
 05/21  09:00:00,130.76709427,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,196.397590983,192.875090983,3.5025,0.02
 05/21  10:00:00,167.436214218,26.9485333271,0.0958876093892,0.0,27.9495200658,27.7759469175,165.648862747,157.479128897,7.005,1.16473385029
 05/21  11:00:00,198.07452962,26.9485333271,0.0200738121323,0.0,27.9495200658,27.7759469175,151.460973256,143.291337622,7.005,1.16463563457
 05/21  12:00:00,209.030673363,26.9485333271,0.937034706932,0.0,41.9242800987,36.8599292233,123.079374797,113.719374797,9.34,0.02
 05/21  13:00:00,207.760576789,26.9485333271,1.24385794521,0.0,41.9242800987,36.8599292233,109.153077335,98.648228375,9.34,1.16484896019
 05/21  14:00:00,203.77185208,26.9485333271,1.57064022639,0.0,41.9242800987,36.8599292233,102.624584941,92.1198072047,9.34,1.16477773595
 05/21  15:00:00,200.452875974,26.9485333271,1.79766871875,0.0,41.9242800987,36.8599292233,99.8532589046,89.3485162486,9.34,1.16474265607
 05/21  16:00:00,202.579834396,26.9485333271,2.11432886662,0.0,41.9242800987,36.8599292233,91.3762071783,80.8714486989,9.34,1.16475847939
 05/21  17:00:00,173.125639331,26.9485333271,0.825676570489,0.0,27.9495200658,27.7759469175,105.716425111,98.691425111,7.005,0.02
 05/21  18:00:00,177.754794849,26.9485333271,0.189549269406,0.0,13.9747600329,18.6919646116,119.162280776,113.327661926,4.67,1.16461884982
 05/21  19:00:00,157.936835193,26.9485333271,0.0240198557489,0.0,13.9747600329,18.6919646116,129.639999066,123.805400831,4.67,1.16459823525
 05/21  20:00:00,162.076704098,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,141.764354785,137.074354785,4.67,0.02
 05/21  21:00:00,146.574933868,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,113.169796622,107.33535327,4.67,1.16444335175
 05/21  22:00:00,87.4942550864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,121.072225847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,92.8152288629,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915502362,0.0,1.75125,1.164252362
 05/22  01:00:00,87.0778842655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,86.1899284379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,85.7161564609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,91.8003735155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924654593,0.0,2.335,1.16424654593
 05/22  05:00:00,84.160986035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,128.74338056,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,231.512116185,226.822116185,4.67,0.02
 05/22  07:00:00,140.543777196,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,202.516315846,196.681884672,4.67,1.16443117346
 05/22  08:00:00,219.650106472,26.9485333271,0.158087296255,0.0,34.9369000822,32.3179380704,163.067546118,154.875046118,8.1725,0.02
 05/22  09:00:00,248.999236946,26.9485333271,1.13677197425,0.0,62.886420148,41.4019203762,125.28145322,113.60919021,10.5075,1.16476300972
 05/22  10:00:00,239.726057518,26.9485333271,1.69026164003,0.0,62.886420148,41.4019203762,108.245751003,96.5734668963,10.5075,1.16478410671
 05/22  11:00:00,271.13609923,26.9485333271,2.47126103906,0.0,62.886420148,41.4019203762,88.6624444241,76.9896840462,10.5075,1.16526037786
 05/22  12:00:00,255.589772276,26.9485333271,3.13907261454,0.0,62.886420148,41.4019203762,71.9935817655,60.3208723737,10.5075,1.16520939179
 05/22  13:00:00,254.979124965,26.9485333271,3.79690889551,0.0,62.886420148,41.4019203762,55.0198286076,43.3469828339,10.5075,1.16534577367
 05/22  14:00:00,250.980276798,26.9485333271,3.9733094546,0.0,62.886420148,41.4019203762,48.5371548751,36.8646391653,10.5075,1.16501570978
 05/22  15:00:00,248.74845733,26.9485333271,4.1596794379,0.0,62.886420148,41.4019203762,41.1618475045,29.4894362545,10.5075,1.16491124993
 05/22  16:00:00,249.409479358,26.9485333271,4.31779292476,0.0,62.886420148,41.4019203762,38.6621325259,26.9895687399,10.5075,1.165063786
 05/22  17:00:00,248.602832501,26.9485333271,4.1387897788,0.0,62.886420148,41.4019203762,46.2380978334,34.5655775192,10.5075,1.16502031418
 05/22  18:00:00,242.932691438,26.9485333271,2.99769849636,0.0,41.9242800987,36.8599292233,66.4298340596,55.9249781364,9.34,1.16485592321
 05/22  19:00:00,227.571657534,26.9485333271,2.38219324038,0.0,41.9242800987,36.8599292233,86.057168948,75.5524441546,9.34,1.1647247934
 05/22  20:00:00,213.822690851,26.9485333271,1.46595549503,0.0,34.9369000822,32.3179380704,98.6893615954,90.4968615954,8.1725,0.02
 05/22  21:00:00,153.46272722,26.9485333271,0.337774718732,0.0,13.9747600329,18.6919646116,71.3840947428,65.5494847811,4.67,1.16460996166
 05/22  22:00:00,96.8702073344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,130.352422397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932442458,0.0,2.335,1.16432442458
 05/22  24:00:00,101.716329006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,91.6044715748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,89.9766878208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927674946,0.0,2.335,1.16427674946
 05/23  03:00:00,89.3359915313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,111.520863554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,104.559621418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920376687,0.0,2.335,1.16420376687
 05/23  06:00:00,151.516489675,26.9485333271,0.0197398389861,0.0,13.9747600329,18.6919646116,191.034405725,186.344405725,4.67,0.02
 05/23  07:00:00,161.477789195,26.9485333271,0.0212430385708,0.0,13.9747600329,18.6919646116,164.913029277,160.223029277,4.67,0.02
 05/23  08:00:00,231.72208993,26.9485333271,0.556026473935,0.0,34.9369000822,32.3179380704,124.829898261,115.49280774,8.1725,1.16459052065
 05/23  09:00:00,264.318715768,26.9485333271,2.08030691871,0.0,62.886420148,41.4019203762,83.2663916181,71.5941610667,10.5075,1.16473055146
 05/23  10:00:00,255.180577092,26.9485333271,2.97894607668,0.0,62.886420148,41.4019203762,64.5574172571,54.0299172571,10.5075,0.02
 05/23  11:00:00,284.667745368,26.9485333271,4.02849686278,0.0,62.886420148,41.4019203762,41.9323351834,29.1145417799,10.5075,2.31029340354
 05/23  12:00:00,269.223459886,26.9485333271,4.38868813771,0.0,62.886420148,41.4019203762,30.6202987501,18.9475018003,10.5075,1.16529694979
 05/23  13:00:00,265.585192271,26.9485333271,4.89793353121,0.0,62.886420148,41.4019203762,23.2486556221,11.5759973105,10.5075,1.16515831161
 05/23  14:00:00,259.969086039,26.9485333271,4.93779219177,0.0,62.886420148,41.4019203762,22.7882900475,11.1157750276,10.5075,1.16501501992
 05/23  15:00:00,256.164927858,26.9485333271,4.98266453669,0.0,62.886420148,41.4019203762,20.6330260202,8.9606526849,10.5075,1.16487333528
 05/23  16:00:00,254.699801655,26.9485333271,4.91584063731,0.0,62.886420148,41.4019203762,23.6096073851,11.9370772189,10.5075,1.16503016616
 05/23  17:00:00,253.788928721,26.9485333271,4.56780352718,0.0,62.886420148,41.4019203762,32.0615714893,20.3890799537,10.5075,1.16499153556
 05/23  18:00:00,250.468737607,26.9485333271,3.56114577677,0.0,41.9242800987,36.8599292233,44.6465391661,35.2865391661,9.34,0.02
 05/23  19:00:00,228.247139549,26.9485333271,2.83021642216,0.0,41.9242800987,36.8599292233,68.0941260935,57.5892881399,9.34,1.16483795361
 05/23  20:00:00,212.580091774,26.9485333271,1.79996161937,0.0,34.9369000822,32.3179380704,86.1899494285,76.8526993689,8.1725,1.16475005958
 05/23  21:00:00,153.467156134,26.9485333271,0.499005246498,0.0,13.9747600329,18.6919646116,57.149788778,51.3152492439,4.67,1.16453953418
 05/23  22:00:00,102.894489059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,135.843149198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,109.548515437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923118299,0.0,2.335,1.16423118299
 05/24  01:00:00,100.829823033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,99.9672091822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,98.9181063275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,104.131516148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925986973,0.0,2.335,1.16425986973
 05/24  05:00:00,96.2333402057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,142.3739237,26.9485333271,0.0269149547437,0.0,13.9747600329,18.6919646116,123.359689289,118.669689289,4.67,0.02
 05/24  07:00:00,159.537483753,26.9485333271,0.0902289303232,0.0,13.9747600329,18.6919646116,114.592183028,108.757741478,4.67,1.16444155048
 05/24  08:00:00,241.685780387,26.9485333271,1.33517426913,0.0,34.9369000822,32.3179380704,80.067751655,71.875251655,8.1725,0.02
 05/24  09:00:00,277.251798653,26.9485333271,3.56270538383,0.0,62.886420148,41.4019203762,43.0390133709,31.3668290329,10.5075,1.16468433799
 05/24  10:00:00,271.153161948,26.9485333271,4.61446750218,0.0,62.886420148,41.4019203762,21.1826111982,9.51032726478,10.5075,1.16478393338
 05/24  11:00:00,300.37758944,26.9485333271,5.78293515859,0.0,62.886420148,41.4019203762,11.6727525142,0.0,10.5075,1.16525251418
 05/24  12:00:00,292.597482512,26.9485333271,6.94597378206,0.0,62.886420148,41.4019203762,11.6726967715,0.0,10.5075,1.16519677152
 05/24  13:00:00,296.273716476,26.9485333271,8.66307577547,0.0,62.886420148,41.4019203762,11.6728274026,0.0,10.5075,1.16532740263
 05/24  14:00:00,295.664102137,26.9485333271,9.74804476544,0.0,62.886420148,41.4019203762,11.6724944721,0.0,10.5075,1.16499447211
 05/24  15:00:00,292.227484762,26.9485333271,10.0579553157,0.0,62.886420148,41.4019203762,11.6723858888,0.0,10.5075,1.16488588884
 05/24  16:00:00,291.189918106,26.9485333271,9.7593126439,0.0,62.886420148,41.4019203762,11.6725329568,0.0,10.5075,1.1650329568
 05/24  17:00:00,288.671528495,26.9485333271,9.17325557584,0.0,62.886420148,41.4019203762,11.6724850666,0.0,10.5075,1.16498506665
 05/24  18:00:00,286.243236084,26.9485333271,8.82480520238,0.0,41.9242800987,36.8599292233,10.5048169735,0.0,9.34,1.16481697353
 05/24  19:00:00,282.656856619,26.9485333271,9.42901593569,0.0,41.9242800987,36.8599292233,10.5046822141,0.0,9.34,1.1646822141
 05/24  20:00:00,266.569260841,26.9485333271,7.86936896998,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/24  21:00:00,190.1708932,26.9485333271,4.85366999319,0.0,13.9747600329,18.6919646116,5.8345647768,0.0,4.67,1.1645647768
 05/24  22:00:00,127.069268819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,155.955763408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927694633,0.0,2.335,1.16427694633
 05/24  24:00:00,130.661898578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,116.294142177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,112.63730619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922805751,0.0,2.335,1.16422805751
 05/25  03:00:00,109.918547475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,113.654791693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,102.694941414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992197017,0.0,2.335,1.1642197017
 05/25  06:00:00,143.519111252,26.9485333271,0.0383718003289,0.0,13.9747600329,18.6919646116,95.0064978078,90.3164978078,4.67,0.02
 05/25  07:00:00,154.955268281,26.9485333271,0.0741826069043,0.0,13.9747600329,18.6919646116,119.695079493,115.005079493,4.67,0.02
 05/25  08:00:00,231.850394092,26.9485333271,1.05176738974,0.0,34.9369000822,32.3179380704,102.661174723,93.3241390687,8.1725,1.16453565393
 05/25  09:00:00,261.754610456,26.9485333271,2.52858121323,0.0,62.886420148,41.4019203762,79.79417428,68.1220035674,10.5075,1.16467071259
 05/25  10:00:00,250.255559786,26.9485333271,3.06207232084,0.0,62.886420148,41.4019203762,68.023721982,57.496221982,10.5075,0.02
 05/25  11:00:00,279.00277814,26.9485333271,3.55351373384,0.0,62.886420148,41.4019203762,54.5263284679,42.8536665538,10.5075,1.16516191406
 05/25  12:00:00,263.1418636,26.9485333271,4.08328047064,0.0,62.886420148,41.4019203762,43.3570047209,30.5389493773,10.5075,2.31055534356
 05/25  13:00:00,261.773768845,26.9485333271,4.4963020201,0.0,62.886420148,41.4019203762,32.1193770097,20.4465371594,10.5075,1.16533985027
 05/25  14:00:00,260.707520458,26.9485333271,4.49982373905,0.0,62.886420148,41.4019203762,28.0301109218,16.3576821158,10.5075,1.16492880593
 05/25  15:00:00,255.357851998,26.9485333271,4.45130352719,0.0,62.886420148,41.4019203762,28.9594788037,17.2869871524,10.5075,1.1649916513
 05/25  16:00:00,253.258246711,26.9485333271,4.43665067076,0.0,62.886420148,41.4019203762,32.3582879521,20.6858532947,10.5075,1.16493465742
 05/25  17:00:00,250.589740208,26.9485333271,4.02694402383,0.0,62.886420148,41.4019203762,46.7788012829,35.1064096608,10.5075,1.16489162206
 05/25  18:00:00,247.204420489,26.9485333271,2.92012202042,0.0,41.9242800987,36.8599292233,64.0064482484,54.6464482484,9.34,0.02
 05/25  19:00:00,236.117532686,26.9485333271,2.49859389278,0.0,41.9242800987,36.8599292233,76.6441690669,66.1394346468,9.34,1.16473442011
 05/25  20:00:00,223.006317856,26.9485333271,1.64017788509,0.0,34.9369000822,32.3179380704,87.909273233,78.5719636932,8.1725,1.16480953985
 05/25  21:00:00,161.90557062,26.9485333271,0.43195450656,0.0,13.9747600329,18.6919646116,58.4031383831,53.7131383831,4.67,0.02
 05/25  22:00:00,106.399818514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942203295,0.0,2.335,1.16442203295
 05/25  23:00:00,138.743394268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,112.09696999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,102.392799637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927108843,0.0,2.335,1.16427108843
 05/26  02:00:00,101.288537206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,100.676341172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
