Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  04:00:00,123.791485915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921366893,0.0,2.335,1.16421366893
 05/26  05:00:00,117.003013653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,163.390029297,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,132.937278929,128.247278929,4.67,0.02
 05/26  07:00:00,174.675729577,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,132.162810636,126.328379557,4.67,1.16443107959
 05/26  08:00:00,241.159303699,26.9485333271,0.593865683157,0.0,34.9369000822,32.3179380704,113.282762774,105.090262774,8.1725,0.02
 05/26  09:00:00,270.789297631,26.9485333271,1.56224462462,0.0,62.886420148,41.4019203762,91.4978958894,79.8256682196,10.5075,1.16472766989
 05/26  10:00:00,263.279306114,26.9485333271,1.84500508698,0.0,62.886420148,41.4019203762,87.1550212958,75.4826680455,10.5075,1.16485325028
 05/26  11:00:00,288.991253394,26.9485333271,2.18542920109,0.0,62.886420148,41.4019203762,75.7304906732,64.0578703215,10.5075,1.16512035176
 05/26  12:00:00,274.434402733,26.9485333271,2.42667435305,0.0,62.886420148,41.4019203762,69.3658157485,57.692989348,10.5075,1.16532640052
 05/26  13:00:00,271.760080231,26.9485333271,2.40500244485,0.0,62.886420148,41.4019203762,71.745203785,60.0725190667,10.5075,1.16518471826
 05/26  14:00:00,268.917544623,26.9485333271,2.60395583916,0.0,62.886420148,41.4019203762,66.0234931621,54.3509192121,10.5075,1.16507394998
 05/26  15:00:00,269.363750194,26.9485333271,3.01084361965,0.0,62.886420148,41.4019203762,51.3977820189,39.7253382063,10.5075,1.16494381268
 05/26  16:00:00,270.871259458,26.9485333271,3.15594242892,0.0,62.886420148,41.4019203762,48.254422935,36.5820452074,10.5075,1.16487772763
 05/26  17:00:00,271.167429141,26.9485333271,3.17934265814,0.0,62.886420148,41.4019203762,50.2072619827,38.5347218594,10.5075,1.16504012332
 05/26  18:00:00,267.692455443,26.9485333271,2.63660986197,0.0,41.9242800987,36.8599292233,54.7438031562,44.2389521743,9.34,1.16485098196
 05/26  19:00:00,247.948316826,26.9485333271,2.34730292226,0.0,41.9242800987,36.8599292233,65.4359451359,54.9312601291,9.34,1.16468500683
 05/26  20:00:00,236.541062575,26.9485333271,1.6713471779,0.0,34.9369000822,32.3179380704,70.7921507765,62.5996507765,8.1725,0.02
 05/26  21:00:00,171.334769344,26.9485333271,0.528201867146,0.0,13.9747600329,18.6919646116,37.365142907,31.5306180604,4.67,1.16452484654
 05/26  22:00:00,119.760459553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,150.489881276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926370661,0.0,2.335,1.16426370661
 05/26  24:00:00,125.790853502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,113.352098432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,111.661563044,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552034529,0.0,1.75125,1.16427034529
 05/27  03:00:00,110.604551499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,116.709634063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,108.644908476,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551988029,0.0,1.75125,1.16426988029
 05/27  06:00:00,140.562685138,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,111.699250687,108.176750687,3.5025,0.02
 05/27  07:00:00,157.691428479,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,125.080334469,121.557834469,3.5025,0.02
 05/27  08:00:00,219.8833621,26.9485333271,0.0921025007831,0.0,20.9621400493,23.2339557645,109.471607516,102.469468169,5.8375,1.16463934761
 05/27  09:00:00,248.056138181,26.9485333271,1.33745743614,0.0,41.9242800987,36.8599292233,79.2443015958,68.739642309,9.34,1.16465928674
 05/27  10:00:00,277.759107795,26.9485333271,2.85430833862,0.0,62.886420148,41.4019203762,48.4736994325,37.9461994325,10.5075,0.02
 05/27  11:00:00,306.221257022,26.9485333271,3.96177102668,0.0,62.886420148,41.4019203762,22.2090439528,9.39139478534,10.5075,2.31014916743
 05/27  12:00:00,297.112107562,26.9485333271,4.5655924789,0.0,62.886420148,41.4019203762,11.6726512828,0.0,10.5075,1.16515128283
 05/27  13:00:00,296.881144501,26.9485333271,5.06878896453,0.0,62.886420148,41.4019203762,11.6727831928,0.0,10.5075,1.16528319277
 05/27  14:00:00,291.368463994,26.9485333271,5.6068722498,0.0,62.886420148,41.4019203762,11.6725804874,0.0,10.5075,1.16508048738
 05/27  15:00:00,289.586777865,26.9485333271,6.65677397348,0.0,62.886420148,41.4019203762,11.6725162062,0.0,10.5075,1.16501620623
 05/27  16:00:00,291.867729587,26.9485333271,7.70099341332,0.0,62.886420148,41.4019203762,11.6724381955,0.0,10.5075,1.16493819552
 05/27  17:00:00,290.168389531,26.9485333271,7.38818647586,0.0,62.886420148,41.4019203762,11.6723463951,0.0,10.5075,1.16484639513
 05/27  18:00:00,264.882814049,26.9485333271,4.11295347667,0.0,34.9369000822,32.3179380704,9.76935367211,1.57685367211,8.1725,0.02
 05/27  19:00:00,221.667449768,26.9485333271,1.96019328869,0.0,20.9621400493,23.2339557645,26.3206332992,19.318367259,5.8375,1.16476604017
 05/27  20:00:00,218.730149189,26.9485333271,1.34652420675,0.0,20.9621400493,23.2339557645,42.8054608576,35.8032366389,5.8375,1.1647242187
 05/27  21:00:00,165.834729733,26.9485333271,0.5678163172,0.0,6.98738001645,14.1499734587,14.5695296463,11.0470296463,3.5025,0.02
 05/27  22:00:00,120.426031642,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573326005,0.0,1.75125,1.16448326005
 05/27  23:00:00,151.239147224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,127.380800074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560723518,0.0,1.75125,1.16435723518
 05/28  01:00:00,116.666725126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,115.076959664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,114.100453285,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552544563,0.0,1.75125,1.16427544563
 05/28  04:00:00,120.455187793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,112.178864203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,145.468368539,26.9485333271,0.00844521536773,0.0,6.98738001645,14.1499734587,83.8953609819,79.22861034,3.5025,1.16425064194
 05/28  07:00:00,165.596808447,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,96.4006450955,92.8781450955,3.5025,0.02
 05/28  08:00:00,201.874334586,26.9485333271,0.112566579467,0.0,6.98738001645,14.1499734587,75.9967323989,72.4742323989,3.5025,0.02
 05/28  09:00:00,185.205579421,26.9485333271,0.427608400511,0.0,6.98738001645,14.1499734587,58.4128666248,53.7459355158,3.5025,1.16443110896
 05/28  10:00:00,219.01969094,26.9485333271,1.47368521976,0.0,27.9495200658,27.7759469175,43.0787125396,36.0537125396,7.005,0.02
 05/28  11:00:00,242.694188559,26.9485333271,1.69841483101,0.0,27.9495200658,27.7759469175,39.0316804673,30.8619444789,7.005,1.16473598839
 05/28  12:00:00,261.551256762,26.9485333271,3.24642365598,0.0,41.9242800987,36.8599292233,26.1363094997,15.6315899348,9.34,1.16471956492
 05/28  13:00:00,261.027855749,26.9485333271,3.47163460836,0.0,41.9242800987,36.8599292233,19.7910268605,9.28617212847,9.34,1.164854732
 05/28  14:00:00,256.309584846,26.9485333271,3.97417135521,0.0,41.9242800987,36.8599292233,10.6949341502,1.33493415021,9.34,0.02
 05/28  15:00:00,253.65419129,26.9485333271,4.47359665442,0.0,41.9242800987,36.8599292233,10.5047676864,0.0,9.34,1.1647676864
 05/28  16:00:00,254.041693332,26.9485333271,4.71568594769,0.0,41.9242800987,36.8599292233,10.5047539514,0.0,9.34,1.16475395136
 05/28  17:00:00,221.981781989,26.9485333271,3.03440721208,0.0,27.9495200658,27.7759469175,10.7841205813,2.61429780136,7.005,1.1648227799
 05/28  18:00:00,222.846267662,26.9485333271,1.44751237455,0.0,13.9747600329,18.6919646116,19.5101717801,14.8201717801,4.67,0.02
 05/28  19:00:00,209.851699907,26.9485333271,1.20010577568,0.0,13.9747600329,18.6919646116,29.7566483754,23.9220107025,4.67,1.1646376729
 05/28  20:00:00,209.944824455,26.9485333271,1.07942401072,0.0,13.9747600329,18.6919646116,35.0589621503,30.3689621503,4.67,0.02
 05/28  21:00:00,184.168535759,26.9485333271,0.964872786677,0.0,13.9747600329,18.6919646116,6.5570587337,0.72261489201,4.67,1.16444384169
 05/28  22:00:00,122.518990423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,152.590049517,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915503867,0.0,1.75125,1.164253867
 05/28  24:00:00,129.157353898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,119.49360159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,118.224364008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550604434,0.0,1.75125,1.16425604434
 05/29  03:00:00,117.180740374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,123.976108615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,116.187845816,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551560196,0.0,1.75125,1.16426560196
 05/29  06:00:00,150.468639862,26.9485333271,0.017016211787,0.0,6.98738001645,14.1499734587,61.3529420527,57.8304420527,3.5025,0.02
 05/29  07:00:00,170.873747683,26.9485333271,0.0308976383344,0.0,6.98738001645,14.1499734587,74.710971296,71.188471296,3.5025,0.02
 05/29  08:00:00,206.716204481,26.9485333271,0.513444707075,0.0,6.98738001645,14.1499734587,57.9079799886,53.2411161192,3.5025,1.16436386939
 05/29  09:00:00,188.553074789,26.9485333271,0.642340370792,0.0,6.98738001645,14.1499734587,45.8683317009,42.3458317009,3.5025,0.02
 05/29  10:00:00,222.447991109,26.9485333271,2.01654202927,0.0,27.9495200658,27.7759469175,33.0202337953,24.8505845201,7.005,1.1646492752
 05/29  11:00:00,247.117749348,26.9485333271,2.58665629051,0.0,27.9495200658,27.7759469175,18.442535855,11.417535855,7.005,0.02
 05/29  12:00:00,270.125812972,26.9485333271,5.11313795601,0.0,41.9242800987,36.8599292233,10.5047951419,0.0,9.34,1.16479514188
 05/29  13:00:00,270.277813846,26.9485333271,5.86825995689,0.0,41.9242800987,36.8599292233,10.5047523498,0.0,9.34,1.16475234982
 05/29  14:00:00,263.568762871,26.9485333271,6.58123258898,0.0,41.9242800987,36.8599292233,10.5046585631,0.0,9.34,1.16465856309
 05/29  15:00:00,257.715451626,26.9485333271,6.75950548932,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,256.983546225,26.9485333271,6.91989649686,0.0,41.9242800987,36.8599292233,10.5048195395,0.0,9.34,1.16481953949
 05/29  17:00:00,224.365708693,26.9485333271,4.4796829298,0.0,27.9495200658,27.7759469175,8.6680751941,0.498347346161,7.005,1.16472784794
 05/29  18:00:00,222.515449362,26.9485333271,2.01325038153,0.0,13.9747600329,18.6919646116,11.8981170413,6.06355812057,4.67,1.16455892068
 05/29  19:00:00,207.468689806,26.9485333271,1.37122586918,0.0,13.9747600329,18.6919646116,25.8213604536,21.1313604536,4.67,0.02
 05/29  20:00:00,206.837451514,26.9485333271,1.0614216349,0.0,13.9747600329,18.6919646116,41.7910899785,35.9565618941,4.67,1.16452808436
 05/29  21:00:00,181.429312955,26.9485333271,0.873463484143,0.0,13.9747600329,18.6919646116,13.4964892696,8.80648926958,4.67,0.02
 05/29  22:00:00,120.931674782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558615358,0.0,1.75125,1.16433615358
 05/29  23:00:00,151.491625422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,128.648696872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,120.79458758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,119.85243086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927776448,0.0,2.335,1.16427776448
 05/30  03:00:00,119.560934358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,143.343365938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,135.333531151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920417713,0.0,2.335,1.16420417713
 05/30  06:00:00,182.123557653,26.9485333271,0.224823597416,0.0,13.9747600329,18.6919646116,64.7246177156,60.0346177156,4.67,0.02
 05/30  07:00:00,193.599093936,26.9485333271,0.375402734161,0.0,13.9747600329,18.6919646116,83.5163238352,78.8263238352,4.67,0.02
 05/30  08:00:00,259.586079916,26.9485333271,1.59946055846,0.0,34.9369000822,32.3179380704,65.2359059248,55.8988091336,8.1725,1.16459679119
 05/30  09:00:00,292.155921222,26.9485333271,3.75419545095,0.0,62.886420148,41.4019203762,35.6759885964,24.0037266204,10.5075,1.16476197598
 05/30  10:00:00,290.383086869,26.9485333271,4.73365712553,0.0,62.886420148,41.4019203762,14.7539317456,4.22643174562,10.5075,0.02
 05/30  11:00:00,311.166958234,26.9485333271,5.77110135429,0.0,62.886420148,41.4019203762,12.8177881528,0.0,10.5075,2.31028815284
 05/30  12:00:00,302.551577684,26.9485333271,6.56359191173,0.0,62.886420148,41.4019203762,11.6727654275,0.0,10.5075,1.16526542755
 05/30  13:00:00,304.622734406,26.9485333271,7.93721374337,0.0,62.886420148,41.4019203762,11.6726123967,0.0,10.5075,1.16511239671
 05/30  14:00:00,298.240299401,26.9485333271,8.59463600744,0.0,62.886420148,41.4019203762,11.6724557702,0.0,10.5075,1.16495577018
 05/30  15:00:00,293.831496838,26.9485333271,9.08331041271,0.0,62.886420148,41.4019203762,11.6725064301,0.0,10.5075,1.1650064301
 05/30  16:00:00,294.323047568,26.9485333271,9.4506174104,0.0,62.886420148,41.4019203762,11.6724384741,0.0,10.5075,1.16493847408
 05/30  17:00:00,292.727168975,26.9485333271,9.04924735875,0.0,62.886420148,41.4019203762,11.6723843391,0.0,10.5075,1.16488433906
 05/30  18:00:00,282.625566976,26.9485333271,6.88219930347,0.0,41.9242800987,36.8599292233,10.2116995321,0.851699532135,9.34,0.02
 05/30  19:00:00,260.378436497,26.9485333271,5.37136602757,0.0,41.9242800987,36.8599292233,11.6304600043,1.1257413183,9.34,1.16471868602
 05/30  20:00:00,248.383975531,26.9485333271,3.96220657635,0.0,34.9369000822,32.3179380704,18.5340010975,9.1967187119,8.1725,1.16478238561
 05/30  21:00:00,178.552518317,26.9485333271,2.25164703377,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,124.951266969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941558937,0.0,2.335,1.16441558937
 05/30  23:00:00,155.09438538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,133.171955328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,123.754034762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923769467,0.0,2.335,1.16423769467
 05/31  02:00:00,123.454893191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,123.020267826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,130.199367858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924256845,0.0,2.335,1.16424256845
 05/31  05:00:00,122.493568918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,167.550451136,26.9485333271,0.689774303691,0.0,13.9747600329,18.6919646116,39.5471371389,34.8571371389,4.67,0.02
 05/31  07:00:00,185.831473791,26.9485333271,0.681396389652,0.0,13.9747600329,18.6919646116,70.4658887419,64.6315018976,4.67,1.16438684428
 05/31  08:00:00,262.865537769,26.9485333271,2.25483150428,0.0,34.9369000822,32.3179380704,49.9853262425,41.7928262425,8.1725,0.02
 05/31  09:00:00,298.200177544,26.9485333271,5.03209000395,0.0,62.886420148,41.4019203762,17.969435553,6.2972661968,10.5075,1.16466935621
 05/31  10:00:00,296.834899945,26.9485333271,6.17636214941,0.0,62.886420148,41.4019203762,11.6722820041,0.0,10.5075,1.16478200414
 05/31  11:00:00,315.964634697,26.9485333271,7.74364342481,0.0,62.886420148,41.4019203762,11.6725329971,0.0,10.5075,1.16503299715
 05/31  12:00:00,310.320896693,26.9485333271,9.2667098766,0.0,62.886420148,41.4019203762,11.6727237487,0.0,10.5075,1.16522374868
 05/31  13:00:00,312.530413005,26.9485333271,10.2123650069,0.0,62.886420148,41.4019203762,11.6725722369,0.0,10.5075,1.16507223691
 05/31  14:00:00,305.116105013,26.9485333271,10.7613336284,0.0,62.886420148,41.4019203762,11.6724510463,0.0,10.5075,1.16495104634
 05/31  15:00:00,301.367268321,26.9485333271,11.4165239172,0.0,62.886420148,41.4019203762,11.6725164176,0.0,10.5075,1.16501641758
 05/31  16:00:00,301.702638493,26.9485333271,11.6615347908,0.0,62.886420148,41.4019203762,11.6724429059,0.0,10.5075,1.16494290588
 05/31  17:00:00,299.545176754,26.9485333271,10.9116562692,0.0,62.886420148,41.4019203762,11.6723832041,0.0,10.5075,1.16488320414
 05/31  18:00:00,289.777255779,26.9485333271,8.7235469684,0.0,41.9242800987,36.8599292233,10.5048803312,0.0,9.34,1.16488033125
 05/31  19:00:00,277.077949236,26.9485333271,7.41410689878,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  20:00:00,264.251300925,26.9485333271,5.95283995335,0.0,34.9369000822,32.3179380704,9.33716048682,0.0,8.1725,1.16466048682
 05/31  21:00:00,189.174604402,26.9485333271,3.54767698623,0.0,13.9747600329,18.6919646116,5.83460392657,0.0,4.67,1.16460392657
 05/31  22:00:00,127.239218891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,155.787046905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,133.160842919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992287363,0.0,2.335,1.1642287363
 06/01  01:00:00,122.480125084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,120.772269107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,118.435242514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925159354,0.0,2.335,1.16425159354
 06/01  04:00:00,123.305510825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,110.891879857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,157.533722424,26.9485333271,0.183169327349,0.0,13.9747600329,18.6919646116,63.7365756939,59.0465756939,4.67,0.02
 06/01  07:00:00,173.371966007,26.9485333271,0.186607642786,0.0,13.9747600329,18.6919646116,95.6566248481,89.8222407105,4.67,1.1643841376
 06/01  08:00:00,247.381160927,26.9485333271,0.962584220527,0.0,34.9369000822,32.3179380704,85.9525786439,77.7600786439,8.1725,0.02
 06/01  09:00:00,277.405375524,26.9485333271,2.45295937647,0.0,62.886420148,41.4019203762,64.3361617895,52.6639530955,10.5075,1.16470869401
 06/01  10:00:00,273.918633866,26.9485333271,2.94609929566,0.0,62.886420148,41.4019203762,49.7277854414,38.0554972627,10.5075,1.16478817872
 06/01  11:00:00,298.56543697,26.9485333271,3.41800400428,0.0,62.886420148,41.4019203762,34.5782305794,22.9055037941,10.5075,1.16522678528
 06/01  12:00:00,286.647965361,26.9485333271,3.72568884778,0.0,62.886420148,41.4019203762,27.6204542389,15.9478017866,10.5075,1.16515245232
 06/01  13:00:00,286.357464364,26.9485333271,3.93688699795,0.0,62.886420148,41.4019203762,23.2268654278,11.5541047753,10.5075,1.16526065251
 06/01  14:00:00,280.999336797,26.9485333271,4.06111231787,0.0,62.886420148,41.4019203762,20.0174033524,8.34498684834,10.5075,1.16491650407
 06/01  15:00:00,276.57373636,26.9485333271,4.16156318059,0.0,62.886420148,41.4019203762,14.9355703846,3.2630740463,10.5075,1.16499633833
 06/01  16:00:00,274.634729343,26.9485333271,3.97011934709,0.0,62.886420148,41.4019203762,20.8243892571,9.15197189546,10.5075,1.16491736161
 06/01  17:00:00,272.145957438,26.9485333271,3.70698917304,0.0,62.886420148,41.4019203762,28.0136304734,16.3412783575,10.5075,1.16485211588
 06/01  18:00:00,265.817859393,26.9485333271,2.96690035232,0.0,41.9242800987,36.8599292233,35.131595797,24.6267318168,9.34,1.1648639802
 06/01  19:00:00,249.744222424,26.9485333271,2.38924106108,0.0,41.9242800987,36.8599292233,54.1154816727,43.6107934934,9.34,1.16468817927
 06/01  20:00:00,231.926865653,26.9485333271,1.65440677659,0.0,34.9369000822,32.3179380704,66.3111608562,58.1186608562,8.1725,0.02
 06/01  21:00:00,164.083217929,26.9485333271,0.455065863848,0.0,13.9747600329,18.6919646116,41.7639097932,35.9293907705,4.67,1.16451902268
 06/01  22:00:00,105.689371376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,137.157233953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933304259,0.0,2.335,1.16433304259
 06/01  24:00:00,109.318178665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,99.4367393643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,96.6067985583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,94.7466587907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922996509,0.0,2.335,1.16422996509
 06/02  04:00:00,115.46813652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,103.719964245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,151.195649477,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,152.05960843,146.225383538,4.67,1.16422489249
 06/02  07:00:00,157.18935061,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,151.848417422,147.158417422,4.67,0.02
 06/02  08:00:00,226.142290918,26.9485333271,0.577033374635,0.0,34.9369000822,32.3179380704,122.808974094,113.471889285,8.1725,1.16458480939
 06/02  09:00:00,257.064560714,26.9485333271,1.92615763458,0.0,62.886420148,41.4019203762,86.9245872928,76.3970872928,10.5075,0.02
 06/02  10:00:00,247.979152634,26.9485333271,2.73121634256,0.0,62.886420148,41.4019203762,69.0794230971,57.4071574081,10.5075,1.16476568901
 06/02  11:00:00,278.145251872,26.9485333271,3.45902746273,0.0,62.886420148,41.4019203762,48.1569121284,36.4842655372,10.5075,1.16514659116
 06/02  12:00:00,262.900675985,26.9485333271,4.07389872795,0.0,62.886420148,41.4019203762,31.4828341713,19.8100197136,10.5075,1.16531445767
 06/02  13:00:00,262.473917093,26.9485333271,4.77774796016,0.0,62.886420148,41.4019203762,17.4283938624,5.75573202138,10.5075,1.16516184106
 06/02  14:00:00,260.302136878,26.9485333271,5.60122097962,0.0,62.886420148,41.4019203762,11.672574579,0.0,10.5075,1.16507457899
 06/02  15:00:00,260.380387106,26.9485333271,7.0105004354,0.0,62.886420148,41.4019203762,11.6724479636,0.0,10.5075,1.16494796357
 06/02  16:00:00,262.345115799,26.9485333271,7.73367548508,0.0,62.886420148,41.4019203762,11.6723635429,0.0,10.5075,1.1648635429
 06/02  17:00:00,261.96570506,26.9485333271,7.88053757791,0.0,62.886420148,41.4019203762,11.6725034536,0.0,10.5075,1.16500345363
 06/02  18:00:00,258.309167953,26.9485333271,6.61638900537,0.0,41.9242800987,36.8599292233,10.5048192228,0.0,9.34,1.16481922284
 06/02  19:00:00,237.256418018,26.9485333271,5.53771272491,0.0,41.9242800987,36.8599292233,10.5046688148,0.0,9.34,1.16466881481
 06/02  20:00:00,220.627855817,26.9485333271,4.04702721278,0.0,34.9369000822,32.3179380704,18.0005957124,9.8080957124,8.1725,0.02
 06/02  21:00:00,156.072034721,26.9485333271,1.77799178411,0.0,13.9747600329,18.6919646116,6.76932176087,0.934720270984,4.67,1.16460148989
 06/02  22:00:00,101.367036795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,133.873142561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932111958,0.0,2.335,1.16432111958
 06/02  24:00:00,106.101320694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,94.0757364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,93.6522601161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557062888,0.0,1.75125,1.16432062888
 06/03  03:00:00,92.9984430105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,99.5301304579,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,89.3525577582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549894809,0.0,1.75125,1.16424894809
 06/03  06:00:00,126.855212067,26.9485333271,0.000978327763456,0.0,6.98738001645,14.1499734587,109.028238165,105.505738165,3.5025,0.02
 06/03  07:00:00,145.051069156,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,110.067107665,105.4001454,3.5025,1.16446226482
 06/03  08:00:00,211.753202532,26.9485333271,0.674172509825,0.0,20.9621400493,23.2339557645,79.4461917771,73.5886917771,5.8375,0.02
 06/03  09:00:00,237.749757763,26.9485333271,2.25457519112,0.0,41.9242800987,36.8599292233,51.9221673361,41.4175600287,9.34,1.16460730738
 06/03  10:00:00,262.422014053,26.9485333271,3.72579787262,0.0,62.886420148,41.4019203762,27.7992220409,16.1268933025,10.5075,1.16482873838
 06/03  11:00:00,291.276283052,26.9485333271,4.41378833744,0.0,62.886420148,41.4019203762,13.3347374177,1.66221349994,10.5075,1.16502391775
 06/03  12:00:00,273.853378482,26.9485333271,4.55006454586,0.0,62.886420148,41.4019203762,12.1243453354,0.451663123135,10.5075,1.16518221222
 06/03  13:00:00,268.992327104,26.9485333271,4.50762253488,0.0,62.886420148,41.4019203762,15.5058245226,3.83328363699,10.5075,1.16504088559
 06/03  14:00:00,264.041461612,26.9485333271,4.61135028038,0.0,62.886420148,41.4019203762,14.9610873223,3.28850714597,10.5075,1.16508017635
 06/03  15:00:00,260.589303506,26.9485333271,4.81877016604,0.0,62.886420148,41.4019203762,14.1153657666,2.44286477828,10.5075,1.16500098835
 06/03  16:00:00,260.842246588,26.9485333271,4.93028963481,0.0,62.886420148,41.4019203762,13.8650090181,2.19260059871,10.5075,1.16490841935
 06/03  17:00:00,258.799108002,26.9485333271,4.27430868728,0.0,62.886420148,41.4019203762,23.9303898468,13.4028898468,10.5075,0.02
 06/03  18:00:00,239.688619298,26.9485333271,2.24879558503,0.0,34.9369000822,32.3179380704,56.4998008178,47.1623280783,8.1725,1.16497273951
 06/03  19:00:00,199.158951117,26.9485333271,0.86323431532,0.0,20.9621400493,23.2339557645,70.7659506538,63.7637423317,5.8375,1.16470832213
 06/03  20:00:00,200.994519417,26.9485333271,0.686167283172,0.0,20.9621400493,23.2339557645,79.6723883723,72.6702350351,5.8375,1.16465333717
 06/03  21:00:00,154.391009038,26.9485333271,0.124382492802,0.0,6.98738001645,14.1499734587,47.4057481005,43.8832481005,3.5025,0.02
 06/03  22:00:00,111.256418923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915654942,0.0,1.75125,1.164404942
 06/03  23:00:00,142.540879756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,115.783364284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156104688,0.0,1.75125,1.1643604688
 06/04  01:00:00,104.095536506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,101.918829359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,99.9337639531,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550681738,0.0,1.75125,1.16425681738
 06/04  04:00:00,104.803030727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,93.0852568711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,128.073477787,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,149.017804745,145.495304745,3.5025,0.02
 06/04  07:00:00,143.083920304,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,162.949812243,158.282953068,3.5025,1.16435917533
 06/04  08:00:00,178.100309129,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,141.836950204,138.314450204,3.5025,0.02
 06/04  09:00:00,154.651532967,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,142.665551426,137.99863063,3.5025,1.16442079664
 06/04  10:00:00,189.519155456,26.9485333271,0.123918359698,0.0,27.9495200658,27.7759469175,124.857116304,117.832116304,7.005,0.02
 06/04  11:00:00,221.024736049,26.9485333271,0.279427064363,0.0,27.9495200658,27.7759469175,110.527865088,102.358258418,7.005,1.16460666964
 06/04  12:00:00,235.081540112,26.9485333271,0.863245731198,0.0,41.9242800987,36.8599292233,96.5346254823,86.0298767924,9.34,1.16474868995
 06/04  13:00:00,235.102036406,26.9485333271,0.913812135445,0.0,41.9242800987,36.8599292233,91.9299998482,81.4253061517,9.34,1.16469369648
 06/04  14:00:00,230.374922495,26.9485333271,0.994578006471,0.0,41.9242800987,36.8599292233,88.2538272076,78.8938272076,9.34,0.02
 06/04  15:00:00,226.927881094,26.9485333271,1.12065769923,0.0,41.9242800987,36.8599292233,87.1883296551,76.683566404,9.34,1.16476325106
 06/04  16:00:00,227.050678705,26.9485333271,1.21141546559,0.0,41.9242800987,36.8599292233,85.4457919036,74.941050526,9.34,1.16474137762
 06/04  17:00:00,197.714159987,26.9485333271,0.411491139986,0.0,27.9495200658,27.7759469175,98.7704493969,91.7454493969,7.005,0.02
 06/04  18:00:00,201.151622686,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,109.317767887,103.483146262,4.67,1.16462162554
 06/04  19:00:00,185.904776548,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,112.168539169,106.333972712,4.67,1.16456645704
 06/04  20:00:00,188.746027322,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,113.318198821,108.628198821,4.67,0.02
 06/04  21:00:00,169.936413978,26.9485333271,0.0172661592408,0.0,13.9747600329,18.6919646116,72.3730050143,66.5385726256,4.67,1.16443238873
 06/04  22:00:00,112.091240349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,143.362341273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,117.559958891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551415909,0.0,1.75125,1.16426415909
 06/05  01:00:00,110.302505709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,109.026713997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,108.079638371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925962979,0.0,2.335,1.16425962979
 06/05  04:00:00,114.403016138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,103.27278583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,151.160690367,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,104.306523185,99.6165231853,4.67,0.02
 06/05  07:00:00,168.584931252,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,118.051297498,112.216910406,4.67,1.16438709244
 06/05  08:00:00,243.966780515,26.9485333271,0.556479008718,0.0,34.9369000822,32.3179380704,100.586760836,92.3942608365,8.1725,0.02
 06/05  09:00:00,272.301185151,26.9485333271,1.44419791764,0.0,62.886420148,41.4019203762,82.8046098117,71.1324076502,10.5075,1.16470216146
 06/05  10:00:00,268.542239083,26.9485333271,2.07169847906,0.0,62.886420148,41.4019203762,64.675267732,53.0029971059,10.5075,1.16477062612
 06/05  11:00:00,296.25077774,26.9485333271,2.79716521311,0.0,62.886420148,41.4019203762,42.1923428234,30.5196479556,10.5075,1.1651948678
 06/05  12:00:00,282.269865052,26.9485333271,2.9532746145,0.0,62.886420148,41.4019203762,39.148963193,27.4763514723,10.5075,1.16511172071
 06/05  13:00:00,281.703190012,26.9485333271,3.16185721709,0.0,62.886420148,41.4019203762,33.0187231233,21.3460140803,10.5075,1.16520904298
 06/05  14:00:00,277.178283632,26.9485333271,3.42236928115,0.0,62.886420148,41.4019203762,25.6575211606,13.9849426201,10.5075,1.16507854046
 06/05  15:00:00,278.363930209,26.9485333271,4.20278197956,0.0,62.886420148,41.4019203762,12.2792718807,0.606842536948,10.5075,1.16492934377
 06/05  16:00:00,280.688244625,26.9485333271,4.68081032012,0.0,62.886420148,41.4019203762,11.6723422197,0.0,10.5075,1.1648422197
 06/05  17:00:00,279.588518478,26.9485333271,4.4471688026,0.0,62.886420148,41.4019203762,11.6724776018,0.0,10.5075,1.16497760176
 06/05  18:00:00,271.747171206,26.9485333271,3.43697854054,0.0,41.9242800987,36.8599292233,16.265994822,5.76122337065,9.34,1.16477145131
 06/05  19:00:00,258.485231764,26.9485333271,3.09032459653,0.0,41.9242800987,36.8599292233,25.9427910071,16.5827910071,9.34,0.02
 06/05  20:00:00,243.977294383,26.9485333271,2.74495871503,0.0,34.9369000822,32.3179380704,22.0424530578,12.7052160624,8.1725,1.16473699541
 06/05  21:00:00,175.722579522,26.9485333271,1.43287908076,0.0,13.9747600329,18.6919646116,5.83454314735,0.0,4.67,1.16454314735
 06/05  22:00:00,114.404870846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,144.902065002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,118.924005558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992313178,0.0,2.335,1.1642313178
 06/06  01:00:00,108.313795712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,106.165160238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,104.30327761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925075212,0.0,2.335,1.16425075212
 06/06  04:00:00,126.998693519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,116.39468306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,165.672911534,26.9485333271,0.00568227139698,0.0,13.9747600329,18.6919646116,89.8928943953,85.2028943953,4.67,0.02
 06/06  07:00:00,176.203139993,26.9485333271,0.106463554595,0.0,13.9747600329,18.6919646116,99.387123496,93.5526814554,4.67,1.16444204062
 06/06  08:00:00,243.808352935,26.9485333271,1.10796826239,0.0,34.9369000822,32.3179380704,76.1150051237,67.9225051237,8.1725,0.02
 06/06  09:00:00,276.816091744,26.9485333271,2.96462874958,0.0,62.886420148,41.4019203762,43.1542113771,31.4819586375,10.5075,1.16475273954
 06/06  10:00:00,273.800340074,26.9485333271,3.91395513302,0.0,62.886420148,41.4019203762,17.8225852413,6.15026514686,10.5075,1.16482009446
 06/06  11:00:00,300.217987527,26.9485333271,4.68113194956,0.0,62.886420148,41.4019203762,11.6724990946,0.0,10.5075,1.16499909461
 06/06  12:00:00,289.49954806,26.9485333271,5.68327722246,0.0,62.886420148,41.4019203762,11.6726553836,0.0,10.5075,1.16515538358
 06/06  13:00:00,291.042461417,26.9485333271,7.09488907639,0.0,62.886420148,41.4019203762,11.6727501796,0.0,10.5075,1.16525017958
 06/06  14:00:00,287.01037285,26.9485333271,8.05948084223,0.0,62.886420148,41.4019203762,11.6723992346,0.0,10.5075,1.16489923463
 06/06  15:00:00,286.17352791,26.9485333271,9.15382381327,0.0,62.886420148,41.4019203762,11.6724669245,0.0,10.5075,1.16496692446
 06/06  16:00:00,282.848222386,26.9485333271,8.38615396234,0.0,62.886420148,41.4019203762,11.67237771,0.0,10.5075,1.16487771003
 06/06  17:00:00,279.646251364,26.9485333271,7.51724533821,0.0,62.886420148,41.4019203762,11.7878524822,0.115341972543,10.5075,1.16501050966
 06/06  18:00:00,273.425205002,26.9485333271,6.2349376477,0.0,41.9242800987,36.8599292233,10.5048026591,0.0,9.34,1.1648026591
 06/06  19:00:00,252.051746465,26.9485333271,5.15796399598,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/06  20:00:00,232.118998161,26.9485333271,3.61895320312,0.0,34.9369000822,32.3179380704,12.1614795903,2.82421324961,8.1725,1.16476634067
 06/06  21:00:00,168.190080974,26.9485333271,1.70300424532,0.0,13.9747600329,18.6919646116,5.83457116347,0.0,4.67,1.16457116347
 06/06  22:00:00,115.060441881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,145.615370997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,120.228904048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925896828,0.0,2.335,1.16425896828
 06/07  01:00:00,110.372065633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,109.982758024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,110.322306551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992126425,0.0,2.335,1.1642126425
 06/07  04:00:00,116.616580007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,104.885969643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,153.125515663,26.9485333271,0.197826370369,0.0,13.9747600329,18.6919646116,66.7366493005,60.9024448116,4.67,1.16420448897
 06/07  07:00:00,173.0132944,26.9485333271,0.392231532634,0.0,13.9747600329,18.6919646116,79.2211597486,74.5311597486,4.67,0.02
 06/07  08:00:00,250.987989203,26.9485333271,1.3649366608,0.0,34.9369000822,32.3179380704,63.5480853844,54.2111000497,8.1725,1.16448533472
 06/07  09:00:00,279.994417159,26.9485333271,2.79082325904,0.0,62.886420148,41.4019203762,48.2439962542,37.7164962542,10.5075,0.02
 06/07  10:00:00,273.287085208,26.9485333271,3.04449467647,0.0,62.886420148,41.4019203762,44.7338381732,33.0614969921,10.5075,1.16484118108
 06/07  11:00:00,297.322389463,26.9485333271,3.53581332826,0.0,62.886420148,41.4019203762,30.2295785768,18.5570613356,10.5075,1.16501724123
 06/07  12:00:00,282.246830442,26.9485333271,3.63500994505,0.0,62.886420148,41.4019203762,29.2545097148,17.5818389679,10.5075,1.16517074697
 06/07  13:00:00,279.089923053,26.9485333271,3.50431728702,0.0,62.886420148,41.4019203762,34.978103084,23.3053401935,10.5075,1.16526289043
 06/07  14:00:00,270.63529424,26.9485333271,3.30166225845,0.0,62.886420148,41.4019203762,42.8031658418,31.1307552567,10.5075,1.16491058512
 06/07  15:00:00,266.182139731,26.9485333271,3.3184122227,0.0,62.886420148,41.4019203762,42.6058900066,30.9334140606,10.5075,1.16497594597
 06/07  16:00:00,267.367607196,26.9485333271,3.31913310569,0.0,62.886420148,41.4019203762,44.1634383595,32.4910536703,10.5075,1.16488468913
 06/07  17:00:00,267.496789368,26.9485333271,3.20853260377,0.0,62.886420148,41.4019203762,49.9042946278,38.2317797106,10.5075,1.16501491726
 06/07  18:00:00,263.070567379,26.9485333271,2.48981255636,0.0,41.9242800987,36.8599292233,57.2851802405,46.7803748114,9.34,1.16480542918
 06/07  19:00:00,250.894382446,26.9485333271,2.24835584185,0.0,41.9242800987,36.8599292233,63.8462774778,54.4862774778,9.34,0.02
 06/07  20:00:00,235.773283268,26.9485333271,1.62663484757,0.0,34.9369000822,32.3179380704,69.535134295,60.1978670451,8.1725,1.16476724988
 06/07  21:00:00,173.761731844,26.9485333271,0.48135019038,0.0,13.9747600329,18.6919646116,34.9281738572,29.0936031276,4.67,1.16457072955
 06/07  22:00:00,117.074949514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,147.960693658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,123.203593627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925823397,0.0,2.335,1.16425823397
 06/08  01:00:00,113.620442177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,112.35498329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,111.418320273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921125748,0.0,2.335,1.16421125748
 06/08  04:00:00,118.655286849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,107.945427578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,156.155965262,26.9485333271,0.0307094643892,0.0,13.9747600329,18.6919646116,71.2353186753,65.4011161755,4.67,1.16420249983
 06/08  07:00:00,174.908002398,26.9485333271,0.16779569721,0.0,13.9747600329,18.6919646116,89.9503693785,85.2603693785,4.67,0.02
 06/08  08:00:00,250.347125081,26.9485333271,1.00463439997,0.0,34.9369000822,32.3179380704,77.6916382639,68.3546574698,8.1725,1.1644807941
 06/08  09:00:00,280.781274577,26.9485333271,2.52259215692,0.0,62.886420148,41.4019203762,51.5965203452,41.0690203452,10.5075,0.02
 06/08  10:00:00,274.913953912,26.9485333271,2.85957564054,0.0,62.886420148,41.4019203762,41.9453020961,30.2729685458,10.5075,1.1648335503
 06/08  11:00:00,297.483692634,26.9485333271,3.18281378801,0.0,62.886420148,41.4019203762,31.5316428065,19.8591360081,10.5075,1.1650067984
 06/08  12:00:00,285.335850332,26.9485333271,3.55222674047,0.0,62.886420148,41.4019203762,21.1733791806,9.50072167122,10.5075,1.16515750942
 06/08  13:00:00,285.286373021,26.9485333271,3.90889832255,0.0,62.886420148,41.4019203762,13.0897901687,1.41704310347,10.5075,1.16524706521
 06/08  14:00:00,280.883932783,26.9485333271,4.19668629069,0.0,62.886420148,41.4019203762,11.6723934777,0.0,10.5075,1.16489347768
 06/08  15:00:00,277.419946772,26.9485333271,4.43594130658,0.0,62.886420148,41.4019203762,11.6724564499,0.0,10.5075,1.16495644994
 06/08  16:00:00,275.276478812,26.9485333271,4.27810861689,0.0,62.886420148,41.4019203762,11.6723632527,0.0,10.5075,1.1648632527
 06/08  17:00:00,273.7087107,26.9485333271,4.07603518928,0.0,62.886420148,41.4019203762,13.7738904298,2.10139950552,10.5075,1.16499092424
 06/08  18:00:00,268.922089523,26.9485333271,3.39992166211,0.0,41.9242800987,36.8599292233,20.9716366418,10.4668567841,9.34,1.16477985775
 06/08  19:00:00,257.654414588,26.9485333271,3.17305299073,0.0,41.9242800987,36.8599292233,27.6499573669,18.2899573669,9.34,0.02
 06/08  20:00:00,240.462532272,26.9485333271,2.39719501786,0.0,34.9369000822,32.3179380704,39.0257249794,29.6884851659,8.1725,1.1647398135
 06/08  21:00:00,176.344484705,26.9485333271,0.806866931561,0.0,13.9747600329,18.6919646116,9.60552663368,3.77098470789,4.67,1.16454192579
 06/08  22:00:00,118.538559148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,147.744570876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,121.408554966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992291923,0.0,2.335,1.1642291923
 06/09  01:00:00,111.002305171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,109.612183874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,108.553811413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992465528,0.0,2.335,1.1642465528
 06/09  04:00:00,131.280717261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,120.083986781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,168.152797497,26.9485333271,0.0053100641441,0.0,13.9747600329,18.6919646116,88.8001381954,84.1101381954,4.67,0.02
 06/09  07:00:00,177.327721355,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,113.625198286,107.790764139,4.67,1.16443414737
 06/09  08:00:00,242.461693553,26.9485333271,0.670906878486,0.0,34.9369000822,32.3179380704,101.517461725,93.3249617254,8.1725,0.02
 06/09  09:00:00,271.795527412,26.9485333271,1.75330987304,0.0,62.886420148,41.4019203762,78.6004247049,66.9281863909,10.5075,1.16473831397
 06/09  10:00:00,267.282585995,26.9485333271,2.35246000437,0.0,62.886420148,41.4019203762,62.7832651795,51.1109676796,10.5075,1.16479749991
 06/09  11:00:00,293.626300617,26.9485333271,2.90225448363,0.0,62.886420148,41.4019203762,44.130501347,32.4577936266,10.5075,1.1652077204
 06/09  12:00:00,281.268992211,26.9485333271,3.29256289124,0.0,62.886420148,41.4019203762,30.6307484291,18.958132665,10.5075,1.16511576406
 06/09  13:00:00,283.690445598,26.9485333271,3.82330263551,0.0,62.886420148,41.4019203762,16.6909194754,5.0182167204,10.5075,1.16520275497
 06/09  14:00:00,282.008613208,26.9485333271,4.42265522751,0.0,62.886420148,41.4019203762,11.6725647401,0.0,10.5075,1.1650647401
 06/09  15:00:00,283.160216238,26.9485333271,5.7138889298,0.0,62.886420148,41.4019203762,11.6724083339,0.0,10.5075,1.16490833388
 06/09  16:00:00,285.697938285,26.9485333271,6.56120008244,0.0,62.886420148,41.4019203762,11.6725169405,0.0,10.5075,1.16501694053
 06/09  17:00:00,284.086746876,26.9485333271,6.34088837714,0.0,62.886420148,41.4019203762,11.6724381582,0.0,10.5075,1.16493815824
 06/09  18:00:00,274.670010265,26.9485333271,4.58674545416,0.0,41.9242800987,36.8599292233,10.5049161975,0.0,9.34,1.16491619752
 06/09  19:00:00,251.522497748,26.9485333271,3.61180510599,0.0,41.9242800987,36.8599292233,13.4428550443,4.08285504429,9.34,0.02
 06/09  20:00:00,234.853076366,26.9485333271,2.74633845835,0.0,34.9369000822,32.3179380704,26.0957206044,16.7585370907,8.1725,1.16468351367
 06/09  21:00:00,170.875622685,26.9485333271,0.961697181569,0.0,13.9747600329,18.6919646116,7.62219074177,1.78770656294,4.67,1.16448417883
 06/09  22:00:00,118.339493176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,149.863638485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,126.928562619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992363551,0.0,2.335,1.1642363551
 06/10  01:00:00,115.211436861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,113.77357638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,113.297506117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552116144,0.0,1.75125,1.16427116144
 06/10  04:00:00,119.04474797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,106.588444698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,141.561198391,26.9485333271,0.0335002664627,0.0,6.98738001645,14.1499734587,53.879530853,49.2127242919,3.5025,1.1643065611
 06/10  07:00:00,159.583160104,26.9485333271,0.255080064412,0.0,6.98738001645,14.1499734587,68.5717079429,65.0492079429,3.5025,0.02
 06/10  08:00:00,224.451758492,26.9485333271,1.09818005259,0.0,20.9621400493,23.2339557645,45.704420951,38.7023464765,5.8375,1.16457447444
 06/10  09:00:00,249.869072623,26.9485333271,3.01769603844,0.0,41.9242800987,36.8599292233,22.1274317798,12.7674317798,9.34,0.02
 06/10  10:00:00,274.74436585,26.9485333271,4.41896388452,0.0,62.886420148,41.4019203762,11.6723020573,0.0,10.5075,1.16480205729
 06/10  11:00:00,304.614640093,26.9485333271,6.33121413376,0.0,62.886420148,41.4019203762,11.6725881646,0.0,10.5075,1.16508816457
 06/10  12:00:00,295.850071093,26.9485333271,7.69257549387,0.0,62.886420148,41.4019203762,11.672693971,0.0,10.5075,1.16519397102
 06/10  13:00:00,297.693615803,26.9485333271,9.16617880664,0.0,62.886420148,41.4019203762,11.6725321195,0.0,10.5075,1.16503211949
 06/10  14:00:00,294.320468548,26.9485333271,10.1607242926,0.0,62.886420148,41.4019203762,11.6724151674,0.0,10.5075,1.16491516743
 06/10  15:00:00,288.348547642,26.9485333271,10.0074063016,0.0,62.886420148,41.4019203762,11.672541635,0.0,10.5075,1.16504163496
 06/10  16:00:00,286.048563426,26.9485333271,9.56015683821,0.0,62.886420148,41.4019203762,11.6724416543,0.0,10.5075,1.16494165425
 06/10  17:00:00,284.486284421,26.9485333271,9.20796358071,0.0,62.886420148,41.4019203762,11.6723286588,0.0,10.5075,1.16482865879
 06/10  18:00:00,260.600582066,26.9485333271,6.79966745695,0.0,34.9369000822,32.3179380704,10.0866453641,0.749267396823,8.1725,1.1648779673
 06/10  19:00:00,214.531041856,26.9485333271,4.03331376107,0.0,20.9621400493,23.2339557645,8.1532209809,1.15099983306,5.8375,1.16472114785
 06/10  20:00:00,206.684296067,26.9485333271,2.72066769151,0.0,20.9621400493,23.2339557645,10.4092315004,4.55173150037,5.8375,0.02
 06/10  21:00:00,160.015936377,26.9485333271,1.39123813317,0.0,6.98738001645,14.1499734587,4.66706052919,0.0,3.5025,1.16456052919
 06/10  22:00:00,114.693152441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,145.603803692,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915585812,0.0,1.75125,1.164335812
 06/10  24:00:00,122.173583802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,112.995255798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,114.054359363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554913425,0.0,1.75125,1.16429913425
 06/11  03:00:00,113.989854968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,120.901489959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,109.278929238,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554784478,0.0,1.75125,1.16429784478
 06/11  06:00:00,147.474749177,26.9485333271,0.13062702934,0.0,6.98738001645,14.1499734587,39.9116684668,36.3891684668,3.5025,0.02
 06/11  07:00:00,167.400923771,26.9485333271,0.195699782103,0.0,6.98738001645,14.1499734587,68.3617294691,64.8392294691,3.5025,0.02
 06/11  08:00:00,201.376930955,26.9485333271,0.449226270251,0.0,6.98738001645,14.1499734587,59.2328214866,54.5659440135,3.5025,1.16437747313
 06/11  09:00:00,181.619632907,26.9485333271,0.47780324884,0.0,6.98738001645,14.1499734587,53.3006655211,49.7781655211,3.5025,0.02
