Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  10:00:00,214.294710923,26.9485333271,1.50385973617,0.0,27.9495200658,27.7759469175,43.225489443,35.0558594102,7.005,1.16463003274
 06/11  11:00:00,240.039212371,26.9485333271,2.03500859582,0.0,27.9495200658,27.7759469175,32.0297286082,25.0047286082,7.005,0.02
 06/11  12:00:00,260.488339156,26.9485333271,4.20973771217,0.0,41.9242800987,36.8599292233,13.3369554917,2.83221095163,9.34,1.16474454004
 06/11  13:00:00,260.338588528,26.9485333271,4.45517179323,0.0,41.9242800987,36.8599292233,10.5046760811,0.0,9.34,1.16467608106
 06/11  14:00:00,254.895659703,26.9485333271,4.98994110843,0.0,41.9242800987,36.8599292233,10.5047224406,0.0,9.34,1.16472244063
 06/11  15:00:00,248.803670963,26.9485333271,4.82946853464,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  16:00:00,246.803787095,26.9485333271,4.59895872168,0.0,41.9242800987,36.8599292233,12.3760403943,1.87135272823,9.34,1.16468766602
 06/11  17:00:00,217.860217128,26.9485333271,3.02554493654,0.0,27.9495200658,27.7759469175,15.9063499447,7.73661401126,7.005,1.16473593349
 06/11  18:00:00,220.285273846,26.9485333271,1.60773266102,0.0,13.9747600329,18.6919646116,20.564980365,15.874980365,4.67,0.02
 06/11  19:00:00,207.741931226,26.9485333271,1.38160226077,0.0,13.9747600329,18.6919646116,26.2583219125,20.4237672223,4.67,1.16455469024
 06/11  20:00:00,204.616734987,26.9485333271,1.19851388569,0.0,13.9747600329,18.6919646116,35.1326291392,29.298176203,4.67,1.16445293618
 06/11  21:00:00,182.973644518,26.9485333271,1.13911517866,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,122.651342778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,153.637235054,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553577173,0.0,1.75125,1.16428577173
 06/11  24:00:00,132.269134669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,125.013728999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,124.789060946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926752285,0.0,2.335,1.16426752285
 06/12  03:00:00,125.375487802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,134.557793856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,124.484476419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,173.43480191,26.9485333271,1.76217816771,0.0,13.9747600329,18.6919646116,9.59039344827,3.75615163289,4.67,1.16424181538
 06/12  07:00:00,193.429755979,26.9485333271,1.346420433,0.0,13.9747600329,18.6919646116,29.2486968771,24.5586968771,4.67,0.02
 06/12  08:00:00,269.03616474,26.9485333271,3.57237527719,0.0,34.9369000822,32.3179380704,21.8352709544,12.4982571112,8.1725,1.16451384325
 06/12  09:00:00,302.627080351,26.9485333271,6.60586422957,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,302.204177314,26.9485333271,8.51748863967,0.0,62.886420148,41.4019203762,11.6722954296,0.0,10.5075,1.1647954296
 06/12  11:00:00,319.253320869,26.9485333271,10.0355156956,0.0,62.886420148,41.4019203762,11.6726431208,0.0,10.5075,1.16514312079
 06/12  12:00:00,315.527635498,26.9485333271,11.8120489297,0.0,62.886420148,41.4019203762,11.6727829121,0.0,10.5075,1.16528291205
 06/12  13:00:00,322.425095246,26.9485333271,13.6224406312,0.0,62.886420148,41.4019203762,11.6726110855,0.0,10.5075,1.16511108548
 06/12  14:00:00,315.605416413,26.9485333271,14.6996055929,0.0,62.886420148,41.4019203762,11.6725038359,0.0,10.5075,1.16500383587
 06/12  15:00:00,310.18427986,26.9485333271,14.9928788551,0.0,62.886420148,41.4019203762,11.6723586764,0.0,10.5075,1.16485867641
 06/12  16:00:00,306.201302077,26.9485333271,13.9994187086,0.0,62.886420148,41.4019203762,11.6724567041,0.0,10.5075,1.16495670407
 06/12  17:00:00,303.964849641,26.9485333271,13.2972322167,0.0,62.886420148,41.4019203762,11.6723688133,0.0,10.5075,1.16486881332
 06/12  18:00:00,294.803180946,26.9485333271,11.0682646429,0.0,41.9242800987,36.8599292233,10.5048571082,0.0,9.34,1.16485710818
 06/12  19:00:00,280.67645224,26.9485333271,9.26330146342,0.0,41.9242800987,36.8599292233,10.5046642774,0.0,9.34,1.16466427738
 06/12  20:00:00,261.805562182,26.9485333271,7.06834386331,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,188.811615004,26.9485333271,4.27316843768,0.0,13.9747600329,18.6919646116,5.83447955147,0.0,4.67,1.16447955147
 06/12  22:00:00,126.542682954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,155.379165921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928598569,0.0,2.335,1.16428598569
 06/12  24:00:00,133.083835147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,122.924288692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,122.370775738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,121.475879622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924284102,0.0,2.335,1.16424284102
 06/13  04:00:00,146.282711924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,134.482761536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,182.569769953,26.9485333271,0.599998968161,0.0,13.9747600329,18.6919646116,33.8161812457,27.9819501111,4.67,1.16423113459
 06/13  07:00:00,191.667832665,26.9485333271,0.528256260615,0.0,13.9747600329,18.6919646116,68.406168425,63.716168425,4.67,0.02
 06/13  08:00:00,256.172030982,26.9485333271,1.64407090184,0.0,34.9369000822,32.3179380704,55.463406166,46.1264087622,8.1725,1.16449740374
 06/13  09:00:00,286.217545405,26.9485333271,3.51187967437,0.0,62.886420148,41.4019203762,33.5650324589,23.0375324589,10.5075,0.02
 06/13  10:00:00,281.137447912,26.9485333271,3.87324146998,0.0,62.886420148,41.4019203762,29.6107737017,17.9384386715,10.5075,1.16483503021
 06/13  11:00:00,302.773134188,26.9485333271,4.39285166801,0.0,62.886420148,41.4019203762,17.7122044416,6.03971001162,10.5075,1.16499443001
 06/13  12:00:00,291.649963257,26.9485333271,4.65734868682,0.0,62.886420148,41.4019203762,13.1336854646,1.46105385092,10.5075,1.16513161369
 06/13  13:00:00,289.233678856,26.9485333271,4.54803010398,0.0,62.886420148,41.4019203762,16.1180789973,4.4453704461,10.5075,1.1652085512
 06/13  14:00:00,282.633751302,26.9485333271,4.50741680102,0.0,62.886420148,41.4019203762,16.768501984,5.09593868402,10.5075,1.16506329996
 06/13  15:00:00,278.786508168,26.9485333271,4.61059950026,0.0,62.886420148,41.4019203762,14.2879852181,2.61558526844,10.5075,1.16489994968
 06/13  16:00:00,277.318734632,26.9485333271,4.34512840875,0.0,62.886420148,41.4019203762,20.4967295833,8.82423067078,10.5075,1.16499891249
 06/13  17:00:00,275.850655814,26.9485333271,4.06737516122,0.0,62.886420148,41.4019203762,27.2156028902,15.5431906355,10.5075,1.16491225468
 06/13  18:00:00,269.678360456,26.9485333271,3.18361917497,0.0,41.9242800987,36.8599292233,36.9228593149,26.4179770439,9.34,1.16488227105
 06/13  19:00:00,248.567272605,26.9485333271,2.70483508685,0.0,41.9242800987,36.8599292233,48.2602166367,38.9002166367,9.34,0.02
 06/13  20:00:00,231.717657892,26.9485333271,1.84481123238,0.0,34.9369000822,32.3179380704,60.1206478238,50.7835035997,8.1725,1.16464422411
 06/13  21:00:00,169.185056358,26.9485333271,0.539820972952,0.0,13.9747600329,18.6919646116,29.1535458169,23.3189789441,4.67,1.16456687283
 06/13  22:00:00,117.255562476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,147.840108606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,122.979060616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925534897,0.0,2.335,1.16425534897
 06/14  01:00:00,113.451391079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,112.225907836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,111.326590127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920435132,0.0,2.335,1.16420435132
 06/14  04:00:00,118.579487655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,107.889734887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,157.035051184,26.9485333271,0.143440055601,0.0,13.9747600329,18.6919646116,62.2721692484,57.5821692484,4.67,0.02
 06/14  07:00:00,175.925700524,26.9485333271,0.26248806099,0.0,13.9747600329,18.6919646116,85.0796396511,79.2452172045,4.67,1.16442244655
 06/14  08:00:00,251.998949375,26.9485333271,1.10259300091,0.0,34.9369000822,32.3179380704,72.3421202468,64.1496202468,8.1725,0.02
 06/14  09:00:00,285.606687949,26.9485333271,3.11292158712,0.0,62.886420148,41.4019203762,41.7866248927,30.114512532,10.5075,1.16461236072
 06/14  10:00:00,286.82692064,26.9485333271,4.44893190128,0.0,62.886420148,41.4019203762,15.1210167664,3.44866974399,10.5075,1.16484702237
 06/14  11:00:00,312.93723358,26.9485333271,6.64278130037,0.0,62.886420148,41.4019203762,11.672555536,0.0,10.5075,1.16505553601
 06/14  12:00:00,308.608376649,26.9485333271,8.73044771734,0.0,62.886420148,41.4019203762,11.6727063717,0.0,10.5075,1.16520637173
 06/14  13:00:00,312.609659423,26.9485333271,10.3844418316,0.0,62.886420148,41.4019203762,11.6725279943,0.0,10.5075,1.1650279943
 06/14  14:00:00,310.579165737,26.9485333271,12.831575101,0.0,62.886420148,41.4019203762,11.6723806213,0.0,10.5075,1.16488062127
 06/14  15:00:00,306.879926585,26.9485333271,13.7021865197,0.0,62.886420148,41.4019203762,11.6724137772,0.0,10.5075,1.16491377721
 06/14  16:00:00,299.514676374,26.9485333271,11.5330401628,0.0,62.886420148,41.4019203762,11.6723123719,0.0,10.5075,1.16481237186
 06/14  17:00:00,295.389176778,26.9485333271,10.3696782612,0.0,62.886420148,41.4019203762,11.6724284804,0.0,10.5075,1.16492848042
 06/14  18:00:00,289.309813173,26.9485333271,9.13901949815,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,279.214905993,26.9485333271,8.26796933912,0.0,41.9242800987,36.8599292233,10.5047394555,0.0,9.34,1.16473945553
 06/14  20:00:00,261.434571835,26.9485333271,6.08254349468,0.0,34.9369000822,32.3179380704,9.33727114004,0.0,8.1725,1.16477114004
 06/14  21:00:00,187.380996853,26.9485333271,3.13439933844,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,127.306175273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941797918,0.0,2.335,1.16441797918
 06/14  23:00:00,157.430476045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,137.471626454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,126.266505477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927709442,0.0,2.335,1.16427709442
 06/15  02:00:00,124.166099512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,122.400454703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,127.558319292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992044597,0.0,2.335,1.1642044597
 06/15  05:00:00,113.555013046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,160.250309028,26.9485333271,0.490005974287,0.0,13.9747600329,18.6919646116,35.3473803441,30.6573803441,4.67,0.02
 06/15  07:00:00,179.719289885,26.9485333271,0.65195414649,0.0,13.9747600329,18.6919646116,56.8244379114,50.9900092295,4.67,1.16442868191
 06/15  08:00:00,258.791998321,26.9485333271,2.22335152179,0.0,34.9369000822,32.3179380704,29.5672831453,21.3747831453,8.1725,0.02
 06/15  09:00:00,290.553223925,26.9485333271,4.14671287319,0.0,62.886420148,41.4019203762,11.6722268164,0.0,10.5075,1.16472681641
 06/15  10:00:00,285.916581717,26.9485333271,5.22159693054,0.0,62.886420148,41.4019203762,11.6723321747,0.0,10.5075,1.16483217467
 06/15  11:00:00,311.83987022,26.9485333271,7.31844397822,0.0,62.886420148,41.4019203762,11.6725894705,0.0,10.5075,1.1650894705
 06/15  12:00:00,302.838035757,26.9485333271,8.25435693577,0.0,62.886420148,41.4019203762,11.6727538325,0.0,10.5075,1.16525383249
 06/15  13:00:00,305.347005511,26.9485333271,9.85419016772,0.0,62.886420148,41.4019203762,11.6725702355,0.0,10.5075,1.16507023547
 06/15  14:00:00,296.38484743,26.9485333271,10.0049972648,0.0,62.886420148,41.4019203762,11.6723857528,0.0,10.5075,1.16488575284
 06/15  15:00:00,293.080390347,26.9485333271,10.0704874665,0.0,62.886420148,41.4019203762,11.6724005095,0.0,10.5075,1.16490050946
 06/15  16:00:00,292.007498584,26.9485333271,10.2237393538,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,289.281200063,26.9485333271,9.72791460185,0.0,62.886420148,41.4019203762,11.6725187836,0.0,10.5075,1.16501878362
 06/15  18:00:00,280.812791558,26.9485333271,7.93609225665,0.0,41.9242800987,36.8599292233,10.5048294288,0.0,9.34,1.16482942878
 06/15  19:00:00,268.276488132,26.9485333271,7.02783801713,0.0,41.9242800987,36.8599292233,10.5046843163,0.0,9.34,1.16468431629
 06/15  20:00:00,247.919638542,26.9485333271,5.32300965524,0.0,34.9369000822,32.3179380704,9.33721091725,0.0,8.1725,1.16471091725
 06/15  21:00:00,182.05737115,26.9485333271,3.13186643232,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,122.124099192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938567533,0.0,2.335,1.16438567533
 06/15  23:00:00,151.554696626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,127.657130611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,114.931411155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,111.584375756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926085114,0.0,2.335,1.16426085114
 06/16  03:00:00,107.97960817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,129.667133932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,117.118649668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924273692,0.0,2.335,1.16424273692
 06/16  06:00:00,164.591840308,26.9485333271,0.22767172822,0.0,13.9747600329,18.6919646116,71.5120947021,66.8220947021,4.67,0.02
 06/16  07:00:00,172.494153653,26.9485333271,0.358136042584,0.0,13.9747600329,18.6919646116,90.5946741632,85.9046741632,4.67,0.02
 06/16  08:00:00,239.712172596,26.9485333271,1.45579587642,0.0,34.9369000822,32.3179380704,70.6734933305,61.3364192158,8.1725,1.16457411471
 06/16  09:00:00,269.852153347,26.9485333271,3.15295265397,0.0,62.886420148,41.4019203762,47.201437248,35.5292793098,10.5075,1.16465793817
 06/16  10:00:00,262.411100104,26.9485333271,3.50846441813,0.0,62.886420148,41.4019203762,35.4571747042,24.9296747042,10.5075,0.02
 06/16  11:00:00,293.583993734,26.9485333271,4.03993531908,0.0,62.886420148,41.4019203762,17.206106331,5.53353636294,10.5075,1.16506996804
 06/16  12:00:00,281.072234891,26.9485333271,4.22233957989,0.0,62.886420148,41.4019203762,11.6726833365,0.0,10.5075,1.1651833365
 06/16  13:00:00,278.215106099,26.9485333271,4.4170551948,0.0,62.886420148,41.4019203762,12.8178412546,0.0,10.5075,2.31034125464
 06/16  14:00:00,271.463760732,26.9485333271,4.78454752376,0.0,62.886420148,41.4019203762,11.6723636966,0.0,10.5075,1.1648636966
 06/16  15:00:00,267.501295633,26.9485333271,5.12619695648,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  16:00:00,266.973049705,26.9485333271,4.94449282878,0.0,62.886420148,41.4019203762,11.672377751,0.0,10.5075,1.16487775099
 06/16  17:00:00,265.084665449,26.9485333271,4.71041110818,0.0,62.886420148,41.4019203762,14.2632505961,2.59076790791,10.5075,1.16498268821
 06/16  18:00:00,258.910275984,26.9485333271,3.70254417577,0.0,41.9242800987,36.8599292233,25.5787069232,15.0739314425,9.34,1.16477548067
 06/16  19:00:00,236.423022259,26.9485333271,3.20873441465,0.0,41.9242800987,36.8599292233,43.6192351202,33.1144704856,9.34,1.16476463456
 06/16  20:00:00,217.281212948,26.9485333271,2.3163709408,0.0,34.9369000822,32.3179380704,58.2465745014,50.0540745014,8.1725,0.02
 06/16  21:00:00,158.013213059,26.9485333271,0.6496715391,0.0,13.9747600329,18.6919646116,36.9609773745,31.126402428,4.67,1.16457494654
 06/16  22:00:00,106.196664407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,137.767659512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930086927,0.0,2.335,1.16430086927
 06/16  24:00:00,110.000994879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,98.2161727075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,97.6109077663,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553737793,0.0,1.75125,1.16428737793
 06/17  03:00:00,97.4810056118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,103.972534522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,91.9476893063,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552066272,0.0,1.75125,1.16427066272
 06/17  06:00:00,127.273682795,26.9485333271,0.000921007764521,0.0,6.98738001645,14.1499734587,116.123764382,112.601264382,3.5025,0.02
 06/17  07:00:00,142.416473389,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,127.140849972,123.618349972,3.5025,0.02
 06/17  08:00:00,204.450036113,26.9485333271,0.170802250264,0.0,20.9621400493,23.2339557645,115.348508684,108.3464418,5.8375,1.16456688383
 06/17  09:00:00,227.696889186,26.9485333271,1.31643094171,0.0,41.9242800987,36.8599292233,88.8973621929,78.3927936439,9.34,1.16456854894
 06/17  10:00:00,255.605886816,26.9485333271,2.91772376388,0.0,62.886420148,41.4019203762,54.5658127404,44.0383127404,10.5075,0.02
 06/17  11:00:00,285.68580924,26.9485333271,3.41793889652,0.0,62.886420148,41.4019203762,37.3379632735,25.6654539326,10.5075,1.16500934091
 06/17  12:00:00,272.30178538,26.9485333271,3.65067076832,0.0,62.886420148,41.4019203762,27.8242676525,16.151685914,10.5075,1.16508173849
 06/17  13:00:00,271.901322615,26.9485333271,4.18738637186,0.0,62.886420148,41.4019203762,15.9113826207,4.23873406611,10.5075,1.16514855462
 06/17  14:00:00,267.025677661,26.9485333271,4.64599067882,0.0,62.886420148,41.4019203762,11.6725191836,0.0,10.5075,1.16501918363
 06/17  15:00:00,265.389769776,26.9485333271,5.04742380737,0.0,62.886420148,41.4019203762,11.6724222649,0.0,10.5075,1.16492226486
 06/17  16:00:00,267.007932044,26.9485333271,5.31928133329,0.0,62.886420148,41.4019203762,11.6723126283,0.0,10.5075,1.16481262833
 06/17  17:00:00,266.782380959,26.9485333271,5.05030502661,0.0,62.886420148,41.4019203762,11.672389923,0.0,10.5075,1.16488992304
 06/17  18:00:00,245.179610183,26.9485333271,3.08166919101,0.0,34.9369000822,32.3179380704,28.4761565885,19.1387325389,8.1725,1.16492404965
 06/17  19:00:00,200.364463974,26.9485333271,1.51706550806,0.0,20.9621400493,23.2339557645,49.843537504,42.8412810884,5.8375,1.16475641556
 06/17  20:00:00,197.015491221,26.9485333271,1.09883978626,0.0,20.9621400493,23.2339557645,59.3133732561,53.4558732561,5.8375,0.02
 06/17  21:00:00,154.052187335,26.9485333271,0.426481840833,0.0,6.98738001645,14.1499734587,29.0058588234,24.338894569,3.5025,1.16446425441
 06/17  22:00:00,111.094052146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,142.672890516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560661567,0.0,1.75125,1.16435661567
 06/17  24:00:00,118.466819557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,109.226278191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,107.68846918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556419746,0.0,1.75125,1.16431419746
 06/18  03:00:00,107.103443139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,114.146412844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,103.416294887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548657502,0.0,1.75125,1.16423657502
 06/18  06:00:00,140.293362046,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,81.0657218923,77.5432218923,3.5025,0.02
 06/18  07:00:00,158.265964126,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,108.544874234,105.022374234,3.5025,0.02
 06/18  08:00:00,192.258756426,26.9485333271,0.00771891051255,0.0,6.98738001645,14.1499734587,96.1073899729,91.4405117413,3.5025,1.16437823157
 06/18  09:00:00,171.938742145,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,85.7916940712,82.2691940712,3.5025,0.02
 06/18  10:00:00,206.858344774,26.9485333271,0.868953049467,0.0,27.9495200658,27.7759469175,74.7876132857,66.6179985374,7.005,1.16461474828
 06/18  11:00:00,234.913723151,26.9485333271,0.990428426511,0.0,27.9495200658,27.7759469175,63.6841306327,56.6591306327,7.005,0.02
 06/18  12:00:00,252.002275529,26.9485333271,2.30555589114,0.0,41.9242800987,36.8599292233,51.3933078396,40.8885939051,9.34,1.16471393449
 06/18  13:00:00,252.137609703,26.9485333271,2.54620276528,0.0,41.9242800987,36.8599292233,47.1173071681,36.6125066405,9.34,1.1648005276
 06/18  14:00:00,246.589483854,26.9485333271,2.70252154706,0.0,41.9242800987,36.8599292233,44.2070587191,33.7023935049,9.34,1.16466521421
 06/18  15:00:00,242.771184754,26.9485333271,2.81530597842,0.0,41.9242800987,36.8599292233,40.9208970001,31.5608970001,9.34,0.02
 06/18  16:00:00,242.878896492,26.9485333271,2.91314758564,0.0,41.9242800987,36.8599292233,40.2109138264,29.706125769,9.34,1.16478805736
 06/18  17:00:00,212.741999847,26.9485333271,1.42490890712,0.0,27.9495200658,27.7759469175,51.0262432,42.8565918018,7.005,1.16465139818
 06/18  18:00:00,215.097684937,26.9485333271,0.658009726595,0.0,13.9747600329,18.6919646116,57.2410136053,52.5510136053,4.67,0.02
 06/18  19:00:00,202.073647689,26.9485333271,0.59459857527,0.0,13.9747600329,18.6919646116,60.4576347998,54.6230348107,4.67,1.16459998909
 06/18  20:00:00,200.508885301,26.9485333271,0.568312373712,0.0,13.9747600329,18.6919646116,60.7463933808,56.0563933808,4.67,0.02
 06/18  21:00:00,180.652368605,26.9485333271,0.580642362382,0.0,13.9747600329,18.6919646116,20.2736716254,14.4392897616,4.67,1.16438186385
 06/18  22:00:00,120.948633891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,151.460725539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549952052,0.0,1.75125,1.16424952052
 06/18  24:00:00,128.896063851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,121.763153978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,120.508339986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,119.178280889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992057354,0.0,2.335,1.1642057354
 06/19  04:00:00,125.177826851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,113.194331734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,161.413141234,26.9485333271,0.167520807712,0.0,13.9747600329,18.6919646116,56.6919773594,50.8577221255,4.67,1.16425523394
 06/19  07:00:00,181.162177884,26.9485333271,0.378511106465,0.0,13.9747600329,18.6919646116,76.0984298203,71.4084298203,4.67,0.02
 06/19  08:00:00,257.989506163,26.9485333271,1.55738671242,0.0,34.9369000822,32.3179380704,59.3210238959,49.9840161474,8.1725,1.16450774846
 06/19  09:00:00,288.649956837,26.9485333271,3.42899060194,0.0,62.886420148,41.4019203762,36.097233121,25.569733121,10.5075,0.02
 06/19  10:00:00,283.499184179,26.9485333271,3.72601812884,0.0,62.886420148,41.4019203762,30.8383546664,19.1660263177,10.5075,1.16482834867
 06/19  11:00:00,303.344216743,26.9485333271,4.18945779683,0.0,62.886420148,41.4019203762,21.7326296232,10.0601574368,10.5075,1.16497218645
 06/19  12:00:00,292.457702794,26.9485333271,4.49962563215,0.0,62.886420148,41.4019203762,17.5163782705,5.84378414724,10.5075,1.16509412328
 06/19  13:00:00,291.633439726,26.9485333271,4.68624282085,0.0,62.886420148,41.4019203762,13.7775711647,2.10491431224,10.5075,1.16515685245
 06/19  14:00:00,285.796510702,26.9485333271,4.84647979902,0.0,62.886420148,41.4019203762,11.6725014073,0.0,10.5075,1.16500140728
 06/19  15:00:00,283.442476797,26.9485333271,5.33128160199,0.0,62.886420148,41.4019203762,11.6723282627,0.0,10.5075,1.1648282627
 06/19  16:00:00,287.885686821,26.9485333271,6.58574560981,0.0,62.886420148,41.4019203762,11.6724135732,0.0,10.5075,1.1649135732
 06/19  17:00:00,287.371993983,26.9485333271,6.52748329672,0.0,62.886420148,41.4019203762,11.6723158878,0.0,10.5075,1.16481588779
 06/19  18:00:00,279.446177162,26.9485333271,5.02063852568,0.0,41.9242800987,36.8599292233,10.5047744525,0.0,9.34,1.16477445248
 06/19  19:00:00,268.737819487,26.9485333271,4.71105111759,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,252.94090482,26.9485333271,3.72514407459,0.0,34.9369000822,32.3179380704,13.4226690018,4.0854824129,8.1725,1.1646865889
 06/19  21:00:00,183.994700063,26.9485333271,2.03604926119,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,124.80713937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939489248,0.0,2.335,1.16439489248
 06/19  23:00:00,154.689002597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,132.535260998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,122.75130396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927726269,0.0,2.335,1.16427726269
 06/20  02:00:00,121.702800326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,120.592150986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,144.98491814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920527966,0.0,2.335,1.16420527966
 06/20  05:00:00,133.949494669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,184.151851322,26.9485333271,0.545306364885,0.0,13.9747600329,18.6919646116,33.2074894839,28.5174894839,4.67,0.02
 06/20  07:00:00,196.203610871,26.9485333271,0.697079769395,0.0,13.9747600329,18.6919646116,56.9027868808,51.0683998028,4.67,1.16438707796
 06/20  08:00:00,260.333130465,26.9485333271,1.91930894197,0.0,34.9369000822,32.3179380704,42.5662512339,34.3737512339,8.1725,0.02
 06/20  09:00:00,288.71264256,26.9485333271,3.48784062796,0.0,62.886420148,41.4019203762,29.8170867664,18.1449684305,10.5075,1.16461833591
 06/20  10:00:00,283.649271718,26.9485333271,3.94714896406,0.0,62.886420148,41.4019203762,20.815560103,9.14319348403,10.5075,1.16486661892
 06/20  11:00:00,305.974891436,26.9485333271,4.71464966724,0.0,62.886420148,41.4019203762,11.6726095436,0.0,10.5075,1.16510954356
 06/20  12:00:00,297.326033617,26.9485333271,5.59796537872,0.0,62.886420148,41.4019203762,11.6727609015,0.0,10.5075,1.1652609015
 06/20  13:00:00,298.290361118,26.9485333271,6.45042891226,0.0,62.886420148,41.4019203762,11.6725687349,0.0,10.5075,1.16506873494
 06/20  14:00:00,292.516714307,26.9485333271,6.7931064755,0.0,62.886420148,41.4019203762,11.6723765454,0.0,10.5075,1.16487654538
 06/20  15:00:00,285.265849853,26.9485333271,6.36280263454,0.0,62.886420148,41.4019203762,11.6723812719,0.0,10.5075,1.16488127192
 06/20  16:00:00,283.138003952,26.9485333271,5.94245850418,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,280.305831833,26.9485333271,5.37891451416,0.0,62.886420148,41.4019203762,11.6724880271,0.0,10.5075,1.16498802711
 06/20  18:00:00,272.510863902,26.9485333271,4.15714914144,0.0,41.9242800987,36.8599292233,10.5047909807,0.0,9.34,1.16479098065
 06/20  19:00:00,252.640448352,26.9485333271,3.68155775719,0.0,41.9242800987,36.8599292233,13.9806273043,3.47598916042,9.34,1.16463814386
 06/20  20:00:00,235.250482213,26.9485333271,2.97840136891,0.0,34.9369000822,32.3179380704,19.627324291,10.2901689227,8.1725,1.16465536827
 06/20  21:00:00,172.23550306,26.9485333271,1.62898840532,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,118.564815182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932737886,0.0,2.335,1.16432737886
 06/20  23:00:00,147.980585948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,122.69282143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,112.416313081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,111.140260027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926881777,0.0,2.335,1.16426881777
 06/21  03:00:00,109.532369899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,115.928142771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,104.866802263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924494402,0.0,2.335,1.16424494402
 06/21  06:00:00,154.161900657,26.9485333271,0.330856473748,0.0,13.9747600329,18.6919646116,53.1971235441,48.5071235441,4.67,0.02
 06/21  07:00:00,172.429894132,26.9485333271,0.343308666987,0.0,13.9747600329,18.6919646116,80.6486882832,75.9586882832,4.67,0.02
 06/21  08:00:00,249.28360526,26.9485333271,1.14072807577,0.0,34.9369000822,32.3179380704,70.1917015047,60.8546996757,8.1725,1.16450182898
 06/21  09:00:00,279.447125466,26.9485333271,2.7137882774,0.0,62.886420148,41.4019203762,49.4779735513,38.9504735513,10.5075,0.02
 06/21  10:00:00,273.362388509,26.9485333271,3.02031139257,0.0,62.886420148,41.4019203762,43.315645989,31.6432613846,10.5075,1.1648846044
 06/21  11:00:00,296.278976657,26.9485333271,3.37818422994,0.0,62.886420148,41.4019203762,34.6025978495,22.9301256505,10.5075,1.16497219902
 06/21  12:00:00,282.794715616,26.9485333271,3.60636443621,0.0,62.886420148,41.4019203762,30.6538065887,18.9812330304,10.5075,1.16507355832
 06/21  13:00:00,282.649946672,26.9485333271,3.79646764197,0.0,62.886420148,41.4019203762,27.9728574769,16.3002224855,10.5075,1.16513499138
 06/21  14:00:00,277.873156918,26.9485333271,3.95031464501,0.0,62.886420148,41.4019203762,26.0350218561,14.3625102933,10.5075,1.16501156288
 06/21  15:00:00,275.2918427,26.9485333271,4.15325266218,0.0,62.886420148,41.4019203762,22.3252560836,10.6529048102,10.5075,1.16485127341
 06/21  16:00:00,275.445220935,26.9485333271,4.1412395379,0.0,62.886420148,41.4019203762,23.5949953772,11.9225663521,10.5075,1.16492902507
 06/21  17:00:00,274.551395967,26.9485333271,3.98914306688,0.0,62.886420148,41.4019203762,27.9345770388,16.2622524588,10.5075,1.16482458006
 06/21  18:00:00,269.20758529,26.9485333271,3.24558150045,0.0,41.9242800987,36.8599292233,34.787930714,24.2831352428,9.34,1.16479547112
 06/21  19:00:00,255.817074298,26.9485333271,2.80288601776,0.0,41.9242800987,36.8599292233,46.3767050655,37.0167050655,9.34,0.02
 06/21  20:00:00,237.561395376,26.9485333271,1.84163907962,0.0,34.9369000822,32.3179380704,61.2970755888,51.9598424486,8.1725,1.16473314022
 06/21  21:00:00,173.876589713,26.9485333271,0.588550344864,0.0,13.9747600329,18.6919646116,26.2786932545,20.4441741151,4.67,1.16451913938
 06/21  22:00:00,116.37565101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,146.80734373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,120.161721089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920280904,0.0,2.335,1.16420280904
 06/22  01:00:00,109.683713482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,108.715173688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,107.346985892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921190832,0.0,2.335,1.16421190832
 06/22  04:00:00,114.322344039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,103.889732939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,152.211127108,26.9485333271,0.00663639322998,0.0,13.9747600329,18.6919646116,82.379703333,77.689703333,4.67,0.02
 06/22  07:00:00,169.202289699,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,106.185506425,100.351121535,4.67,1.16438488975
 06/22  08:00:00,244.18707166,26.9485333271,0.769206432722,0.0,34.9369000822,32.3179380704,94.8773595504,86.6848595504,8.1725,0.02
 06/22  09:00:00,272.728283844,26.9485333271,1.86420894105,0.0,62.886420148,41.4019203762,77.1854141926,65.5132573438,10.5075,1.1646568488
 06/22  10:00:00,267.262512209,26.9485333271,2.3106757544,0.0,62.886420148,41.4019203762,64.9044079928,53.2320363628,10.5075,1.16487163004
 06/22  11:00:00,293.358981122,26.9485333271,2.82088384001,0.0,62.886420148,41.4019203762,46.1137033013,34.4411447452,10.5075,1.16505855604
 06/22  12:00:00,280.210389784,26.9485333271,3.14896730123,0.0,62.886420148,41.4019203762,35.0397987345,23.3671095389,10.5075,1.16518919554
 06/22  13:00:00,279.715954021,26.9485333271,3.41587904133,0.0,62.886420148,41.4019203762,29.3506045995,17.6778626378,10.5075,1.16524196168
 06/22  14:00:00,274.491752962,26.9485333271,3.60247506619,0.0,62.886420148,41.4019203762,25.5006694614,13.8281228073,10.5075,1.16504665414
 06/22  15:00:00,271.094700841,26.9485333271,3.76602754734,0.0,62.886420148,41.4019203762,21.0754240332,9.40307101001,10.5075,1.16485302322
 06/22  16:00:00,270.965627362,26.9485333271,3.62818278439,0.0,62.886420148,41.4019203762,27.2681731022,15.5957379867,10.5075,1.16493511542
 06/22  17:00:00,269.5905924,26.9485333271,3.45724146583,0.0,62.886420148,41.4019203762,34.4977615437,22.8254262672,10.5075,1.16483527656
 06/22  18:00:00,266.220857564,26.9485333271,2.84002722097,0.0,41.9242800987,36.8599292233,38.7850253722,29.4250253722,9.34,0.02
 06/22  19:00:00,255.124457362,26.9485333271,2.63298849861,0.0,41.9242800987,36.8599292233,46.624689789,36.1200548982,9.34,1.16463489082
 06/22  20:00:00,240.034472034,26.9485333271,2.07806452572,0.0,34.9369000822,32.3179380704,50.8938100349,41.5566583648,8.1725,1.16465167012
 06/22  21:00:00,177.351258141,26.9485333271,0.715594395778,0.0,13.9747600329,18.6919646116,14.1787775673,9.48877756733,4.67,0.02
 06/22  22:00:00,119.18332252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938641971,0.0,2.335,1.16438641971
 06/22  23:00:00,148.557495279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,124.448630499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,114.437641119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921672064,0.0,2.335,1.16421672064
 06/23  02:00:00,112.70309746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,111.576580205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,134.450706479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,123.295117147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499201372,0.0,2.335,1.164201372
 06/23  06:00:00,173.771777165,26.9485333271,0.0680540708936,0.0,13.9747600329,18.6919646116,69.7027676423,65.0127676423,4.67,0.02
 06/23  07:00:00,187.81645791,26.9485333271,0.343562069168,0.0,13.9747600329,18.6919646116,76.7465225447,72.0565225447,4.67,0.02
 06/23  08:00:00,256.680201472,26.9485333271,1.67151096021,0.0,34.9369000822,32.3179380704,50.5963390595,41.2592530769,8.1725,1.16458598269
 06/23  09:00:00,293.701474099,26.9485333271,4.08619533478,0.0,62.886420148,41.4019203762,14.3286481241,2.65643054456,10.5075,1.16471757951
 06/23  10:00:00,293.250202022,26.9485333271,5.5048873049,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,316.682767132,26.9485333271,7.40547702412,0.0,62.886420148,41.4019203762,11.6726076658,0.0,10.5075,1.16510766579
 06/23  12:00:00,309.977842826,26.9485333271,8.94688081175,0.0,62.886420148,41.4019203762,12.8177354006,0.0,10.5075,2.3102354006
 06/23  13:00:00,315.415031935,26.9485333271,11.0366448731,0.0,62.886420148,41.4019203762,11.6725785295,0.0,10.5075,1.16507852948
 06/23  14:00:00,310.575382224,26.9485333271,12.6075239919,0.0,62.886420148,41.4019203762,11.6723472989,0.0,10.5075,1.16484729893
 06/23  15:00:00,305.231987592,26.9485333271,13.008685675,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,305.842065097,26.9485333271,13.8298944562,0.0,62.886420148,41.4019203762,11.672347682,0.0,10.5075,1.16484768201
 06/23  17:00:00,303.583256331,26.9485333271,12.9449383566,0.0,62.886420148,41.4019203762,11.6724371505,0.0,10.5075,1.16493715047
 06/23  18:00:00,293.280102949,26.9485333271,10.5958346775,0.0,41.9242800987,36.8599292233,10.504904506,0.0,9.34,1.16490450601
 06/23  19:00:00,270.111497903,26.9485333271,8.83794038914,0.0,41.9242800987,36.8599292233,10.8613772874,0.35668068439,9.34,1.16469660297
 06/23  20:00:00,250.09705277,26.9485333271,7.08295093162,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,180.462380696,26.9485333271,4.76628845329,0.0,13.9747600329,18.6919646116,5.83449824954,0.0,4.67,1.16449824954
 06/23  22:00:00,123.819617355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,153.106013519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929776002,0.0,2.335,1.16429776002
 06/23  24:00:00,130.435537824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,117.598354215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,117.158828825,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552852473,0.0,1.75125,1.16427852473
 06/24  03:00:00,116.795988297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,123.484596226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,112.963129358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,152.162679575,26.9485333271,0.669001016415,0.0,6.98738001645,14.1499734587,14.6758240525,10.0090188861,3.5025,1.16430516645
 06/24  07:00:00,175.793873102,26.9485333271,0.949862849785,0.0,6.98738001645,14.1499734587,22.2161930341,18.6936930341,3.5025,0.02
 06/24  08:00:00,240.904902598,26.9485333271,2.40129389667,0.0,20.9621400493,23.2339557645,7.7552671242,0.753242185158,5.8375,1.16452493904
 06/24  09:00:00,274.674474717,26.9485333271,6.92181293972,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,303.798989758,26.9485333271,10.524392003,0.0,62.886420148,41.4019203762,11.6723479823,0.0,10.5075,1.16484798231
 06/24  11:00:00,329.198353824,26.9485333271,13.5850681981,0.0,62.886420148,41.4019203762,11.6725930452,0.0,10.5075,1.16509304517
 06/24  12:00:00,329.278125477,26.9485333271,18.9589375454,0.0,62.886420148,41.4019203762,11.6726653616,0.0,10.5075,1.16516536164
 06/24  13:00:00,339.860231821,26.9485333271,24.7919183544,0.0,62.886420148,41.4019203762,11.6727197021,0.0,10.5075,1.16521970215
 06/24  14:00:00,337.559430164,26.9485333271,30.4773283277,0.0,62.886420148,41.4019203762,11.6723375322,0.0,10.5075,1.16483753218
 06/24  15:00:00,338.816914783,26.9485333271,35.8739462753,0.0,62.886420148,41.4019203762,11.6724316974,0.0,10.5075,1.16493169735
 06/24  16:00:00,341.281334355,26.9485333271,38.1009902854,0.0,62.886420148,41.4019203762,11.6723069449,0.0,10.5075,1.1648069449
 06/24  17:00:00,331.463565382,26.9485333271,32.3667710302,0.0,62.886420148,41.4019203762,11.6723663223,0.0,10.5075,1.16486632227
 06/24  18:00:00,298.916871527,26.9485333271,20.7521524133,0.0,34.9369000822,32.3179380704,9.33738024409,0.0,8.1725,1.16488024409
 06/24  19:00:00,253.101806291,26.9485333271,12.5969614982,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,241.630285091,26.9485333271,9.75386829095,0.0,20.9621400493,23.2339557645,7.00205753298,0.0,5.8375,1.16455753298
 06/24  21:00:00,183.501776657,26.9485333271,7.97938890829,0.0,6.98738001645,14.1499734587,4.66695602854,0.0,3.5025,1.16445602854
 06/24  22:00:00,128.688372825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,157.488267066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,138.162661257,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558700873,0.0,1.75125,1.16433700873
 06/25  01:00:00,127.238459377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,127.451803847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,126.822755918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550284966,0.0,1.75125,1.16425284966
 06/25  04:00:00,134.299286162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,121.727660685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,157.466243046,26.9485333271,2.9935336963,0.0,6.98738001645,14.1499734587,4.6667759158,0.0,3.5025,1.1642759158
 06/25  07:00:00,174.998285096,26.9485333271,2.32133537855,0.0,6.98738001645,14.1499734587,4.78893352673,1.26643352673,3.5025,0.02
 06/25  08:00:00,213.555651559,26.9485333271,3.27181292334,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  09:00:00,196.805668841,26.9485333271,4.56223005368,0.0,6.98738001645,14.1499734587,4.66691197096,0.0,3.5025,1.16441197096
 06/25  10:00:00,233.920677201,26.9485333271,8.24222969425,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  11:00:00,263.322858146,26.9485333271,10.7370983446,0.0,27.9495200658,27.7759469175,8.16964500801,0.0,7.005,1.16464500801
 06/25  12:00:00,293.52713376,26.9485333271,18.0617796679,0.0,41.9242800987,36.8599292233,10.5047403516,0.0,9.34,1.16474035162
 06/25  13:00:00,301.266096183,26.9485333271,22.6230338602,0.0,41.9242800987,36.8599292233,10.5046478583,0.0,9.34,1.16464785826
 06/25  14:00:00,296.233887794,26.9485333271,26.9884449275,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  15:00:00,294.476793627,26.9485333271,30.3371385526,0.0,41.9242800987,36.8599292233,10.5046752866,0.0,9.34,1.16467528659
 06/25  16:00:00,296.304079534,26.9485333271,31.9802574242,0.0,41.9242800987,36.8599292233,10.5047823587,0.0,9.34,1.16478235866
 06/25  17:00:00,267.585366817,26.9485333271,31.2008013806,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  18:00:00,267.120278739,26.9485333271,26.8314039692,0.0,13.9747600329,18.6919646116,5.83459321026,0.0,4.67,1.16459321026
 06/25  19:00:00,244.851185547,26.9485333271,17.3324236657,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,233.169224074,26.9485333271,12.1465519289,0.0,13.9747600329,18.6919646116,5.83454551552,0.0,4.67,1.16454551552
 06/25  21:00:00,211.854708546,26.9485333271,17.4137525532,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,134.228160734,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560467887,0.0,1.75125,1.16435467887
 06/25  23:00:00,164.006629641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,146.8144513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,136.008435278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922495812,0.0,2.335,1.16422495812
 06/26  02:00:00,134.034391496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,132.68058793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,139.311069229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921456641,0.0,2.335,1.16421456641
 06/26  05:00:00,127.315991364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,183.704448681,26.9485333271,7.51814807214,0.0,13.9747600329,18.6919646116,5.03249250092,0.34249250092,4.67,0.02
 06/26  07:00:00,207.189559569,26.9485333271,6.9054466648,0.0,13.9747600329,18.6919646116,6.85179639268,1.01737220102,4.67,1.16442419167
 06/26  08:00:00,289.881296785,26.9485333271,11.723776573,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  09:00:00,326.727264267,26.9485333271,16.5863167314,0.0,62.886420148,41.4019203762,11.6721957279,0.0,10.5075,1.1646957279
 06/26  10:00:00,329.625957879,26.9485333271,22.1571420296,0.0,62.886420148,41.4019203762,11.6722772963,0.0,10.5075,1.16477729627
 06/26  11:00:00,352.856724755,26.9485333271,31.0728433615,0.0,62.886420148,41.4019203762,11.6725045355,0.0,10.5075,1.1650045355
 06/26  12:00:00,352.831074089,26.9485333271,36.2777730216,0.0,62.886420148,41.4019203762,11.6726416071,0.0,10.5075,1.1651416071
 06/26  13:00:00,360.10684274,26.9485333271,40.1931551082,0.0,62.886420148,41.4019203762,11.6726829372,0.0,10.5075,1.16518293725
 06/26  14:00:00,358.820138146,26.9485333271,45.457880497,0.0,62.886420148,41.4019203762,11.6724475995,0.0,10.5075,1.1649475995
 06/26  15:00:00,357.836332221,26.9485333271,50.9770478114,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,356.018207618,26.9485333271,49.7955017525,0.0,62.886420148,41.4019203762,11.6724425712,0.0,10.5075,1.16494257121
 06/26  17:00:00,350.042801381,26.9485333271,45.7243634544,0.0,62.886420148,41.4019203762,11.672326602,0.0,10.5075,1.16482660195
 06/26  18:00:00,328.964318076,26.9485333271,33.8130410845,0.0,41.9242800987,36.8599292233,10.5048045503,0.0,9.34,1.1648045503
 06/26  19:00:00,309.04048513,26.9485333271,24.3688114139,0.0,41.9242800987,36.8599292233,10.5046180497,0.0,9.34,1.16461804973
 06/26  20:00:00,286.493572907,26.9485333271,17.92937185,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  21:00:00,214.146283646,26.9485333271,20.4420023283,0.0,13.9747600329,18.6919646116,5.83457533158,0.0,4.67,1.16457533158
 06/26  22:00:00,134.354082689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,162.341485923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929611205,0.0,2.335,1.16429611205
 06/26  24:00:00,143.847669918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,133.098678466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,131.654472583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,131.796949707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925935069,0.0,2.335,1.16425935069
 06/27  04:00:00,159.97473523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,149.064879509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,206.264708402,26.9485333271,8.06384151067,0.0,13.9747600329,18.6919646116,6.08093889367,0.246698552439,4.67,1.16424034123
 06/27  07:00:00,223.061396103,26.9485333271,7.44668495675,0.0,13.9747600329,18.6919646116,5.65634823563,0.966348235635,4.67,0.02
 06/27  08:00:00,292.587764122,26.9485333271,12.5080632889,0.0,34.9369000822,32.3179380704,9.33704090677,0.0,8.1725,1.16454090677
 06/27  09:00:00,330.043437864,26.9485333271,17.8353457323,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,331.144505242,26.9485333271,23.06939891,0.0,62.886420148,41.4019203762,11.6723408739,0.0,10.5075,1.16484087386
 06/27  11:00:00,349.558281078,26.9485333271,28.8588492633,0.0,62.886420148,41.4019203762,11.6724658176,0.0,10.5075,1.1649658176
 06/27  12:00:00,348.999933829,26.9485333271,33.464428008,0.0,62.886420148,41.4019203762,11.6725693978,0.0,10.5075,1.16506939779
 06/27  13:00:00,356.480960818,26.9485333271,37.8043319947,0.0,62.886420148,41.4019203762,11.6726149721,0.0,10.5075,1.16511497211
 06/27  14:00:00,351.859727226,26.9485333271,40.7664681139,0.0,62.886420148,41.4019203762,11.6724472035,0.0,10.5075,1.16494720348
 06/27  15:00:00,343.229002293,26.9485333271,40.2592971562,0.0,62.886420148,41.4019203762,11.672454703,0.0,10.5075,1.16495470302
 06/27  16:00:00,344.59276718,26.9485333271,41.1786655396,0.0,62.886420148,41.4019203762,11.6723308483,0.0,10.5075,1.16483084827
 06/27  17:00:00,337.303611257,26.9485333271,36.4666377424,0.0,62.886420148,41.4019203762,11.6724184611,0.0,10.5075,1.16491846107
 06/27  18:00:00,321.973412363,26.9485333271,28.5271174495,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  19:00:00,307.348457184,26.9485333271,28.1548609973,0.0,41.9242800987,36.8599292233,10.5047120325,0.0,9.34,1.16471203255
 06/27  20:00:00,282.79575891,26.9485333271,20.2879338314,0.0,34.9369000822,32.3179380704,9.33722017388,0.0,8.1725,1.16472017388
 06/27  21:00:00,210.13742169,26.9485333271,21.5705746164,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
