Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  22:00:00,135.184140972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939026279,0.0,2.335,1.16439026279
 06/27  23:00:00,161.964626934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,141.00174397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,126.568796384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921271723,0.0,2.335,1.16421271723
 06/28  02:00:00,123.378343987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,120.015380372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,124.989429007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919806622,0.0,2.335,1.16419806622
 06/28  05:00:00,112.087682498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,159.994658989,26.9485333271,2.30438371579,0.0,13.9747600329,18.6919646116,6.3946722191,1.7046722191,4.67,0.02
 06/28  07:00:00,176.680206194,26.9485333271,1.85821092736,0.0,13.9747600329,18.6919646116,25.2471410378,20.5571410378,4.67,0.02
 06/28  08:00:00,256.722938414,26.9485333271,4.45963266155,0.0,34.9369000822,32.3179380704,11.7516254197,2.41455012106,8.1725,1.16457529865
 06/28  09:00:00,288.336018522,26.9485333271,6.87568303747,0.0,62.886420148,41.4019203762,11.6721079351,0.0,10.5075,1.16460793511
 06/28  10:00:00,281.658071675,26.9485333271,7.67460258615,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  11:00:00,308.42491357,26.9485333271,8.93184112517,0.0,62.886420148,41.4019203762,11.6726357325,0.0,10.5075,1.16513573249
 06/28  12:00:00,301.817670583,26.9485333271,10.5662621906,0.0,62.886420148,41.4019203762,12.8177618047,0.0,10.5075,2.3102618047
 06/28  13:00:00,303.028787181,26.9485333271,11.9689834855,0.0,62.886420148,41.4019203762,11.6725777274,0.0,10.5075,1.16507772744
 06/28  14:00:00,299.157135248,26.9485333271,13.6849576706,0.0,62.886420148,41.4019203762,11.6723400467,0.0,10.5075,1.16484004671
 06/28  15:00:00,295.706110829,26.9485333271,14.548305805,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  16:00:00,296.318604784,26.9485333271,14.0942306788,0.0,62.886420148,41.4019203762,11.6723315457,0.0,10.5075,1.16483154566
 06/28  17:00:00,293.068680321,26.9485333271,12.9620515343,0.0,62.886420148,41.4019203762,11.6724109511,0.0,10.5075,1.16491095112
 06/28  18:00:00,285.971029423,26.9485333271,11.1475682942,0.0,41.9242800987,36.8599292233,10.5048698861,0.0,9.34,1.16486988608
 06/28  19:00:00,271.971405808,26.9485333271,9.57358746783,0.0,41.9242800987,36.8599292233,11.2144316998,0.709775792105,9.34,1.16465590773
 06/28  20:00:00,250.351413532,26.9485333271,7.59746142936,0.0,34.9369000822,32.3179380704,8.55085014132,0.358350141317,8.1725,0.02
 06/28  21:00:00,184.079645167,26.9485333271,5.42582568947,0.0,13.9747600329,18.6919646116,5.8345757949,0.0,4.67,1.1645757949
 06/28  22:00:00,121.544165565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,152.93042127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,131.403212726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925771079,0.0,2.335,1.16425771079
 06/29  01:00:00,120.704361353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,120.56224335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,121.000598988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919873923,0.0,2.335,1.16419873923
 06/29  04:00:00,129.366143052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,118.46502175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,168.327602156,26.9485333271,1.82092799785,0.0,13.9747600329,18.6919646116,6.97753201297,2.28753201297,4.67,0.02
 06/29  07:00:00,188.790073815,26.9485333271,1.4352737282,0.0,13.9747600329,18.6919646116,24.0091071825,18.1746779139,4.67,1.1644292686
 06/29  08:00:00,265.434167623,26.9485333271,3.66143040861,0.0,34.9369000822,32.3179380704,12.0366914599,3.84419145987,8.1725,0.02
 06/29  09:00:00,300.072238896,26.9485333271,7.2055882883,0.0,62.886420148,41.4019203762,11.6721874303,0.0,10.5075,1.16468743035
 06/29  10:00:00,298.497532434,26.9485333271,8.79949229385,0.0,62.886420148,41.4019203762,11.6723854559,0.0,10.5075,1.16488545587
 06/29  11:00:00,317.568275561,26.9485333271,9.80848015637,0.0,62.886420148,41.4019203762,11.6725555773,0.0,10.5075,1.16505557725
 06/29  12:00:00,307.765685741,26.9485333271,10.3949609484,0.0,62.886420148,41.4019203762,11.6726704862,0.0,10.5075,1.16517048618
 06/29  13:00:00,310.86783116,26.9485333271,11.4662391426,0.0,62.886420148,41.4019203762,11.672708934,0.0,10.5075,1.16520893402
 06/29  14:00:00,304.951639371,26.9485333271,12.4681357773,0.0,62.886420148,41.4019203762,11.6725040067,0.0,10.5075,1.16500400668
 06/29  15:00:00,300.811863448,26.9485333271,12.902544081,0.0,62.886420148,41.4019203762,11.6723007533,0.0,10.5075,1.1648007533
 06/29  16:00:00,298.479024634,26.9485333271,12.8368786443,0.0,62.886420148,41.4019203762,11.67236893,0.0,10.5075,1.16486893
 06/29  17:00:00,296.21123451,26.9485333271,12.3550961857,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,291.465341218,26.9485333271,11.2073557861,0.0,41.9242800987,36.8599292233,10.5048714077,0.0,9.34,1.1648714077
 06/29  19:00:00,280.41459199,26.9485333271,10.3083547144,0.0,41.9242800987,36.8599292233,10.5047062867,0.0,9.34,1.16470628669
 06/29  20:00:00,264.812281712,26.9485333271,8.8383068175,0.0,34.9369000822,32.3179380704,9.33720816442,0.0,8.1725,1.16470816442
 06/29  21:00:00,193.281304673,26.9485333271,6.45221657237,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  22:00:00,129.354593681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937578721,0.0,2.335,1.16437578721
 06/29  23:00:00,158.671042493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,138.809478947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,127.886632461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,127.584986164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924625483,0.0,2.335,1.16424625483
 06/30  03:00:00,126.351450414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,152.369253959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,145.253004695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922134911,0.0,2.335,1.16422134911
 06/30  06:00:00,193.897938574,26.9485333271,2.46477086422,0.0,13.9747600329,18.6919646116,6.18639265328,1.49639265328,4.67,0.02
 06/30  07:00:00,207.911908489,26.9485333271,2.23460519724,0.0,13.9747600329,18.6919646116,9.0442042678,4.3542042678,4.67,0.02
 06/30  08:00:00,276.155467239,26.9485333271,6.24714510252,0.0,34.9369000822,32.3179380704,9.33702667743,0.0,8.1725,1.16452667743
 06/30  09:00:00,312.147741246,26.9485333271,10.6682495674,0.0,62.886420148,41.4019203762,11.6720840733,0.0,10.5075,1.16458407328
 06/30  10:00:00,313.751300468,26.9485333271,13.3413803741,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,332.807824161,26.9485333271,16.3603268396,0.0,62.886420148,41.4019203762,11.6724555681,0.0,10.5075,1.16495556812
 06/30  12:00:00,329.145143416,26.9485333271,18.8373648364,0.0,62.886420148,41.4019203762,11.6725375436,0.0,10.5075,1.16503754357
 06/30  13:00:00,338.481640609,26.9485333271,24.2897431119,0.0,62.886420148,41.4019203762,11.6725804014,0.0,10.5075,1.16508040141
 06/30  14:00:00,331.461087446,26.9485333271,25.1989529155,0.0,62.886420148,41.4019203762,11.6724427795,0.0,10.5075,1.1649427795
 06/30  15:00:00,323.769399748,26.9485333271,25.7443329,0.0,62.886420148,41.4019203762,11.6722693192,0.0,10.5075,1.16476931919
 06/30  16:00:00,321.082317645,26.9485333271,24.208979157,0.0,62.886420148,41.4019203762,11.6723293781,0.0,10.5075,1.1648293781
 06/30  17:00:00,314.790883837,26.9485333271,20.0775111463,0.0,62.886420148,41.4019203762,11.6724081176,0.0,10.5075,1.16490811763
 06/30  18:00:00,304.762282928,26.9485333271,16.001480774,0.0,41.9242800987,36.8599292233,10.5048483567,0.0,9.34,1.16484835673
 06/30  19:00:00,285.824659206,26.9485333271,14.3182725026,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  20:00:00,263.636818684,26.9485333271,10.9844747773,0.0,34.9369000822,32.3179380704,9.33724487167,0.0,8.1725,1.16474487167
 06/30  21:00:00,187.556768882,26.9485333271,9.09228989801,0.0,13.9747600329,18.6919646116,5.83449010212,0.0,4.67,1.16449010212
 06/30  22:00:00,124.724850206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,153.994232988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,130.864726699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924108627,0.0,2.335,1.16424108627
 07/01  01:00:00,116.738276695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,116.705724317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,116.700858891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551819199,0.0,1.75125,1.16426819199
 07/01  04:00:00,122.752093734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,114.072607939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,146.508481508,26.9485333271,0.832411705502,0.0,6.98738001645,14.1499734587,12.529564733,9.00706473299,3.5025,0.02
 07/01  07:00:00,162.113456968,26.9485333271,0.716883358675,0.0,6.98738001645,14.1499734587,43.3249823224,38.6579701306,3.5025,1.16451219178
 07/01  08:00:00,226.264370252,26.9485333271,1.76948317709,0.0,20.9621400493,23.2339557645,25.716646455,18.7146520677,5.8375,1.16449438724
 07/01  09:00:00,252.763323212,26.9485333271,4.94928488043,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,276.68063211,26.9485333271,7.42032742628,0.0,62.886420148,41.4019203762,11.6722298082,0.0,10.5075,1.16472980821
 07/01  11:00:00,305.729765554,26.9485333271,8.79443189255,0.0,62.886420148,41.4019203762,11.6724979132,0.0,10.5075,1.16499791316
 07/01  12:00:00,297.927847535,26.9485333271,10.0125865294,0.0,62.886420148,41.4019203762,11.6725716598,0.0,10.5075,1.16507165981
 07/01  13:00:00,298.056496025,26.9485333271,11.6922837405,0.0,62.886420148,41.4019203762,11.6726152577,0.0,10.5075,1.16511525767
 07/01  14:00:00,291.253469407,26.9485333271,13.3651113647,0.0,62.886420148,41.4019203762,11.6723954302,0.0,10.5075,1.16489543025
 07/01  15:00:00,288.399447783,26.9485333271,14.8500434508,0.0,62.886420148,41.4019203762,11.6724695652,0.0,10.5075,1.16496956523
 07/01  16:00:00,288.471588018,26.9485333271,14.8984905692,0.0,62.886420148,41.4019203762,11.6723279045,0.0,10.5075,1.16482790446
 07/01  17:00:00,291.074673752,26.9485333271,13.2781415479,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  18:00:00,270.886747922,26.9485333271,9.6842463204,0.0,34.9369000822,32.3179380704,9.53939738156,0.201966835169,8.1725,1.16493054639
 07/01  19:00:00,230.673422929,26.9485333271,7.10802689533,0.0,20.9621400493,23.2339557645,7.50431278444,0.502114906573,5.8375,1.16469787787
 07/01  20:00:00,224.816693553,26.9485333271,5.99919411913,0.0,20.9621400493,23.2339557645,7.00207689911,0.0,5.8375,1.16457689911
 07/01  21:00:00,175.096983256,26.9485333271,4.64311814445,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,125.769156393,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561489913,0.0,1.75125,1.16436489913
 07/01  23:00:00,155.303824326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,134.493882962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,122.954714371,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550439494,0.0,1.75125,1.16425439494
 07/02  02:00:00,120.638260536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,118.430519531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,123.74806802,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550138922,0.0,1.75125,1.16425138922
 07/02  05:00:00,113.650830429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,145.430974639,26.9485333271,0.665165209324,0.0,6.98738001645,14.1499734587,13.3982893881,9.87578938811,3.5025,0.02
 07/02  07:00:00,161.140894711,26.9485333271,0.723452188035,0.0,6.98738001645,14.1499734587,36.9264651569,32.2596718874,3.5025,1.16429326944
 07/02  08:00:00,197.181761656,26.9485333271,1.03762159968,0.0,6.98738001645,14.1499734587,25.2250788397,21.7025788397,3.5025,0.02
 07/02  09:00:00,176.501028205,26.9485333271,1.32466472217,0.0,6.98738001645,14.1499734587,13.7096239753,10.1871239753,3.5025,0.02
 07/02  10:00:00,212.1278213,26.9485333271,4.32507991225,0.0,27.9495200658,27.7759469175,8.16965434429,0.0,7.005,1.16465434429
 07/02  11:00:00,241.095084899,26.9485333271,5.48198621483,0.0,27.9495200658,27.7759469175,8.16963716203,0.0,7.005,1.16463716203
 07/02  12:00:00,261.332022182,26.9485333271,7.92277436227,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,267.11990876,26.9485333271,8.83285502674,0.0,41.9242800987,36.8599292233,10.5047662322,0.0,9.34,1.16476623218
 07/02  14:00:00,268.112197399,26.9485333271,10.2347560898,0.0,41.9242800987,36.8599292233,10.5046175847,0.0,9.34,1.16461758466
 07/02  15:00:00,264.365997945,26.9485333271,10.831948122,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,265.48066483,26.9485333271,11.2251455856,0.0,41.9242800987,36.8599292233,10.5047038704,0.0,9.34,1.16470387038
 07/02  17:00:00,233.024496716,26.9485333271,8.83438033306,0.0,27.9495200658,27.7759469175,8.16971409679,0.0,7.005,1.16471409679
 07/02  18:00:00,231.797214567,26.9485333271,6.26692211302,0.0,13.9747600329,18.6919646116,5.15363701139,0.463637011387,4.67,0.02
 07/02  19:00:00,218.611097762,26.9485333271,5.26821913714,0.0,13.9747600329,18.6919646116,5.83464360871,0.0,4.67,1.16464360871
 07/02  20:00:00,215.605644842,26.9485333271,4.95258707923,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,193.228288673,26.9485333271,5.52705765227,0.0,13.9747600329,18.6919646116,5.83444719889,0.0,4.67,1.16444719889
 07/02  22:00:00,126.586811798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,155.341024817,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552228857,0.0,1.75125,1.16427228857
 07/02  24:00:00,135.185686219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,126.159377694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,123.890760776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,122.428374149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922097293,0.0,2.335,1.16422097293
 07/03  04:00:00,127.915089985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,118.842428372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,166.72931619,26.9485333271,1.1474315684,0.0,13.9747600329,18.6919646116,15.389647973,9.55544875697,4.67,1.16419921601
 07/03  07:00:00,188.040188722,26.9485333271,1.24669563683,0.0,13.9747600329,18.6919646116,33.1155345566,28.4255345566,4.67,0.02
 07/03  08:00:00,265.516975425,26.9485333271,3.48034773453,0.0,34.9369000822,32.3179380704,19.4691687048,10.1321805604,8.1725,1.16448814441
 07/03  09:00:00,297.534367132,26.9485333271,6.13498409948,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  10:00:00,292.970392561,26.9485333271,6.89903383356,0.0,62.886420148,41.4019203762,11.6722747258,0.0,10.5075,1.16477472578
 07/03  11:00:00,312.457177373,26.9485333271,7.83914041413,0.0,62.886420148,41.4019203762,11.6726143371,0.0,10.5075,1.16511433709
 07/03  12:00:00,303.543554401,26.9485333271,8.4230368425,0.0,62.886420148,41.4019203762,11.6727209585,0.0,10.5075,1.1652209585
 07/03  13:00:00,305.466203257,26.9485333271,9.16081919147,0.0,62.886420148,41.4019203762,11.6725128369,0.0,10.5075,1.16501283694
 07/03  14:00:00,301.535072691,26.9485333271,10.2222677135,0.0,62.886420148,41.4019203762,11.6723368344,0.0,10.5075,1.1648368344
 07/03  15:00:00,297.329404263,26.9485333271,10.5465059443,0.0,62.886420148,41.4019203762,11.6723343595,0.0,10.5075,1.16483435947
 07/03  16:00:00,294.87831494,26.9485333271,9.94988912585,0.0,62.886420148,41.4019203762,11.6723953852,0.0,10.5075,1.16489538515
 07/03  17:00:00,292.704696761,26.9485333271,9.29884345689,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  18:00:00,285.013039692,26.9485333271,7.73507999165,0.0,41.9242800987,36.8599292233,10.5048913285,0.0,9.34,1.16489132849
 07/03  19:00:00,274.125657204,26.9485333271,7.06057321175,0.0,41.9242800987,36.8599292233,10.5047213636,0.0,9.34,1.1647213636
 07/03  20:00:00,258.404456607,26.9485333271,6.09216630233,0.0,34.9369000822,32.3179380704,9.33721722648,0.0,8.1725,1.16471722648
 07/03  21:00:00,189.231361168,26.9485333271,4.17642884146,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,127.080719077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938313609,0.0,2.335,1.16438313609
 07/03  23:00:00,156.84338232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,135.667128489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,121.877834772,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548732188,0.0,1.75125,1.16423732188
 07/04  02:00:00,120.462588983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,119.414110796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,126.780964951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,118.226355142,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154800625,0.0,1.75125,1.1642300625
 07/04  06:00:00,151.534948357,26.9485333271,0.462134591495,0.0,6.98738001645,14.1499734587,17.4778655828,13.9553655828,3.5025,0.02
 07/04  07:00:00,171.937265434,26.9485333271,0.594620764091,0.0,6.98738001645,14.1499734587,40.6313701808,37.1088701808,3.5025,0.02
 07/04  08:00:00,207.19564269,26.9485333271,0.933721995704,0.0,6.98738001645,14.1499734587,25.4208631259,20.7540469746,3.5025,1.16431615124
 07/04  09:00:00,187.377571585,26.9485333271,1.07166648909,0.0,6.98738001645,14.1499734587,12.0492055229,8.52670552295,3.5025,0.02
 07/04  10:00:00,220.146338405,26.9485333271,3.36845581304,0.0,27.9495200658,27.7759469175,8.16955796072,0.0,7.005,1.16455796072
 07/04  11:00:00,245.588404389,26.9485333271,4.33620769754,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,267.535351176,26.9485333271,6.76256624738,0.0,41.9242800987,36.8599292233,10.5047686836,0.0,9.34,1.16476868358
 07/04  13:00:00,270.921198523,26.9485333271,8.2383732753,0.0,41.9242800987,36.8599292233,10.5046635094,0.0,9.34,1.16466350939
 07/04  14:00:00,256.131503086,26.9485333271,8.09676907837,0.0,41.9242800987,36.8599292233,10.5046690331,0.0,9.34,1.16466903305
 07/04  15:00:00,252.658112769,26.9485333271,8.11512478759,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,255.748396299,26.9485333271,8.76433059693,0.0,41.9242800987,36.8599292233,10.5047612036,0.0,9.34,1.16476120357
 07/04  17:00:00,220.782932467,26.9485333271,6.64133020705,0.0,27.9495200658,27.7759469175,8.54233112357,0.372571974381,7.005,1.16475914919
 07/04  18:00:00,219.702444905,26.9485333271,4.39233021699,0.0,13.9747600329,18.6919646116,5.06892777651,0.378927776514,4.67,0.02
 07/04  19:00:00,205.134298558,26.9485333271,3.19568074211,0.0,13.9747600329,18.6919646116,5.83452986723,0.0,4.67,1.16452986723
 07/04  20:00:00,201.462194575,26.9485333271,2.04792716464,0.0,13.9747600329,18.6919646116,6.54954262511,1.85954262511,4.67,0.02
 07/04  21:00:00,182.511282906,26.9485333271,2.03043972411,0.0,13.9747600329,18.6919646116,5.83439867673,0.0,4.67,1.16439867673
 07/04  22:00:00,121.170526713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,151.142395094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,127.984150214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549289897,0.0,1.75125,1.16424289897
 07/05  01:00:00,119.672186056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,118.646135507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,117.701012845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923189316,0.0,2.335,1.16423189316
 07/05  04:00:00,125.452522512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,118.449804955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,165.754642684,26.9485333271,1.12516880888,0.0,13.9747600329,18.6919646116,10.3109891937,5.62098919368,4.67,0.02
 07/05  07:00:00,185.482524178,26.9485333271,1.00354462746,0.0,13.9747600329,18.6919646116,39.2015073802,33.3670656588,4.67,1.16444172138
 07/05  08:00:00,261.75987534,26.9485333271,2.77859350083,0.0,34.9369000822,32.3179380704,26.7496169208,18.5571169208,8.1725,0.02
 07/05  09:00:00,291.277220776,26.9485333271,4.59663903588,0.0,62.886420148,41.4019203762,16.0635728032,4.39143397782,10.5075,1.16463882541
 07/05  10:00:00,286.962260294,26.9485333271,5.2491742749,0.0,62.886420148,41.4019203762,12.2968086161,0.624482004745,10.5075,1.16482661135
 07/05  11:00:00,306.943524394,26.9485333271,6.16110967297,0.0,62.886420148,41.4019203762,11.6724842859,0.0,10.5075,1.16498428587
 07/05  12:00:00,297.523777804,26.9485333271,6.74925795622,0.0,62.886420148,41.4019203762,11.6725873006,0.0,10.5075,1.1650873006
 07/05  13:00:00,298.57925647,26.9485333271,7.36769328638,0.0,62.886420148,41.4019203762,11.6726150175,0.0,10.5075,1.16511501747
 07/05  14:00:00,295.000039413,26.9485333271,8.26085661071,0.0,62.886420148,41.4019203762,11.6724028532,0.0,10.5075,1.1649028532
 07/05  15:00:00,291.984526566,26.9485333271,8.81246786182,0.0,62.886420148,41.4019203762,11.672381964,0.0,10.5075,1.16488196395
 07/05  16:00:00,291.873345648,26.9485333271,8.80407816743,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  17:00:00,292.485402417,26.9485333271,8.88387061626,0.0,62.886420148,41.4019203762,11.6724591761,0.0,10.5075,1.16495917615
 07/05  18:00:00,286.072489203,26.9485333271,7.65360193101,0.0,41.9242800987,36.8599292233,10.5047424629,0.0,9.34,1.16474246288
 07/05  19:00:00,275.467532735,26.9485333271,7.04314428751,0.0,41.9242800987,36.8599292233,10.504726316,0.0,9.34,1.16472631597
 07/05  20:00:00,259.534458928,26.9485333271,5.73489513819,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,187.510815864,26.9485333271,3.30343703904,0.0,13.9747600329,18.6919646116,5.83455055695,0.0,4.67,1.16455055695
 07/05  22:00:00,126.660342276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,156.402192628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993130208,0.0,2.335,1.1643130208
 07/05  24:00:00,136.601879703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,127.341736281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,126.518771779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923146848,0.0,2.335,1.16423146848
 07/06  03:00:00,125.237006915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,132.571711092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,124.451604229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,169.438067048,26.9485333271,1.19675365153,0.0,13.9747600329,18.6919646116,12.1597582542,6.32551212866,4.67,1.16424612556
 07/06  07:00:00,188.5954175,26.9485333271,1.07152616879,0.0,13.9747600329,18.6919646116,42.2772699915,37.5872699915,4.67,0.02
 07/06  08:00:00,264.883081813,26.9485333271,3.03847352384,0.0,34.9369000822,32.3179380704,28.9133085866,19.5763202896,8.1725,1.16448829693
 07/06  09:00:00,297.879109988,26.9485333271,5.59470369806,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,296.380526465,26.9485333271,7.20758882789,0.0,62.886420148,41.4019203762,11.6722136262,0.0,10.5075,1.16471362622
 07/06  11:00:00,316.281376917,26.9485333271,8.77937021964,0.0,62.886420148,41.4019203762,11.6724976424,0.0,10.5075,1.16499764239
 07/06  12:00:00,308.52225537,26.9485333271,9.52230105598,0.0,62.886420148,41.4019203762,11.6725836141,0.0,10.5075,1.16508361413
 07/06  13:00:00,312.086488043,26.9485333271,10.4795632941,0.0,62.886420148,41.4019203762,11.6726127056,0.0,10.5075,1.16511270559
 07/06  14:00:00,307.081941227,26.9485333271,11.5314716739,0.0,62.886420148,41.4019203762,11.6724331088,0.0,10.5075,1.16493310884
 07/06  15:00:00,303.105358357,26.9485333271,11.9909030565,0.0,62.886420148,41.4019203762,11.6724260625,0.0,10.5075,1.16492606249
 07/06  16:00:00,305.09692638,26.9485333271,12.7676116695,0.0,62.886420148,41.4019203762,11.6722895594,0.0,10.5075,1.16478955936
 07/06  17:00:00,303.862626435,26.9485333271,12.3962314562,0.0,62.886420148,41.4019203762,11.6723609043,0.0,10.5075,1.16486090425
 07/06  18:00:00,294.575312306,26.9485333271,10.4177033085,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  19:00:00,282.643450732,26.9485333271,9.40410403829,0.0,41.9242800987,36.8599292233,10.5046444797,0.0,9.34,1.16464447965
 07/06  20:00:00,266.575987207,26.9485333271,7.99016536922,0.0,34.9369000822,32.3179380704,9.33713925403,0.0,8.1725,1.16463925403
 07/06  21:00:00,194.246395562,26.9485333271,5.90811073881,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,131.030224771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936538111,0.0,2.335,1.16436538111
 07/06  23:00:00,159.291082813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,139.26018257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,128.603772241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925832436,0.0,2.335,1.16425832436
 07/07  02:00:00,127.999934031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,126.258219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,151.848887203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,145.393391112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923363261,0.0,2.335,1.16423363261
 07/07  06:00:00,195.250765393,26.9485333271,2.65391036753,0.0,13.9747600329,18.6919646116,5.63188896519,0.94188896519,4.67,0.02
 07/07  07:00:00,209.448706217,26.9485333271,2.14952210866,0.0,13.9747600329,18.6919646116,9.90359191315,5.21359191315,4.67,0.02
 07/07  08:00:00,274.499065261,26.9485333271,5.26837247724,0.0,34.9369000822,32.3179380704,9.33696981263,0.0,8.1725,1.16446981263
 07/07  09:00:00,311.017475877,26.9485333271,10.4146587988,0.0,62.886420148,41.4019203762,11.6721387528,0.0,10.5075,1.16463875279
 07/07  10:00:00,315.837825933,26.9485333271,14.1897344328,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,335.402961885,26.9485333271,17.8204595593,0.0,62.886420148,41.4019203762,11.6724932014,0.0,10.5075,1.16499320141
 07/07  12:00:00,340.757366241,26.9485333271,25.3267518228,0.0,62.886420148,41.4019203762,11.6725622337,0.0,10.5075,1.16506223368
 07/07  13:00:00,332.341891,26.9485333271,20.3771005416,0.0,62.886420148,41.4019203762,11.6725927803,0.0,10.5075,1.16509278034
 07/07  14:00:00,316.512267158,26.9485333271,15.9627469648,0.0,62.886420148,41.4019203762,12.0566826073,0.384236815091,10.5075,1.16494579218
 07/07  15:00:00,306.926663537,26.9485333271,15.3516970358,0.0,62.886420148,41.4019203762,11.6722635862,0.0,10.5075,1.16476358619
 07/07  16:00:00,307.015672241,26.9485333271,15.5669312561,0.0,62.886420148,41.4019203762,11.6723119061,0.0,10.5075,1.16481190606
 07/07  17:00:00,308.806526163,26.9485333271,16.2628876472,0.0,62.886420148,41.4019203762,11.6723785957,0.0,10.5075,1.16487859573
 07/07  18:00:00,304.570069982,26.9485333271,15.6300063314,0.0,41.9242800987,36.8599292233,10.5048090531,0.0,9.34,1.16480905308
 07/07  19:00:00,286.05977635,26.9485333271,14.4171023797,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/07  20:00:00,268.956105951,26.9485333271,12.2837074637,0.0,34.9369000822,32.3179380704,9.33719732947,0.0,8.1725,1.16469732947
 07/07  21:00:00,196.610353381,26.9485333271,10.7966505801,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,133.470896024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940661823,0.0,2.335,1.16440661823
 07/07  23:00:00,161.449271068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,142.471691504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,129.240478509,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560027731,0.0,1.75125,1.16435027731
 07/08  02:00:00,128.411455795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,127.90588481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,136.699623361,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552872473,0.0,1.75125,1.16427872473
 07/08  05:00:00,129.484831172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,165.074689147,26.9485333271,4.33549241935,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,187.111947073,26.9485333271,3.5764481767,0.0,6.98738001645,14.1499734587,5.7858240105,1.11880356967,3.5025,1.16452044083
 07/08  08:00:00,252.9473482,26.9485333271,6.80421139946,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,282.479682263,26.9485333271,10.9365656607,0.0,41.9242800987,36.8599292233,10.5045935478,0.0,9.34,1.16459354776
 07/08  10:00:00,310.598731769,26.9485333271,13.5275648354,0.0,62.886420148,41.4019203762,11.6723206177,0.0,10.5075,1.16482061774
 07/08  11:00:00,330.362782554,26.9485333271,15.2105481307,0.0,62.886420148,41.4019203762,11.6723943269,0.0,10.5075,1.16489432687
 07/08  12:00:00,330.01907889,26.9485333271,19.1061805152,0.0,62.886420148,41.4019203762,11.6724556053,0.0,10.5075,1.1649556053
 07/08  13:00:00,342.458190564,26.9485333271,26.2520487276,0.0,62.886420148,41.4019203762,11.6724872374,0.0,10.5075,1.16498723737
 07/08  14:00:00,343.548788249,26.9485333271,32.9931329834,0.0,62.886420148,41.4019203762,11.672460339,0.0,10.5075,1.16496033899
 07/08  15:00:00,340.655228164,26.9485333271,36.7533428699,0.0,62.886420148,41.4019203762,11.6723219194,0.0,10.5075,1.16482191935
 07/08  16:00:00,342.370241867,26.9485333271,38.7249642236,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  17:00:00,338.150550668,26.9485333271,35.9911161261,0.0,62.886420148,41.4019203762,11.6723495729,0.0,10.5075,1.1648495729
 07/08  18:00:00,311.82678553,26.9485333271,28.5108346071,0.0,34.9369000822,32.3179380704,9.33735283885,0.0,8.1725,1.16485283885
 07/08  19:00:00,272.505997196,26.9485333271,23.1066624271,0.0,20.9621400493,23.2339557645,7.00218341488,0.0,5.8375,1.16468341488
 07/08  20:00:00,261.030546053,26.9485333271,18.6109321301,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,206.39258275,26.9485333271,23.0683810033,0.0,6.98738001645,14.1499734587,4.66703625659,0.0,3.5025,1.16453625659
 07/08  22:00:00,135.634501087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,161.687193672,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556833313,0.0,1.75125,1.16431833313
 07/08  24:00:00,141.796158267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,130.103529592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,129.228735412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553081765,0.0,1.75125,1.16428081765
 07/09  03:00:00,127.844031335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,133.658730047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,124.673451322,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551473418,0.0,1.75125,1.16426473418
 07/09  06:00:00,157.95691228,26.9485333271,2.26148209964,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,176.191954997,26.9485333271,2.08866664273,0.0,6.98738001645,14.1499734587,4.49024385142,0.967743851423,3.5025,0.02
 07/09  08:00:00,211.465444047,26.9485333271,2.85934698647,0.0,6.98738001645,14.1499734587,4.66688327897,0.0,3.5025,1.16438327897
 07/09  09:00:00,190.831511298,26.9485333271,3.31933785368,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,224.711281384,26.9485333271,6.36853920806,0.0,27.9495200658,27.7759469175,8.16958109618,0.0,7.005,1.16458109618
 07/09  11:00:00,249.673799302,26.9485333271,7.47959720666,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,271.521870145,26.9485333271,10.3206403602,0.0,41.9242800987,36.8599292233,10.5046433734,0.0,9.34,1.16464337336
 07/09  13:00:00,270.728389377,26.9485333271,11.7586706664,0.0,41.9242800987,36.8599292233,10.5046935788,0.0,9.34,1.16469357879
 07/09  14:00:00,265.332645966,26.9485333271,13.5315591564,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,261.680736432,26.9485333271,15.1416130463,0.0,41.9242800987,36.8599292233,10.5047027763,0.0,9.34,1.16470277634
 07/09  16:00:00,262.838817376,26.9485333271,16.5835116503,0.0,41.9242800987,36.8599292233,10.5047798668,0.0,9.34,1.16477986677
 07/09  17:00:00,231.999267894,26.9485333271,15.4304609761,0.0,27.9495200658,27.7759469175,8.16960670255,0.0,7.005,1.16460670255
 07/09  18:00:00,232.994259834,26.9485333271,12.9532925596,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,217.792064725,26.9485333271,11.6701315915,0.0,13.9747600329,18.6919646116,5.8345076618,0.0,4.67,1.1645076618
 07/09  20:00:00,208.178204217,26.9485333271,9.20316708746,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,185.595897611,26.9485333271,9.15138711669,0.0,13.9747600329,18.6919646116,5.83443937968,0.0,4.67,1.16443937968
 07/09  22:00:00,115.955155928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,146.960764503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,123.715532444,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554987251,0.0,1.75125,1.16429987251
 07/10  01:00:00,113.359742317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,112.497655283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,112.139308273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,118.301930396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991954389,0.0,2.335,1.1641954389
 07/10  05:00:00,108.997920929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,156.635239632,26.9485333271,3.48915753572,0.0,13.9747600329,18.6919646116,7.01303890335,2.32303890335,4.67,0.02
 07/10  07:00:00,172.699707573,26.9485333271,2.08727695148,0.0,13.9747600329,18.6919646116,24.9955133605,19.1610931372,4.67,1.16442022329
 07/10  08:00:00,253.463369562,26.9485333271,4.48058114109,0.0,34.9369000822,32.3179380704,12.68450053,4.49200052999,8.1725,0.02
 07/10  09:00:00,289.973301519,26.9485333271,8.12808114686,0.0,62.886420148,41.4019203762,11.6721131697,0.0,10.5075,1.16461316974
 07/10  10:00:00,283.992011701,26.9485333271,9.98524422744,0.0,62.886420148,41.4019203762,11.6723197053,0.0,10.5075,1.16481970529
 07/10  11:00:00,311.702201638,26.9485333271,12.3199649138,0.0,62.886420148,41.4019203762,11.6725163864,0.0,10.5075,1.16501638638
 07/10  12:00:00,301.808373619,26.9485333271,12.8750020942,0.0,62.886420148,41.4019203762,11.6726258193,0.0,10.5075,1.16512581925
 07/10  13:00:00,304.677834138,26.9485333271,14.0699037057,0.0,62.886420148,41.4019203762,11.6726425994,0.0,10.5075,1.16514259938
 07/10  14:00:00,298.494277087,26.9485333271,15.1451670371,0.0,62.886420148,41.4019203762,11.6723918533,0.0,10.5075,1.16489185332
 07/10  15:00:00,294.318856917,26.9485333271,16.5440472114,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,293.514980053,26.9485333271,16.558494673,0.0,62.886420148,41.4019203762,11.6723654849,0.0,10.5075,1.1648654849
 07/10  17:00:00,294.195210779,26.9485333271,15.6622268766,0.0,62.886420148,41.4019203762,11.6724244797,0.0,10.5075,1.16492447971
 07/10  18:00:00,290.444355012,26.9485333271,13.3381854496,0.0,41.9242800987,36.8599292233,10.5048663705,0.0,9.34,1.16486637055
 07/10  19:00:00,286.10307524,26.9485333271,12.4305238239,0.0,41.9242800987,36.8599292233,10.5046401647,0.0,9.34,1.16464016466
 07/10  20:00:00,272.311898339,26.9485333271,11.4726490086,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,201.28958347,26.9485333271,10.7956055851,0.0,13.9747600329,18.6919646116,5.83454685254,0.0,4.67,1.16454685254
 07/10  22:00:00,132.388847301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,159.59461293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,139.852450238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922641398,0.0,2.335,1.16422641398
 07/11  01:00:00,127.891018206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,126.483408917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,125.110831735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922621517,0.0,2.335,1.16422621517
 07/11  04:00:00,150.245110505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,141.678383045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,187.557548565,26.9485333271,2.19302958693,0.0,13.9747600329,18.6919646116,5.04418333637,0.354183336365,4.67,0.02
 07/11  07:00:00,197.715722152,26.9485333271,2.26045260252,0.0,13.9747600329,18.6919646116,10.3167662748,4.48235089304,4.67,1.16441538172
 07/11  08:00:00,264.129158211,26.9485333271,5.58978004833,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  09:00:00,296.817501374,26.9485333271,8.95684113217,0.0,62.886420148,41.4019203762,11.6721952091,0.0,10.5075,1.16469520906
 07/11  10:00:00,289.812838087,26.9485333271,10.1684427228,0.0,62.886420148,41.4019203762,11.6722972324,0.0,10.5075,1.16479723237
 07/11  11:00:00,315.669056495,26.9485333271,12.2249463343,0.0,62.886420148,41.4019203762,11.6724440959,0.0,10.5075,1.16494409586
 07/11  12:00:00,308.594213619,26.9485333271,14.7274256088,0.0,62.886420148,41.4019203762,11.6725368405,0.0,10.5075,1.16503684052
 07/11  13:00:00,309.749996834,26.9485333271,16.9320098443,0.0,62.886420148,41.4019203762,11.6725552521,0.0,10.5075,1.16505525212
 07/11  14:00:00,305.853749445,26.9485333271,20.4626080003,0.0,62.886420148,41.4019203762,11.6723367991,0.0,10.5075,1.16483679906
 07/11  15:00:00,304.699459407,26.9485333271,22.3693011514,0.0,62.886420148,41.4019203762,11.6723077943,0.0,10.5075,1.16480779435
 07/11  16:00:00,306.877462586,26.9485333271,19.880226652,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,308.019117426,26.9485333271,18.0157976651,0.0,62.886420148,41.4019203762,11.6723758198,0.0,10.5075,1.16487581979
 07/11  18:00:00,299.035361667,26.9485333271,14.5198846452,0.0,41.9242800987,36.8599292233,10.5048317569,0.0,9.34,1.16483175692
 07/11  19:00:00,278.960604647,26.9485333271,12.6612715795,0.0,41.9242800987,36.8599292233,10.504628921,0.0,9.34,1.16462892095
 07/11  20:00:00,262.009654312,26.9485333271,10.6677124906,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  21:00:00,189.653258489,26.9485333271,8.15268035659,0.0,13.9747600329,18.6919646116,5.834568312,0.0,4.67,1.164568312
 07/11  22:00:00,128.54476904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,157.133091167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928298431,0.0,2.335,1.16428298431
 07/11  24:00:00,135.777113972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,122.794527396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,119.983439832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,116.768645219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924084946,0.0,2.335,1.16424084946
 07/12  04:00:00,121.315717118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,112.450495175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,159.610472666,26.9485333271,1.10126925371,0.0,13.9747600329,18.6919646116,19.212924528,13.3787086787,4.67,1.16421584934
 07/12  07:00:00,182.735945456,26.9485333271,1.42419922209,0.0,13.9747600329,18.6919646116,25.1770333785,20.4870333785,4.67,0.02
 07/12  08:00:00,263.47154513,26.9485333271,4.38400855452,0.0,34.9369000822,32.3179380704,9.33699077181,0.0,8.1725,1.16449077181
 07/12  09:00:00,296.928195517,26.9485333271,8.27067031032,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,290.642807991,26.9485333271,10.0641619089,0.0,62.886420148,41.4019203762,11.6722602553,0.0,10.5075,1.16476025535
 07/12  11:00:00,313.32607367,26.9485333271,11.2335306764,0.0,62.886420148,41.4019203762,11.6725807771,0.0,10.5075,1.16508077709
 07/12  12:00:00,306.517940241,26.9485333271,12.7531409764,0.0,62.886420148,41.4019203762,11.6726718234,0.0,10.5075,1.16517182342
 07/12  13:00:00,303.524452456,26.9485333271,13.50685533,0.0,62.886420148,41.4019203762,11.6726886936,0.0,10.5075,1.16518869359
 07/12  14:00:00,293.994560381,26.9485333271,13.9912614144,0.0,62.886420148,41.4019203762,11.6724692745,0.0,10.5075,1.16496927446
 07/12  15:00:00,291.140370144,26.9485333271,14.741677761,0.0,62.886420148,41.4019203762,11.6722515327,0.0,10.5075,1.16475153273
 07/12  16:00:00,291.680649249,26.9485333271,13.9821948595,0.0,62.886420148,41.4019203762,11.6722987633,0.0,10.5075,1.16479876334
 07/12  17:00:00,293.55880823,26.9485333271,13.6969934313,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  18:00:00,288.64246605,26.9485333271,11.9027877426,0.0,41.9242800987,36.8599292233,10.5047821322,0.0,9.34,1.16478213224
 07/12  19:00:00,278.339069154,26.9485333271,10.4616193052,0.0,41.9242800987,36.8599292233,10.5046026522,0.0,9.34,1.16460265222
 07/12  20:00:00,262.174589975,26.9485333271,9.03299174075,0.0,34.9369000822,32.3179380704,9.33708700767,0.0,8.1725,1.16458700767
 07/12  21:00:00,195.403322109,26.9485333271,7.56765979193,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,130.819706191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,159.771149648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925863627,0.0,2.335,1.16425863627
 07/12  24:00:00,140.985727579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,129.117212228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,127.185360543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925080161,0.0,2.335,1.16425080161
 07/13  03:00:00,126.974579389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,133.854164763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,126.376275071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,177.588615448,26.9485333271,4.47529578716,0.0,13.9747600329,18.6919646116,5.83424701728,0.0,4.67,1.16424701728
 07/13  07:00:00,197.92513741,26.9485333271,3.51628607779,0.0,13.9747600329,18.6919646116,5.89408204984,1.20408204984,4.67,0.02
 07/13  08:00:00,271.641993188,26.9485333271,5.65874165949,0.0,34.9369000822,32.3179380704,9.33699553821,0.0,8.1725,1.16449553821
 07/13  09:00:00,298.517906224,26.9485333271,7.2805892307,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,290.137351516,26.9485333271,6.61794729903,0.0,62.886420148,41.4019203762,11.6722090582,0.0,10.5075,1.16470905816
 07/13  11:00:00,309.569928999,26.9485333271,7.54164018047,0.0,62.886420148,41.4019203762,11.6724797337,0.0,10.5075,1.1649797337
 07/13  12:00:00,303.34204054,26.9485333271,9.01106981585,0.0,62.886420148,41.4019203762,11.6725544486,0.0,10.5075,1.16505444861
 07/13  13:00:00,307.168301435,26.9485333271,10.2088752796,0.0,62.886420148,41.4019203762,11.6725730566,0.0,10.5075,1.16507305657
 07/13  14:00:00,302.079116734,26.9485333271,10.8457318716,0.0,62.886420148,41.4019203762,11.6723859051,0.0,10.5075,1.16488590509
 07/13  15:00:00,299.775842228,26.9485333271,11.648343982,0.0,62.886420148,41.4019203762,11.6723695859,0.0,10.5075,1.16486958593
 07/13  16:00:00,304.070681348,26.9485333271,13.0082115162,0.0,62.886420148,41.4019203762,11.6724153856,0.0,10.5075,1.16491538562
 07/13  17:00:00,306.670883694,26.9485333271,13.798684411,0.0,62.886420148,41.4019203762,11.672285914,0.0,10.5075,1.164785914
 07/13  18:00:00,300.971702371,26.9485333271,12.8495424693,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,290.944889606,26.9485333271,12.097721236,0.0,41.9242800987,36.8599292233,10.5047174426,0.0,9.34,1.16471744262
 07/13  20:00:00,274.703809296,26.9485333271,10.2975707241,0.0,34.9369000822,32.3179380704,9.33720061303,0.0,8.1725,1.16470061303
 07/13  21:00:00,198.68183843,26.9485333271,7.77885590553,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,133.311950561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936284951,0.0,2.335,1.16436284951
 07/13  23:00:00,161.148988187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,141.357695818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,130.711806846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,129.438326036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922978521,0.0,2.335,1.16422978521
 07/14  03:00:00,128.255471398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,154.504957062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,146.812806754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919976509,0.0,2.335,1.16419976509
 07/14  06:00:00,192.230167039,26.9485333271,2.11314020638,0.0,13.9747600329,18.6919646116,5.30070025016,0.610700250165,4.67,0.02
 07/14  07:00:00,202.943596707,26.9485333271,1.51637505811,0.0,13.9747600329,18.6919646116,18.2023487436,13.5123487436,4.67,0.02
 07/14  08:00:00,269.771853695,26.9485333271,4.44791206337,0.0,34.9369000822,32.3179380704,9.33698552922,0.0,8.1725,1.16448552922
 07/14  09:00:00,303.046104668,26.9485333271,7.83190550847,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,299.208978628,26.9485333271,8.96084354768,0.0,62.886420148,41.4019203762,11.6723184641,0.0,10.5075,1.16481846412
 07/14  11:00:00,320.156643766,26.9485333271,10.5527297274,0.0,62.886420148,41.4019203762,11.6725869746,0.0,10.5075,1.16508697461
 07/14  12:00:00,313.837175408,26.9485333271,11.779049578,0.0,62.886420148,41.4019203762,11.6726600547,0.0,10.5075,1.16516005472
 07/14  13:00:00,319.400809655,26.9485333271,13.5619919059,0.0,62.886420148,41.4019203762,11.6726772861,0.0,10.5075,1.16517728606
 07/14  14:00:00,317.120070332,26.9485333271,17.4747550975,0.0,62.886420148,41.4019203762,11.672489257,0.0,10.5075,1.16498925698
 07/14  15:00:00,314.10631136,26.9485333271,20.0019773819,0.0,62.886420148,41.4019203762,11.6722847288,0.0,10.5075,1.16478472885
 07/14  16:00:00,310.36084649,26.9485333271,19.2069214187,0.0,62.886420148,41.4019203762,11.6723263609,0.0,10.5075,1.16482636089
 07/14  17:00:00,306.414686868,26.9485333271,17.5858948161,0.0,62.886420148,41.4019203762,11.672385987,0.0,10.5075,1.16488598698
 07/14  18:00:00,297.591085277,26.9485333271,14.3213774422,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
