Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  19:00:00,279.210279383,26.9485333271,13.0244184258,0.0,41.9242800987,36.8599292233,10.5046625054,0.0,9.34,1.16466250536
 07/14  20:00:00,259.385718328,26.9485333271,10.6262568029,0.0,34.9369000822,32.3179380704,9.33714760701,0.0,8.1725,1.16464760701
 07/14  21:00:00,190.406200546,26.9485333271,8.29269493065,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,131.080610165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936997492,0.0,2.335,1.16436997492
 07/14  23:00:00,159.680362701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,140.062220604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,126.243241296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555604204,0.0,1.75125,1.16430604204
 07/15  02:00:00,125.635031302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,124.843340818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,130.798859197,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552734482,0.0,1.75125,1.16427734482
 07/15  05:00:00,121.330543117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,153.945219655,26.9485333271,1.19939258013,0.0,6.98738001645,14.1499734587,4.46740159277,0.944901592768,3.5025,0.02
 07/15  07:00:00,172.288709023,26.9485333271,1.11985533449,0.0,6.98738001645,14.1499734587,16.8676967246,12.2007440946,3.5025,1.16445262999
 07/15  08:00:00,235.663258934,26.9485333271,2.78051263482,0.0,20.9621400493,23.2339557645,6.38361548035,0.52611548035,5.8375,0.02
 07/15  09:00:00,266.076131362,26.9485333271,6.72430334739,0.0,41.9242800987,36.8599292233,10.5045019196,0.0,9.34,1.16450191961
 07/15  10:00:00,291.938722451,26.9485333271,9.87430514092,0.0,62.886420148,41.4019203762,11.6722631469,0.0,10.5075,1.16476314692
 07/15  11:00:00,317.226450023,26.9485333271,11.9033529565,0.0,62.886420148,41.4019203762,11.6723623358,0.0,10.5075,1.16486233583
 07/15  12:00:00,308.86355065,26.9485333271,14.5006921747,0.0,62.886420148,41.4019203762,11.3733545138,0.0,10.5075,0.865854513782
 07/15  13:00:00,311.662809531,26.9485333271,18.4819334829,0.0,62.886420148,41.4019203762,11.9714081406,0.0,10.5075,1.46390814055
 07/15  14:00:00,304.861138328,26.9485333271,20.7407495204,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  15:00:00,300.582887967,26.9485333271,21.3106529038,0.0,62.886420148,41.4019203762,11.672368336,0.0,10.5075,1.16486833602
 07/15  16:00:00,307.457579173,26.9485333271,22.6936759172,0.0,62.886420148,41.4019203762,11.672412073,0.0,10.5075,1.16491207303
 07/15  17:00:00,308.298048987,26.9485333271,22.0099266286,0.0,62.886420148,41.4019203762,11.6724376824,0.0,10.5075,1.16493768244
 07/15  18:00:00,281.055521094,26.9485333271,14.6094639577,0.0,34.9369000822,32.3179380704,9.33723602887,0.0,8.1725,1.16473602887
 07/15  19:00:00,239.54460301,26.9485333271,10.0856233275,0.0,20.9621400493,23.2339557645,6.64978372095,0.792283720946,5.8375,0.02
 07/15  20:00:00,231.420539388,26.9485333271,8.32219481954,0.0,20.9621400493,23.2339557645,7.00208173391,0.0,5.8375,1.16458173391
 07/15  21:00:00,180.848013288,26.9485333271,7.20121780624,0.0,6.98738001645,14.1499734587,4.66695880645,0.0,3.5025,1.16445880645
 07/15  22:00:00,129.792255116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,158.986541068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,139.391864688,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557634001,0.0,1.75125,1.16432634001
 07/16  01:00:00,127.037649785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,125.734277171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,124.195801933,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548226709,0.0,1.75125,1.16423226709
 07/16  04:00:00,130.853840272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,121.382400898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,155.277403983,26.9485333271,1.27890132748,0.0,6.98738001645,14.1499734587,5.47228820948,0.805545289192,3.5025,1.16424292029
 07/16  07:00:00,176.527288048,26.9485333271,1.30658266905,0.0,6.98738001645,14.1499734587,11.4479549099,7.92545490986,3.5025,0.02
 07/16  08:00:00,213.245474036,26.9485333271,2.19279722751,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  09:00:00,198.462031857,26.9485333271,3.90304951971,0.0,6.98738001645,14.1499734587,4.66685665682,0.0,3.5025,1.16435665682
 07/16  10:00:00,234.823305485,26.9485333271,8.13579387553,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,260.201082453,26.9485333271,10.0009066471,0.0,27.9495200658,27.7759469175,8.16969858813,0.0,7.005,1.16469858813
 07/16  12:00:00,284.009933538,26.9485333271,14.535577061,0.0,41.9242800987,36.8599292233,10.5047765935,0.0,9.34,1.16477659352
 07/16  13:00:00,289.116417804,26.9485333271,17.4305428811,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,282.385382644,26.9485333271,19.9408784455,0.0,41.9242800987,36.8599292233,10.5046255456,0.0,9.34,1.16462554563
 07/16  15:00:00,278.222300445,26.9485333271,20.755414429,0.0,41.9242800987,36.8599292233,10.5046534182,0.0,9.34,1.1646534182
 07/16  16:00:00,279.016307288,26.9485333271,20.4414594333,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  17:00:00,242.973587201,26.9485333271,15.5529475365,0.0,27.9495200658,27.7759469175,8.16968478654,0.0,7.005,1.16468478654
 07/16  18:00:00,242.842163767,26.9485333271,11.2091894589,0.0,13.9747600329,18.6919646116,5.83448880396,0.0,4.67,1.16448880396
 07/16  19:00:00,230.591931796,26.9485333271,9.47408150546,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,224.348558904,26.9485333271,8.50432014068,0.0,13.9747600329,18.6919646116,5.83452041406,0.0,4.67,1.16452041406
 07/16  21:00:00,201.318022527,26.9485333271,10.0105808442,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,131.029251555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554606835,0.0,1.75125,1.16429606835
 07/16  23:00:00,159.029306728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,140.141587503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,130.801283562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,129.82335473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992146638,0.0,2.335,1.1642146638
 07/17  03:00:00,128.831030082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,135.755426167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,127.598303255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924763833,0.0,2.335,1.16424763833
 07/17  06:00:00,177.678302694,26.9485333271,4.76296512668,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  07:00:00,199.17657089,26.9485333271,4.36443684716,0.0,13.9747600329,18.6919646116,5.74576811451,1.05576811451,4.67,0.02
 07/17  08:00:00,279.399367524,26.9485333271,8.18085418823,0.0,34.9369000822,32.3179380704,9.33696639315,0.0,8.1725,1.16446639315
 07/17  09:00:00,317.109727311,26.9485333271,12.5807743058,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,317.541555356,26.9485333271,15.5828588299,0.0,62.886420148,41.4019203762,11.6722949187,0.0,10.5075,1.16479491867
 07/17  11:00:00,338.856033739,26.9485333271,21.1703665887,0.0,62.886420148,41.4019203762,11.6725588256,0.0,10.5075,1.16505882556
 07/17  12:00:00,340.891754428,26.9485333271,28.1596966073,0.0,62.886420148,41.4019203762,11.6726279815,0.0,10.5075,1.16512798148
 07/17  13:00:00,349.279483424,26.9485333271,32.5242242391,0.0,62.886420148,41.4019203762,11.6726415303,0.0,10.5075,1.16514153028
 07/17  14:00:00,343.66289396,26.9485333271,35.0467759561,0.0,62.886420148,41.4019203762,11.6724508262,0.0,10.5075,1.16495082617
 07/17  15:00:00,338.497709766,26.9485333271,36.8048652748,0.0,62.886420148,41.4019203762,11.6722437252,0.0,10.5075,1.1647437252
 07/17  16:00:00,336.894172179,26.9485333271,36.1553267094,0.0,62.886420148,41.4019203762,11.6722817663,0.0,10.5075,1.16478176628
 07/17  17:00:00,334.718787704,26.9485333271,34.4552419827,0.0,62.886420148,41.4019203762,11.6723377911,0.0,10.5075,1.16483779112
 07/17  18:00:00,321.769119774,26.9485333271,28.0624498804,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,306.12171783,26.9485333271,21.5285048224,0.0,41.9242800987,36.8599292233,10.5046119751,0.0,9.34,1.16461197513
 07/17  20:00:00,285.011675866,26.9485333271,16.3021550289,0.0,34.9369000822,32.3179380704,9.33709408427,0.0,8.1725,1.16459408427
 07/17  21:00:00,214.604582387,26.9485333271,20.2382795112,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,136.262661983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936093153,0.0,2.335,1.16436093153
 07/17  23:00:00,164.247463793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,145.464514566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,134.37820467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,132.356580912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992721864,0.0,2.335,1.1642721864
 07/18  03:00:00,131.403401518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,159.629175617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,152.579715275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924100302,0.0,2.335,1.16424100302
 07/18  06:00:00,205.490075153,26.9485333271,7.44007291083,0.0,13.9747600329,18.6919646116,4.99794703676,0.307947036755,4.67,0.02
 07/18  07:00:00,217.576547198,26.9485333271,6.19501215504,0.0,13.9747600329,18.6919646116,5.90539908181,1.21539908181,4.67,0.02
 07/18  08:00:00,286.544482311,26.9485333271,10.6151998192,0.0,34.9369000822,32.3179380704,9.33702245362,0.0,8.1725,1.16452245362
 07/18  09:00:00,327.293067828,26.9485333271,17.0110361851,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,331.611583009,26.9485333271,24.585790615,0.0,62.886420148,41.4019203762,11.6723492538,0.0,10.5075,1.16484925384
 07/18  11:00:00,353.920201252,26.9485333271,31.7140309192,0.0,62.886420148,41.4019203762,11.6726114246,0.0,10.5075,1.16511142458
 07/18  12:00:00,351.549488367,26.9485333271,35.4766420109,0.0,62.886420148,41.4019203762,11.6726792471,0.0,10.5075,1.16517924714
 07/18  13:00:00,360.446939146,26.9485333271,40.4478326082,0.0,62.886420148,41.4019203762,11.6724582919,0.0,10.5075,1.16495829186
 07/18  14:00:00,355.221513506,26.9485333271,44.0893825594,0.0,62.886420148,41.4019203762,11.6725004067,0.0,10.5075,1.16500040674
 07/18  15:00:00,349.886677172,26.9485333271,45.4028658521,0.0,62.886420148,41.4019203762,11.6722925227,0.0,10.5075,1.16479252272
 07/18  16:00:00,345.399314529,26.9485333271,42.4723654281,0.0,62.886420148,41.4019203762,11.6723295043,0.0,10.5075,1.16482950429
 07/18  17:00:00,339.158533984,26.9485333271,37.9572058844,0.0,62.886420148,41.4019203762,11.6723843302,0.0,10.5075,1.16488433021
 07/18  18:00:00,325.578498479,26.9485333271,31.3460966387,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,302.992729618,26.9485333271,26.227792721,0.0,41.9242800987,36.8599292233,10.504657935,0.0,9.34,1.16465793505
 07/18  20:00:00,282.280107653,26.9485333271,19.8782627468,0.0,34.9369000822,32.3179380704,9.33713908179,0.0,8.1725,1.16463908179
 07/18  21:00:00,213.709241357,26.9485333271,24.6727966775,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,136.920042262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936013806,0.0,2.335,1.16436013806
 07/18  23:00:00,161.59115609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,145.44646787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,136.432171517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924976751,0.0,2.335,1.16424976751
 07/19  02:00:00,135.04802222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,135.110311879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,143.253878198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,135.361110316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922131463,0.0,2.335,1.16422131463
 07/19  06:00:00,191.101851159,26.9485333271,11.9762990087,0.0,13.9747600329,18.6919646116,4.98067872232,0.290678722322,4.67,0.02
 07/19  07:00:00,213.441669254,26.9485333271,9.0285109517,0.0,13.9747600329,18.6919646116,5.77338593836,1.08338593836,4.67,0.02
 07/19  08:00:00,293.276521785,26.9485333271,13.4443520013,0.0,34.9369000822,32.3179380704,9.33706543444,0.0,8.1725,1.16456543444
 07/19  09:00:00,331.995200605,26.9485333271,19.5421445551,0.0,62.886420148,41.4019203762,11.6720977132,0.0,10.5075,1.16459771319
 07/19  10:00:00,338.58060024,26.9485333271,27.3285907113,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,359.828137825,26.9485333271,37.2253761206,0.0,62.886420148,41.4019203762,11.6724303455,0.0,10.5075,1.16493034548
 07/19  12:00:00,358.711061037,26.9485333271,40.2199251198,0.0,62.886420148,41.4019203762,11.6724824778,0.0,10.5075,1.16498247784
 07/19  13:00:00,364.000230396,26.9485333271,43.2159093183,0.0,62.886420148,41.4019203762,11.6724968247,0.0,10.5075,1.16499682474
 07/19  14:00:00,357.803137922,26.9485333271,44.3237337913,0.0,62.886420148,41.4019203762,11.6723373706,0.0,10.5075,1.16483737063
 07/19  15:00:00,345.621184676,26.9485333271,41.840007746,0.0,62.886420148,41.4019203762,11.6723295815,0.0,10.5075,1.16482958151
 07/19  16:00:00,341.209786813,26.9485333271,39.550772696,0.0,62.886420148,41.4019203762,11.6723654368,0.0,10.5075,1.1648654368
 07/19  17:00:00,338.06283642,26.9485333271,37.0521761844,0.0,62.886420148,41.4019203762,11.672419121,0.0,10.5075,1.16491912099
 07/19  18:00:00,324.023029927,26.9485333271,29.8995695705,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  19:00:00,310.294471346,26.9485333271,24.1837518569,0.0,41.9242800987,36.8599292233,10.5046921502,0.0,9.34,1.16469215016
 07/19  20:00:00,293.42659782,26.9485333271,20.3339893943,0.0,34.9369000822,32.3179380704,9.33717238197,0.0,8.1725,1.16467238197
 07/19  21:00:00,220.609212568,26.9485333271,24.7097929334,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,136.840821986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993931382,0.0,2.335,1.1643931382
 07/19  23:00:00,165.149684061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,148.541635622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,138.618044576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921574278,0.0,2.335,1.16421574278
 07/20  02:00:00,136.885226668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,136.128453137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,144.643027316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,137.245367154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925374959,0.0,2.335,1.16425374959
 07/20  06:00:00,194.926909573,26.9485333271,14.1360823734,0.0,13.9747600329,18.6919646116,5.01447308479,0.324473084788,4.67,0.02
 07/20  07:00:00,213.815810766,26.9485333271,9.23588572104,0.0,13.9747600329,18.6919646116,5.97945129222,1.28945129222,4.67,0.02
 07/20  08:00:00,293.252436622,26.9485333271,13.3901224999,0.0,34.9369000822,32.3179380704,9.3369762436,0.0,8.1725,1.1644762436
 07/20  09:00:00,336.306136264,26.9485333271,22.3739557222,0.0,62.886420148,41.4019203762,11.6721282783,0.0,10.5075,1.16462827828
 07/20  10:00:00,342.578830015,26.9485333271,31.3449504091,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,364.354880519,26.9485333271,39.5617225839,0.0,62.886420148,41.4019203762,11.6724592788,0.0,10.5075,1.16495927877
 07/20  12:00:00,362.072277272,26.9485333271,42.7491439182,0.0,62.886420148,41.4019203762,11.6725102707,0.0,10.5075,1.16501027067
 07/20  13:00:00,370.612367937,26.9485333271,48.1983967715,0.0,62.886420148,41.4019203762,11.6725235686,0.0,10.5075,1.16502356858
 07/20  14:00:00,368.937960281,26.9485333271,53.3952810939,0.0,62.886420148,41.4019203762,11.6723633506,0.0,10.5075,1.16486335064
 07/20  15:00:00,361.533806225,26.9485333271,53.5300605147,0.0,62.886420148,41.4019203762,11.672354601,0.0,10.5075,1.16485460097
 07/20  16:00:00,357.685088255,26.9485333271,51.3264046026,0.0,62.886420148,41.4019203762,11.6723893876,0.0,10.5075,1.16488938756
 07/20  17:00:00,355.669434172,26.9485333271,49.6327024782,0.0,62.886420148,41.4019203762,11.6724419955,0.0,10.5075,1.16494199551
 07/20  18:00:00,341.158909747,26.9485333271,41.9467759262,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/20  19:00:00,329.780395529,26.9485333271,37.2347032249,0.0,41.9242800987,36.8599292233,10.504714451,0.0,9.34,1.16471445101
 07/20  20:00:00,302.137553764,26.9485333271,27.7935665941,0.0,34.9369000822,32.3179380704,9.33719381427,0.0,8.1725,1.16469381427
 07/20  21:00:00,228.193631271,26.9485333271,30.7457481937,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,138.613033568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938416358,0.0,2.335,1.16438416358
 07/20  23:00:00,165.564548589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,147.375561109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,136.382258109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923672464,0.0,2.335,1.16423672464
 07/21  02:00:00,134.579642652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,134.00128511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,162.884371034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,155.412298386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921076853,0.0,2.335,1.16421076853
 07/21  06:00:00,215.947129718,26.9485333271,13.7478990908,0.0,13.9747600329,18.6919646116,5.0238395286,0.333839528602,4.67,0.02
 07/21  07:00:00,232.836450875,26.9485333271,11.0505218354,0.0,13.9747600329,18.6919646116,5.50962057138,0.819620571378,4.67,0.02
 07/21  08:00:00,301.486295532,26.9485333271,16.5916358642,0.0,34.9369000822,32.3179380704,9.33705703161,0.0,8.1725,1.16455703161
 07/21  09:00:00,348.642124401,26.9485333271,30.0731251762,0.0,62.886420148,41.4019203762,11.672147098,0.0,10.5075,1.164647098
 07/21  10:00:00,355.679848985,26.9485333271,39.3316110178,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,372.820936704,26.9485333271,46.6139300605,0.0,62.886420148,41.4019203762,11.6724766154,0.0,10.5075,1.16497661541
 07/21  12:00:00,371.080763458,26.9485333271,50.0974974773,0.0,62.886420148,41.4019203762,11.6725265339,0.0,10.5075,1.16502653392
 07/21  13:00:00,375.018815043,26.9485333271,51.5023875519,0.0,62.886420148,41.4019203762,11.6725388292,0.0,10.5075,1.16503882918
 07/21  14:00:00,366.807263655,26.9485333271,52.3108648219,0.0,62.886420148,41.4019203762,11.6723778678,0.0,10.5075,1.16487786776
 07/21  15:00:00,359.372585903,26.9485333271,51.6327166315,0.0,62.886420148,41.4019203762,11.6723682047,0.0,10.5075,1.16486820473
 07/21  16:00:00,358.530085878,26.9485333271,51.0086315012,0.0,62.886420148,41.4019203762,11.6724019938,0.0,10.5075,1.16490199377
 07/21  17:00:00,356.232451839,26.9485333271,49.1992764598,0.0,62.886420148,41.4019203762,11.6724535904,0.0,10.5075,1.16495359037
 07/21  18:00:00,337.747148471,26.9485333271,39.1302427169,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  19:00:00,310.82275253,26.9485333271,30.7297700381,0.0,41.9242800987,36.8599292233,10.5047254743,0.0,9.34,1.16472547434
 07/21  20:00:00,286.881396372,26.9485333271,23.7028430154,0.0,34.9369000822,32.3179380704,9.33720401412,0.0,8.1725,1.16470401412
 07/21  21:00:00,220.248632521,26.9485333271,29.4163736536,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,138.843043045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939409105,0.0,2.335,1.16439409105
 07/21  23:00:00,166.673845873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,148.61009532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,136.055443232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552567468,0.0,1.75125,1.16427567468
 07/22  02:00:00,133.70515109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,132.560248246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,141.139345775,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155066264,0.0,1.75125,1.1642566264
 07/22  05:00:00,135.975477286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,174.046192823,26.9485333271,9.89512022515,0.0,6.98738001645,14.1499734587,3.85650317672,0.334003176716,3.5025,0.02
 07/22  07:00:00,194.308987783,26.9485333271,7.15696899052,0.0,6.98738001645,14.1499734587,6.23393632298,1.56694048833,3.5025,1.16449583466
 07/22  08:00:00,258.360398224,26.9485333271,9.42931687285,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  09:00:00,290.485384243,26.9485333271,14.2465353256,0.0,41.9242800987,36.8599292233,10.5045387148,0.0,9.34,1.16453871475
 07/22  10:00:00,320.943960007,26.9485333271,19.0845084314,0.0,62.886420148,41.4019203762,11.6722906593,0.0,10.5075,1.16479065933
 07/22  11:00:00,345.253937284,26.9485333271,26.132968954,0.0,62.886420148,41.4019203762,11.6723812681,0.0,10.5075,1.16488126813
 07/22  12:00:00,345.768144907,26.9485333271,32.0270073218,0.0,62.886420148,41.4019203762,11.6724390148,0.0,10.5075,1.16493901475
 07/22  13:00:00,347.842323864,26.9485333271,32.976033036,0.0,62.886420148,41.4019203762,11.67245598,0.0,10.5075,1.16495598
 07/22  14:00:00,339.869083202,26.9485333271,33.5372816949,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  15:00:00,332.947669129,26.9485333271,33.8803827438,0.0,62.886420148,41.4019203762,11.6723652695,0.0,10.5075,1.16486526955
 07/22  16:00:00,331.418842802,26.9485333271,33.2524121388,0.0,62.886420148,41.4019203762,11.6724015569,0.0,10.5075,1.16490155694
 07/22  17:00:00,325.105649327,26.9485333271,29.0321865869,0.0,62.886420148,41.4019203762,11.6724199344,0.0,10.5075,1.16491993441
 07/22  18:00:00,294.684340307,26.9485333271,18.4465398273,0.0,34.9369000822,32.3179380704,9.33739538288,0.0,8.1725,1.16489538288
 07/22  19:00:00,254.393472888,26.9485333271,14.0450133625,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  20:00:00,252.092238294,26.9485333271,12.4623369754,0.0,20.9621400493,23.2339557645,7.002053571,0.0,5.8375,1.164553571
 07/22  21:00:00,191.579650935,26.9485333271,12.7359586226,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,133.10268014,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569721991,0.0,1.75125,1.16444721991
 07/22  23:00:00,161.702249113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,144.065072388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554077461,0.0,1.75125,1.16429077461
 07/23  01:00:00,134.279906314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,132.980919566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,131.720298803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551438539,0.0,1.75125,1.16426438539
 07/23  04:00:00,140.417442575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,136.580654092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,176.638683325,26.9485333271,11.1460691416,0.0,6.98738001645,14.1499734587,4.97434173226,0.307566350645,3.5025,1.16427538162
 07/23  07:00:00,201.123570596,26.9485333271,8.84077817643,0.0,6.98738001645,14.1499734587,4.56861917111,1.04611917111,3.5025,0.02
 07/23  08:00:00,235.621807843,26.9485333271,9.11392380996,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  09:00:00,223.568539072,26.9485333271,11.1290541255,0.0,6.98738001645,14.1499734587,4.66690521595,0.0,3.5025,1.16440521595
 07/23  10:00:00,263.726482264,26.9485333271,18.9594917809,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  11:00:00,287.581585119,26.9485333271,25.455404431,0.0,27.9495200658,27.7759469175,8.16964496231,0.0,7.005,1.16464496231
 07/23  12:00:00,328.931643103,26.9485333271,40.5720264278,0.0,41.9242800987,36.8599292233,10.5047161362,0.0,9.34,1.16471613617
 07/23  13:00:00,339.570896825,26.9485333271,46.7119447733,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,334.814647535,26.9485333271,49.170569686,0.0,41.9242800987,36.8599292233,10.5047127915,0.0,9.34,1.16471279149
 07/23  15:00:00,328.574963082,26.9485333271,51.1308082867,0.0,41.9242800987,36.8599292233,10.5047370626,0.0,9.34,1.16473706261
 07/23  16:00:00,324.450767806,26.9485333271,48.6904678638,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  17:00:00,258.343966263,26.9485333271,22.5157855577,0.0,27.9495200658,27.7759469175,8.47124296228,0.301637002296,7.005,1.16460595999
 07/23  18:00:00,241.634820454,26.9485333271,10.4175790376,0.0,13.9747600329,18.6919646116,6.16063009437,0.326098056039,4.67,1.16453203833
 07/23  19:00:00,231.001266394,26.9485333271,9.95621324055,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,231.032928265,26.9485333271,9.41445339958,0.0,13.9747600329,18.6919646116,5.83443167669,0.0,4.67,1.16443167669
 07/23  21:00:00,202.66181449,26.9485333271,10.8479959135,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,132.104974191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,159.120283645,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154720803,0.0,1.75125,1.1642220803
 07/23  24:00:00,140.340789398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,131.788721894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,130.376432852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925531543,0.0,2.335,1.16425531543
 07/24  03:00:00,130.145432104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,136.669653795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,130.718213657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,175.90913382,26.9485333271,4.05679768449,0.0,13.9747600329,18.6919646116,5.83424874803,0.0,4.67,1.16424874803
 07/24  07:00:00,195.837255165,26.9485333271,3.46768017049,0.0,13.9747600329,18.6919646116,5.70964895332,1.01964895332,4.67,0.02
 07/24  08:00:00,273.701662527,26.9485333271,6.50847867966,0.0,34.9369000822,32.3179380704,9.3369860835,0.0,8.1725,1.1644860835
 07/24  09:00:00,305.430859651,26.9485333271,9.14255051794,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  10:00:00,295.896112977,26.9485333271,9.75912553581,0.0,62.886420148,41.4019203762,11.6721861239,0.0,10.5075,1.16468612394
 07/24  11:00:00,316.972225896,26.9485333271,11.71086903,0.0,62.886420148,41.4019203762,11.6724415602,0.0,10.5075,1.16494156017
 07/24  12:00:00,308.138974269,26.9485333271,14.1444588069,0.0,62.886420148,41.4019203762,11.6725033956,0.0,10.5075,1.16500339562
 07/24  13:00:00,310.337758388,26.9485333271,17.3353278682,0.0,62.886420148,41.4019203762,11.672509981,0.0,10.5075,1.16500998097
 07/24  14:00:00,306.910335448,26.9485333271,21.0237174381,0.0,62.886420148,41.4019203762,11.6723141304,0.0,10.5075,1.16481413042
 07/24  15:00:00,306.369968614,26.9485333271,24.8005140637,0.0,62.886420148,41.4019203762,11.6722871474,0.0,10.5075,1.16478714736
 07/24  16:00:00,311.760243312,26.9485333271,28.4189151744,0.0,62.886420148,41.4019203762,11.6723214296,0.0,10.5075,1.16482142958
 07/24  17:00:00,311.020098013,26.9485333271,27.1107647777,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  18:00:00,305.275933093,26.9485333271,22.4567162837,0.0,41.9242800987,36.8599292233,10.5047929656,0.0,9.34,1.1647929656
 07/24  19:00:00,291.737006541,26.9485333271,16.6128035684,0.0,41.9242800987,36.8599292233,10.5046046676,0.0,9.34,1.16460466761
 07/24  20:00:00,275.866602985,26.9485333271,13.1007437,0.0,34.9369000822,32.3179380704,9.33707811367,0.0,8.1725,1.16457811367
 07/24  21:00:00,206.992566318,26.9485333271,15.0974466042,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,133.725046145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,162.298508856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924731646,0.0,2.335,1.16424731646
 07/24  24:00:00,143.826583879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,131.752938448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,130.812707871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923613221,0.0,2.335,1.16423613221
 07/25  03:00:00,128.826125032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,156.42012473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,152.856814682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,198.520266569,26.9485333271,4.83015491921,0.0,13.9747600329,18.6919646116,5.83424532013,0.0,4.67,1.16424532013
 07/25  07:00:00,210.692379789,26.9485333271,4.2148633075,0.0,13.9747600329,18.6919646116,5.70352752475,1.01352752475,4.67,0.02
 07/25  08:00:00,275.385283226,26.9485333271,6.975690004,0.0,34.9369000822,32.3179380704,9.33696592145,0.0,8.1725,1.16446592145
 07/25  09:00:00,304.010390788,26.9485333271,9.02670364914,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  10:00:00,298.327823883,26.9485333271,9.14073604725,0.0,62.886420148,41.4019203762,11.6723383024,0.0,10.5075,1.16483830235
 07/25  11:00:00,314.620555738,26.9485333271,9.69847412394,0.0,62.886420148,41.4019203762,11.6724195164,0.0,10.5075,1.16491951641
 07/25  12:00:00,306.034366435,26.9485333271,10.1784184171,0.0,62.886420148,41.4019203762,11.6724804656,0.0,10.5075,1.16498046556
 07/25  13:00:00,309.384610056,26.9485333271,10.9226924195,0.0,62.886420148,41.4019203762,11.6724862422,0.0,10.5075,1.16498624224
 07/25  14:00:00,306.960282528,26.9485333271,12.773429243,0.0,62.886420148,41.4019203762,11.672489262,0.0,10.5075,1.164989262
 07/25  15:00:00,305.5153468,26.9485333271,13.8829821596,0.0,62.886420148,41.4019203762,11.6722619106,0.0,10.5075,1.16476191059
 07/25  16:00:00,306.840319587,26.9485333271,14.2812715448,0.0,62.886420148,41.4019203762,11.6722954236,0.0,10.5075,1.16479542359
 07/25  17:00:00,309.689087572,26.9485333271,15.0880442101,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  18:00:00,303.011625246,26.9485333271,13.8321189529,0.0,41.9242800987,36.8599292233,10.5047662346,0.0,9.34,1.16476623461
 07/25  19:00:00,284.829469152,26.9485333271,13.1823522835,0.0,41.9242800987,36.8599292233,10.5047299902,0.0,9.34,1.16472999019
 07/25  20:00:00,274.14476126,26.9485333271,11.9490788577,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,196.890015062,26.9485333271,10.2362486663,0.0,13.9747600329,18.6919646116,5.83453987249,0.0,4.67,1.16453987249
 07/25  22:00:00,134.452434152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,161.465531482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992946745,0.0,2.335,1.1642946745
 07/25  24:00:00,142.944808926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,132.346812553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,131.276800489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920762784,0.0,2.335,1.16420762784
 07/26  03:00:00,131.333443153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,139.04288493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,134.747480635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,182.582384614,26.9485333271,6.40386486073,0.0,13.9747600329,18.6919646116,5.83423259579,0.0,4.67,1.16423259579
 07/26  07:00:00,206.01012933,26.9485333271,5.33759700522,0.0,13.9747600329,18.6919646116,5.94527527849,1.25527527849,4.67,0.02
 07/26  08:00:00,285.531245574,26.9485333271,10.026002417,0.0,34.9369000822,32.3179380704,9.33705656233,0.0,8.1725,1.16455656233
 07/26  09:00:00,322.127880128,26.9485333271,14.5460989733,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,321.243993316,26.9485333271,15.6978715243,0.0,62.886420148,41.4019203762,11.6723078613,0.0,10.5075,1.1648078613
 07/26  11:00:00,336.401948248,26.9485333271,18.5982392034,0.0,62.886420148,41.4019203762,11.6726080715,0.0,10.5075,1.1651080715
 07/26  12:00:00,334.321341649,26.9485333271,20.0434203233,0.0,62.886420148,41.4019203762,11.6726825889,0.0,10.5075,1.16518258889
 07/26  13:00:00,337.837098724,26.9485333271,21.9718210235,0.0,62.886420148,41.4019203762,11.6724531238,0.0,10.5075,1.16495312381
 07/26  14:00:00,327.819319204,26.9485333271,20.1107430157,0.0,62.886420148,41.4019203762,11.6724553735,0.0,10.5075,1.16495537347
 07/26  15:00:00,318.834481518,26.9485333271,18.8618008376,0.0,62.886420148,41.4019203762,11.672412285,0.0,10.5075,1.16491228503
 07/26  16:00:00,312.615528739,26.9485333271,16.5539640262,0.0,62.886420148,41.4019203762,11.6722601506,0.0,10.5075,1.16476015059
 07/26  17:00:00,312.457314636,26.9485333271,16.4946062482,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  18:00:00,306.736588065,26.9485333271,15.6162054409,0.0,41.9242800987,36.8599292233,10.5047302561,0.0,9.34,1.16473025608
 07/26  19:00:00,297.327169756,26.9485333271,14.7455112213,0.0,41.9242800987,36.8599292233,10.5046934076,0.0,9.34,1.16469340761
 07/26  20:00:00,284.971239973,26.9485333271,12.817330389,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  21:00:00,202.846221888,26.9485333271,10.0456057586,0.0,13.9747600329,18.6919646116,5.83454273095,0.0,4.67,1.16454273095
 07/26  22:00:00,134.212566482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,161.582384217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925720777,0.0,2.335,1.16425720777
 07/26  24:00:00,141.9914923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,130.62406427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,128.556600958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923671695,0.0,2.335,1.16423671695
 07/27  03:00:00,127.152848988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,132.151479714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,124.604580624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,165.874366234,26.9485333271,1.68836995094,0.0,13.9747600329,18.6919646116,6.89842796526,1.06423308461,4.67,1.16419488066
 07/27  07:00:00,183.076280908,26.9485333271,1.18263381856,0.0,13.9747600329,18.6919646116,21.0239242938,16.3339242938,4.67,0.02
 07/27  08:00:00,257.616529014,26.9485333271,2.86793271289,0.0,34.9369000822,32.3179380704,18.6126870177,9.27566899593,8.1725,1.16451802175
 07/27  09:00:00,289.387804707,26.9485333271,5.38288711377,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,282.317298323,26.9485333271,6.11301795914,0.0,62.886420148,41.4019203762,11.6722685924,0.0,10.5075,1.16476859245
 07/27  11:00:00,308.33562432,26.9485333271,7.26663474657,0.0,62.886420148,41.4019203762,11.6725680013,0.0,10.5075,1.16506800134
 07/27  12:00:00,300.076951492,26.9485333271,8.28923090379,0.0,62.886420148,41.4019203762,11.6726418358,0.0,10.5075,1.16514183577
 07/27  13:00:00,299.517452326,26.9485333271,8.73175555962,0.0,62.886420148,41.4019203762,11.6726431098,0.0,10.5075,1.1651431098
 07/27  14:00:00,293.089819486,26.9485333271,8.97129583715,0.0,62.886420148,41.4019203762,11.6724131885,0.0,10.5075,1.16491318845
 07/27  15:00:00,289.617997941,26.9485333271,9.6028209688,0.0,62.886420148,41.4019203762,11.6723694825,0.0,10.5075,1.16486948247
 07/27  16:00:00,292.87644863,26.9485333271,10.4042796357,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  17:00:00,295.196607823,26.9485333271,10.8730459897,0.0,62.886420148,41.4019203762,11.6724203522,0.0,10.5075,1.16492035223
 07/27  18:00:00,290.796859713,26.9485333271,10.1129803711,0.0,41.9242800987,36.8599292233,10.5048618725,0.0,9.34,1.16486187247
 07/27  19:00:00,282.256125884,26.9485333271,9.81026125032,0.0,41.9242800987,36.8599292233,10.5046484139,0.0,9.34,1.16464841386
 07/27  20:00:00,265.820159533,26.9485333271,7.93950844398,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,191.547154609,26.9485333271,5.40119423914,0.0,13.9747600329,18.6919646116,5.8345169426,0.0,4.67,1.1645169426
 07/27  22:00:00,127.764419614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,158.403017553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928696564,0.0,2.335,1.16428696564
 07/27  24:00:00,133.219870466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,119.847634582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,119.596191152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,119.603971637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992413097,0.0,2.335,1.1642413097
 07/28  04:00:00,145.268997045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,142.085160699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,185.412414753,26.9485333271,0.9258908054,0.0,13.9747600329,18.6919646116,15.5341278737,9.69991542,4.67,1.16421245369
 07/28  07:00:00,196.69903859,26.9485333271,0.941096821132,0.0,13.9747600329,18.6919646116,36.2841299672,31.5941299672,4.67,0.02
 07/28  08:00:00,264.14002181,26.9485333271,3.04933402192,0.0,34.9369000822,32.3179380704,16.0500601792,6.71308918002,8.1725,1.16447099914
 07/28  09:00:00,298.186442691,26.9485333271,6.1903338401,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,295.51809755,26.9485333271,7.92910214815,0.0,62.886420148,41.4019203762,11.6722209242,0.0,10.5075,1.16472092422
 07/28  11:00:00,317.842679741,26.9485333271,9.65256803022,0.0,62.886420148,41.4019203762,11.6725196247,0.0,10.5075,1.16501962466
 07/28  12:00:00,306.737251372,26.9485333271,9.9922133397,0.0,62.886420148,41.4019203762,11.6725928504,0.0,10.5075,1.16509285038
 07/28  13:00:00,308.794595996,26.9485333271,11.1991896598,0.0,62.886420148,41.4019203762,11.6725935006,0.0,10.5075,1.16509350061
 07/28  14:00:00,302.469875867,26.9485333271,12.8341862847,0.0,62.886420148,41.4019203762,11.6723631167,0.0,10.5075,1.16486311669
 07/28  15:00:00,299.627744609,26.9485333271,15.1164427367,0.0,62.886420148,41.4019203762,11.6723187928,0.0,10.5075,1.16481879282
 07/28  16:00:00,300.095716524,26.9485333271,16.4231183794,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  17:00:00,295.335059885,26.9485333271,14.6692160065,0.0,62.886420148,41.4019203762,11.6723690885,0.0,10.5075,1.16486908847
 07/28  18:00:00,292.235457939,26.9485333271,12.7310303198,0.0,41.9242800987,36.8599292233,10.50481004,0.0,9.34,1.16481004002
 07/28  19:00:00,274.998764562,26.9485333271,11.2026964086,0.0,41.9242800987,36.8599292233,10.5045960774,0.0,9.34,1.16459607745
 07/28  20:00:00,260.039854479,26.9485333271,9.10066354677,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/28  21:00:00,187.854432217,26.9485333271,6.77006334308,0.0,13.9747600329,18.6919646116,5.83452326248,0.0,4.67,1.16452326248
 07/28  22:00:00,129.816023106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  23:00:00,158.488195576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993092629,0.0,2.335,1.1643092629
 07/28  24:00:00,138.593372268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,125.269700633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,124.269366112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552197911,0.0,1.75125,1.16427197911
 07/29  03:00:00,123.271394541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,130.897162981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,126.603124155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,156.223535805,26.9485333271,1.4067681537,0.0,6.98738001645,14.1499734587,5.15137134534,0.484570503793,3.5025,1.16430084155
 07/29  07:00:00,174.8791315,26.9485333271,1.15407449693,0.0,6.98738001645,14.1499734587,22.3997686406,18.8772686406,3.5025,0.02
 07/29  08:00:00,237.500338509,26.9485333271,2.37340502714,0.0,20.9621400493,23.2339557645,14.9849404752,7.98298265802,5.8375,1.16445781718
 07/29  09:00:00,266.223520424,26.9485333271,5.75906229581,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/29  10:00:00,292.997750773,26.9485333271,7.94218911271,0.0,62.886420148,41.4019203762,11.672223181,0.0,10.5075,1.16472318098
 07/29  11:00:00,313.887595203,26.9485333271,8.56270453572,0.0,62.886420148,41.4019203762,11.6724128806,0.0,10.5075,1.16491288057
 07/29  12:00:00,303.607745261,26.9485333271,8.68095381372,0.0,62.886420148,41.4019203762,11.6724356256,0.0,10.5075,1.16493562563
 07/29  13:00:00,302.467131495,26.9485333271,8.61672687378,0.0,62.886420148,41.4019203762,11.6724412581,0.0,10.5075,1.16494125813
 07/29  14:00:00,295.343361145,26.9485333271,8.90875738667,0.0,62.886420148,41.4019203762,11.6724268836,0.0,10.5075,1.16492688357
 07/29  15:00:00,292.625477847,26.9485333271,9.47855610356,0.0,62.886420148,41.4019203762,11.6722737723,0.0,10.5075,1.16477377234
 07/29  16:00:00,292.554302463,26.9485333271,9.47201540385,0.0,62.886420148,41.4019203762,11.6722989672,0.0,10.5075,1.16479896723
 07/29  17:00:00,291.803846112,26.9485333271,9.15991486627,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,270.704068569,26.9485333271,6.77580614967,0.0,34.9369000822,32.3179380704,10.0406727826,0.703398270074,8.1725,1.16477451257
 07/29  19:00:00,231.431647771,26.9485333271,4.744965384,0.0,20.9621400493,23.2339557645,7.00205533771,0.0,5.8375,1.16455533771
 07/29  20:00:00,229.649855052,26.9485333271,4.14062181199,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  21:00:00,174.040479225,26.9485333271,2.93385161023,0.0,6.98738001645,14.1499734587,4.66699565763,0.0,3.5025,1.16449565763
 07/29  22:00:00,126.095946068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  23:00:00,154.980826157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563521303,0.0,1.75125,1.16438521303
 07/29  24:00:00,134.101572923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,124.002043307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,123.783985728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551702502,0.0,1.75125,1.16426702502
 07/30  03:00:00,123.640837448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,130.630154316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,125.939781359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549695895,0.0,1.75125,1.16424695895
 07/30  06:00:00,155.056277652,26.9485333271,0.699271898256,0.0,6.98738001645,14.1499734587,8.08699692024,4.56449692024,3.5025,0.02
 07/30  07:00:00,174.691209257,26.9485333271,0.761639083101,0.0,6.98738001645,14.1499734587,32.0812167127,28.5587167127,3.5025,0.02
 07/30  08:00:00,208.568120214,26.9485333271,0.979617707171,0.0,6.98738001645,14.1499734587,23.0691663415,18.4023310966,3.5025,1.16433524493
 07/30  09:00:00,187.547103214,26.9485333271,1.02857534677,0.0,6.98738001645,14.1499734587,14.8559509629,11.3334509629,3.5025,0.02
 07/30  10:00:00,221.057821302,26.9485333271,3.19484498632,0.0,27.9495200658,27.7759469175,8.16959941022,0.0,7.005,1.16459941022
 07/30  11:00:00,247.251562034,26.9485333271,4.27181375509,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,267.241239822,26.9485333271,6.78797223596,0.0,41.9242800987,36.8599292233,10.5046416669,0.0,9.34,1.16464166686
 07/30  13:00:00,266.341884065,26.9485333271,7.13373171715,0.0,41.9242800987,36.8599292233,10.5046721853,0.0,9.34,1.16467218532
 07/30  14:00:00,259.217261353,26.9485333271,7.3783541826,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  15:00:00,256.81626321,26.9485333271,7.89678780038,0.0,41.9242800987,36.8599292233,10.5046629376,0.0,9.34,1.16466293761
 07/30  16:00:00,257.740451417,26.9485333271,8.15840029985,0.0,41.9242800987,36.8599292233,10.5047196137,0.0,9.34,1.16471961374
 07/30  17:00:00,225.000870364,26.9485333271,5.76250325953,0.0,27.9495200658,27.7759469175,7.55314155493,0.528141554928,7.005,0.02
 07/30  18:00:00,225.000280417,26.9485333271,3.42552169311,0.0,13.9747600329,18.6919646116,6.30380019179,0.46926023711,4.67,1.16453995468
 07/30  19:00:00,211.960940643,26.9485333271,2.80586712452,0.0,13.9747600329,18.6919646116,5.83455077918,0.0,4.67,1.16455077918
 07/30  20:00:00,210.839235203,26.9485333271,2.24344116329,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,187.005294234,26.9485333271,2.66208183614,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,124.89579773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559229095,0.0,1.75125,1.16434229095
 07/30  23:00:00,154.843343029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,132.666521106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,123.731789013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923566715,0.0,2.335,1.16423566715
 07/31  02:00:00,121.671728453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,118.393226032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,124.308561457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921400808,0.0,2.335,1.16421400808
 07/31  05:00:00,120.609874444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,166.171999084,26.9485333271,1.02140691198,0.0,13.9747600329,18.6919646116,12.9414119999,8.25141199991,4.67,0.02
 07/31  07:00:00,188.576752452,26.9485333271,1.15260756587,0.0,13.9747600329,18.6919646116,30.9098916597,25.0754956065,4.67,1.16439605324
 07/31  08:00:00,267.460870087,26.9485333271,3.53173085734,0.0,34.9369000822,32.3179380704,11.4473184802,3.25481848019,8.1725,0.02
 07/31  09:00:00,302.031171113,26.9485333271,7.03695956177,0.0,62.886420148,41.4019203762,11.6721178266,0.0,10.5075,1.16461782657
 07/31  10:00:00,300.230732014,26.9485333271,8.56031485599,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  11:00:00,321.98618618,26.9485333271,10.8771297355,0.0,62.886420148,41.4019203762,11.672582741,0.0,10.5075,1.16508274104
 07/31  12:00:00,315.852139411,26.9485333271,11.8516732644,0.0,62.886420148,41.4019203762,11.6726246266,0.0,10.5075,1.16512462665
 07/31  13:00:00,320.009154072,26.9485333271,12.8340076833,0.0,62.886420148,41.4019203762,11.6726295363,0.0,10.5075,1.16512953634
 07/31  14:00:00,313.160859812,26.9485333271,13.7893030142,0.0,62.886420148,41.4019203762,11.6724630906,0.0,10.5075,1.16496309057
 07/31  15:00:00,311.124434581,26.9485333271,15.214972085,0.0,62.886420148,41.4019203762,11.6722626605,0.0,10.5075,1.16476266051
 07/31  16:00:00,312.213923315,26.9485333271,15.9828223436,0.0,62.886420148,41.4019203762,11.6722864821,0.0,10.5075,1.16478648214
