Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  17:00:00,311.142137996,26.9485333271,15.6485102219,0.0,62.886420148,41.4019203762,11.6723279898,0.0,10.5075,1.16482798981
 07/31  18:00:00,302.972679332,26.9485333271,13.7776101936,0.0,41.9242800987,36.8599292233,10.5047379873,0.0,9.34,1.16473798734
 07/31  19:00:00,292.425068952,26.9485333271,12.7095906151,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,279.231253363,26.9485333271,10.9868654847,0.0,34.9369000822,32.3179380704,9.33710899353,0.0,8.1725,1.16460899353
 07/31  21:00:00,200.574555781,26.9485333271,9.10854633957,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,133.050527462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938604094,0.0,2.335,1.16438604094
 07/31  23:00:00,160.315725652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,140.559302108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,128.90031668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992306627,0.0,2.335,1.1642306627
 08/01  02:00:00,126.863957842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,124.84931595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,147.680190457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920576928,0.0,2.335,1.16420576928
 08/01  05:00:00,142.518515275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,187.819480409,26.9485333271,1.64569964903,0.0,13.9747600329,18.6919646116,6.61811040226,1.92811040226,4.67,0.02
 08/01  07:00:00,200.700501223,26.9485333271,1.52161530875,0.0,13.9747600329,18.6919646116,11.2065830051,6.51658300506,4.67,0.02
 08/01  08:00:00,269.682311462,26.9485333271,4.59082596052,0.0,34.9369000822,32.3179380704,9.33704800934,0.0,8.1725,1.16454800934
 08/01  09:00:00,307.197588607,26.9485333271,8.90774655195,0.0,62.886420148,41.4019203762,11.6721911583,0.0,10.5075,1.16469115832
 08/01  10:00:00,304.85994114,26.9485333271,11.0963326774,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  11:00:00,325.240075034,26.9485333271,13.4890384358,0.0,62.886420148,41.4019203762,11.6725096142,0.0,10.5075,1.16500961419
 08/01  12:00:00,319.105475627,26.9485333271,17.8096388087,0.0,62.886420148,41.4019203762,11.6725512234,0.0,10.5075,1.16505122344
 08/01  13:00:00,323.033374308,26.9485333271,21.5488823705,0.0,62.886420148,41.4019203762,11.6725556457,0.0,10.5075,1.16505564568
 08/01  14:00:00,317.602141719,26.9485333271,25.8903814295,0.0,62.886420148,41.4019203762,11.672388709,0.0,10.5075,1.16488870905
 08/01  15:00:00,313.526396227,26.9485333271,29.2467675606,0.0,62.886420148,41.4019203762,11.6723719208,0.0,10.5075,1.16487192082
 08/01  16:00:00,306.473704283,26.9485333271,23.1038840392,0.0,62.886420148,41.4019203762,11.6723981162,0.0,10.5075,1.16489811619
 08/01  17:00:00,310.615990196,26.9485333271,21.1908756714,0.0,62.886420148,41.4019203762,11.6724419447,0.0,10.5075,1.16494194475
 08/01  18:00:00,304.342494549,26.9485333271,17.5849651628,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,282.388241827,26.9485333271,13.8944918834,0.0,41.9242800987,36.8599292233,10.5047090987,0.0,9.34,1.16470909868
 08/01  20:00:00,267.87308083,26.9485333271,11.3700487959,0.0,34.9369000822,32.3179380704,9.33718123372,0.0,8.1725,1.16468123372
 08/01  21:00:00,193.588449881,26.9485333271,9.97935833919,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,131.656341186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939863129,0.0,2.335,1.16439863129
 08/01  23:00:00,160.858207045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,142.193309243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,130.28152316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921978071,0.0,2.335,1.16421978071
 08/02  02:00:00,128.002151774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,125.053877816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,129.721839833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,123.133575117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925537483,0.0,2.335,1.16425537483
 08/02  06:00:00,166.174371103,26.9485333271,2.6464087285,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  07:00:00,187.316534531,26.9485333271,2.54318811141,0.0,13.9747600329,18.6919646116,5.30282082755,0.612820827553,4.67,0.02
 08/02  08:00:00,270.731375155,26.9485333271,6.50814507497,0.0,34.9369000822,32.3179380704,9.33697045419,0.0,8.1725,1.16447045419
 08/02  09:00:00,310.240549089,26.9485333271,10.8417998933,0.0,62.886420148,41.4019203762,11.6721133759,0.0,10.5075,1.16461337593
 08/02  10:00:00,309.665168017,26.9485333271,14.2420677799,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,335.020442187,26.9485333271,20.4411634606,0.0,62.886420148,41.4019203762,11.67243176,0.0,10.5075,1.16493176004
 08/02  12:00:00,328.076703982,26.9485333271,22.7544403436,0.0,62.886420148,41.4019203762,11.6724730166,0.0,10.5075,1.1649730166
 08/02  13:00:00,338.044737591,26.9485333271,26.8406341548,0.0,62.886420148,41.4019203762,11.6724769897,0.0,10.5075,1.16497698967
 08/02  14:00:00,331.013542429,26.9485333271,28.6740576891,0.0,62.886420148,41.4019203762,11.6723095915,0.0,10.5075,1.16480959149
 08/02  15:00:00,324.697292658,26.9485333271,28.2903427805,0.0,62.886420148,41.4019203762,11.6722924276,0.0,10.5075,1.16479242763
 08/02  16:00:00,321.637133364,26.9485333271,26.6353458034,0.0,62.886420148,41.4019203762,11.6723183796,0.0,10.5075,1.16481837959
 08/02  17:00:00,317.530698715,26.9485333271,23.7675728587,0.0,62.886420148,41.4019203762,11.6723619047,0.0,10.5075,1.1648619047
 08/02  18:00:00,305.733503062,26.9485333271,18.263610789,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,291.114770311,26.9485333271,14.0620592442,0.0,41.9242800987,36.8599292233,10.504628589,0.0,9.34,1.16462858903
 08/02  20:00:00,276.540791987,26.9485333271,11.5763278611,0.0,34.9369000822,32.3179380704,9.33710040876,0.0,8.1725,1.16460040876
 08/02  21:00:00,202.546747097,26.9485333271,11.6054788091,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,133.057504935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993628743,0.0,2.335,1.1643628743
 08/02  23:00:00,161.977630727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,143.352670899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,130.402661292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,127.96649264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927185521,0.0,2.335,1.16427185521
 08/03  03:00:00,126.508036785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,133.812364505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,129.166008001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923794639,0.0,2.335,1.16423794639
 08/03  06:00:00,175.540953763,26.9485333271,4.44845153966,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,195.610854552,26.9485333271,3.66987655905,0.0,13.9747600329,18.6919646116,5.74738251762,1.05738251762,4.67,0.02
 08/03  08:00:00,272.491755877,26.9485333271,6.22453196899,0.0,34.9369000822,32.3179380704,9.33700904368,0.0,8.1725,1.16450904368
 08/03  09:00:00,308.711673072,26.9485333271,10.166923427,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,307.739610195,26.9485333271,11.8475018577,0.0,62.886420148,41.4019203762,11.6723215055,0.0,10.5075,1.16482150552
 08/03  11:00:00,325.305066668,26.9485333271,12.8810719706,0.0,62.886420148,41.4019203762,11.6725687744,0.0,10.5075,1.16506877437
 08/03  12:00:00,317.854639204,26.9485333271,13.7309699971,0.0,62.886420148,41.4019203762,11.6726239986,0.0,10.5075,1.16512399856
 08/03  13:00:00,323.62541468,26.9485333271,15.3860329939,0.0,62.886420148,41.4019203762,11.6726246285,0.0,10.5075,1.16512462852
 08/03  14:00:00,321.005586642,26.9485333271,19.3824898133,0.0,62.886420148,41.4019203762,11.6724246531,0.0,10.5075,1.16492465305
 08/03  15:00:00,314.034384758,26.9485333271,18.8347324589,0.0,62.886420148,41.4019203762,11.6723924652,0.0,10.5075,1.16489246516
 08/03  16:00:00,308.779338869,26.9485333271,15.8859469549,0.0,62.886420148,41.4019203762,11.6724208144,0.0,10.5075,1.1649208144
 08/03  17:00:00,307.505875952,26.9485333271,15.3697791721,0.0,62.886420148,41.4019203762,11.6722770936,0.0,10.5075,1.16477709356
 08/03  18:00:00,298.817837911,26.9485333271,13.05413647,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  19:00:00,288.777111972,26.9485333271,12.1322085581,0.0,41.9242800987,36.8599292233,10.5046952427,0.0,9.34,1.16469524265
 08/03  20:00:00,275.202334313,26.9485333271,10.4106325252,0.0,34.9369000822,32.3179380704,9.33716382988,0.0,8.1725,1.16466382988
 08/03  21:00:00,198.40507032,26.9485333271,8.5347307766,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,132.189962966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932178491,0.0,2.335,1.16432178491
 08/03  23:00:00,161.065000742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,142.268024562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,130.912686794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,130.59914299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925267812,0.0,2.335,1.16425267812
 08/04  03:00:00,130.294454203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,157.535413683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,153.39907745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921581609,0.0,2.335,1.16421581609
 08/04  06:00:00,198.790248712,26.9485333271,4.38594988035,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,209.682335945,26.9485333271,3.5506605702,0.0,13.9747600329,18.6919646116,5.76943897502,1.07943897502,4.67,0.02
 08/04  08:00:00,274.528432028,26.9485333271,6.44805484677,0.0,34.9369000822,32.3179380704,9.33704276918,0.0,8.1725,1.16454276918
 08/04  09:00:00,306.897613094,26.9485333271,9.51800144262,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,304.564372304,26.9485333271,10.5530816634,0.0,62.886420148,41.4019203762,11.6722355481,0.0,10.5075,1.16473554809
 08/04  11:00:00,321.939445421,26.9485333271,11.6871944662,0.0,62.886420148,41.4019203762,11.6724828308,0.0,10.5075,1.16498283082
 08/04  12:00:00,314.298340019,26.9485333271,12.23940346,0.0,62.886420148,41.4019203762,11.6725378711,0.0,10.5075,1.16503787109
 08/04  13:00:00,319.003477233,26.9485333271,13.150061409,0.0,62.886420148,41.4019203762,11.6725381979,0.0,10.5075,1.16503819786
 08/04  14:00:00,313.622742871,26.9485333271,14.5906324611,0.0,62.886420148,41.4019203762,11.6723378902,0.0,10.5075,1.16483789023
 08/04  15:00:00,310.978376985,26.9485333271,15.9042273793,0.0,62.886420148,41.4019203762,11.672305382,0.0,10.5075,1.16480538197
 08/04  16:00:00,307.313604554,26.9485333271,14.7332634905,0.0,62.886420148,41.4019203762,11.6723335685,0.0,10.5075,1.16483356852
 08/04  17:00:00,306.098135755,26.9485333271,14.2501460271,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,298.258847985,26.9485333271,12.5967325035,0.0,41.9242800987,36.8599292233,10.504799592,0.0,9.34,1.16479959196
 08/04  19:00:00,279.02418662,26.9485333271,11.4844280883,0.0,41.9242800987,36.8599292233,10.5046071914,0.0,9.34,1.16460719143
 08/04  20:00:00,267.206365078,26.9485333271,10.0925245774,0.0,34.9369000822,32.3179380704,9.33707555248,0.0,8.1725,1.16457555248
 08/04  21:00:00,190.893578271,26.9485333271,7.35966124966,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,131.311325207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,160.054611457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931903357,0.0,2.335,1.16431903357
 08/04  24:00:00,140.906583482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,126.793888701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,125.95939874,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553059765,0.0,1.75125,1.16428059765
 08/05  03:00:00,126.363636334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,134.647013345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,130.19370453,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154997516,0.0,1.75125,1.1642497516
 08/05  06:00:00,160.038016335,26.9485333271,2.11886034579,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,180.078411577,26.9485333271,1.48977695296,0.0,6.98738001645,14.1499734587,7.68784390767,4.16534390767,3.5025,0.02
 08/05  08:00:00,244.227698497,26.9485333271,4.08307220388,0.0,20.9621400493,23.2339557645,7.00199095243,0.0,5.8375,1.16449095243
 08/05  09:00:00,278.804412631,26.9485333271,9.58871591548,0.0,41.9242800987,36.8599292233,10.5045041807,0.0,9.34,1.16450418073
 08/05  10:00:00,310.599706758,26.9485333271,13.6930124918,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,330.858620955,26.9485333271,15.4373212138,0.0,62.886420148,41.4019203762,11.6723505736,0.0,10.5075,1.16485057362
 08/05  12:00:00,329.845702246,26.9485333271,19.8323424784,0.0,62.886420148,41.4019203762,11.6725800398,0.0,10.5075,1.16508003981
 08/05  13:00:00,338.327156169,26.9485333271,24.7702737636,0.0,62.886420148,41.4019203762,11.6725827003,0.0,10.5075,1.16508270029
 08/05  14:00:00,333.924408386,26.9485333271,27.5120688888,0.0,62.886420148,41.4019203762,11.6723705213,0.0,10.5075,1.16487052129
 08/05  15:00:00,328.79908209,26.9485333271,29.5082171182,0.0,62.886420148,41.4019203762,11.6724104766,0.0,10.5075,1.16491047657
 08/05  16:00:00,327.176484072,26.9485333271,29.1293637611,0.0,62.886420148,41.4019203762,11.6724327637,0.0,10.5075,1.16493276369
 08/05  17:00:00,324.143001938,26.9485333271,26.9398111032,0.0,62.886420148,41.4019203762,11.6722507526,0.0,10.5075,1.16475075262
 08/05  18:00:00,291.349868948,26.9485333271,15.9143536826,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/05  19:00:00,248.711127294,26.9485333271,11.3039998063,0.0,20.9621400493,23.2339557645,7.40989147617,0.407648633021,5.8375,1.16474284314
 08/05  20:00:00,246.902705304,26.9485333271,10.3460954662,0.0,20.9621400493,23.2339557645,7.00209718686,0.0,5.8375,1.16459718686
 08/05  21:00:00,186.248945821,26.9485333271,9.34203127105,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,131.132396423,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562021429,0.0,1.75125,1.16437021429
 08/05  23:00:00,159.363081537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,140.829051789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,130.506000624,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549756791,0.0,1.75125,1.16424756791
 08/06  02:00:00,129.273130798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,128.448956889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,136.372074931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548260065,0.0,1.75125,1.16423260065
 08/06  05:00:00,132.203364568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,164.022176104,26.9485333271,3.81424041346,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,188.442987151,26.9485333271,3.61505068786,0.0,6.98738001645,14.1499734587,4.52398594465,1.00148594465,3.5025,0.02
 08/06  08:00:00,225.773553075,26.9485333271,5.23124868168,0.0,6.98738001645,14.1499734587,4.6668711668,0.0,3.5025,1.1643711668
 08/06  09:00:00,211.594804648,26.9485333271,6.62988279047,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  10:00:00,248.512082514,26.9485333271,11.667659098,0.0,27.9495200658,27.7759469175,8.16958218069,0.0,7.005,1.16458218069
 08/06  11:00:00,268.845669329,26.9485333271,12.6953285657,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,299.208989363,26.9485333271,19.181160195,0.0,41.9242800987,36.8599292233,10.5047590296,0.0,9.34,1.16475902958
 08/06  13:00:00,311.26543061,26.9485333271,26.3709753076,0.0,41.9242800987,36.8599292233,10.504629547,0.0,9.34,1.16462954703
 08/06  14:00:00,301.581027437,26.9485333271,26.3625181113,0.0,41.9242800987,36.8599292233,10.5046080404,0.0,9.34,1.1646080404
 08/06  15:00:00,293.334996666,26.9485333271,25.8756872525,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,294.460826171,26.9485333271,27.1150562914,0.0,41.9242800987,36.8599292233,10.5046694869,0.0,9.34,1.16466948686
 08/06  17:00:00,255.440791188,26.9485333271,19.1330506417,0.0,27.9495200658,27.7759469175,8.1696407861,0.0,7.005,1.1646407861
 08/06  18:00:00,251.461703071,26.9485333271,13.562990884,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,239.784664594,26.9485333271,12.1204612181,0.0,13.9747600329,18.6919646116,5.8345263328,0.0,4.67,1.1645263328
 08/06  20:00:00,238.023590123,26.9485333271,11.3088298753,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,206.737965251,26.9485333271,12.7963800254,0.0,13.9747600329,18.6919646116,5.83444499381,0.0,4.67,1.16444499381
 08/06  22:00:00,133.593507089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,161.745295669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,144.705249017,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555010936,0.0,1.75125,1.16430010936
 08/07  01:00:00,137.183202284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,135.152100555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,133.64494926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,141.600641412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925464029,0.0,2.335,1.16425464029
 08/07  05:00:00,137.476307683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,186.923459798,26.9485333271,9.09943342735,0.0,13.9747600329,18.6919646116,5.01608680943,0.326086809434,4.67,0.02
 08/07  07:00:00,213.193292616,26.9485333271,8.25103888199,0.0,13.9747600329,18.6919646116,6.8774118217,1.04300935623,4.67,1.16440246546
 08/07  08:00:00,299.077449215,26.9485333271,14.9359962851,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  09:00:00,339.365932162,26.9485333271,22.8722868421,0.0,62.886420148,41.4019203762,11.6720717743,0.0,10.5075,1.16457177433
 08/07  10:00:00,339.038811178,26.9485333271,28.525650633,0.0,62.886420148,41.4019203762,11.6722526202,0.0,10.5075,1.16475262024
 08/07  11:00:00,356.927393901,26.9485333271,33.8943118457,0.0,62.886420148,41.4019203762,11.6724208793,0.0,10.5075,1.16492087927
 08/07  12:00:00,355.960495693,26.9485333271,40.5015082175,0.0,62.886420148,41.4019203762,11.6725044667,0.0,10.5075,1.16500446667
 08/07  13:00:00,358.057164188,26.9485333271,41.5984853995,0.0,62.886420148,41.4019203762,11.6724983738,0.0,10.5075,1.16499837376
 08/07  14:00:00,356.209660302,26.9485333271,45.4877425438,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  15:00:00,354.784867693,26.9485333271,48.5507353552,0.0,62.886420148,41.4019203762,11.6723517392,0.0,10.5075,1.16485173915
 08/07  16:00:00,355.264296792,26.9485333271,49.0365175316,0.0,62.886420148,41.4019203762,11.6723732749,0.0,10.5075,1.16487327486
 08/07  17:00:00,352.120221701,26.9485333271,46.7348588651,0.0,62.886420148,41.4019203762,11.6724124439,0.0,10.5075,1.16491244385
 08/07  18:00:00,335.700577275,26.9485333271,38.0723479416,0.0,41.9242800987,36.8599292233,10.5048206054,0.0,9.34,1.1648206054
 08/07  19:00:00,322.066476961,26.9485333271,30.3482419293,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,308.497232171,26.9485333271,29.6527462281,0.0,34.9369000822,32.3179380704,9.33719010266,0.0,8.1725,1.16469010266
 08/07  21:00:00,238.507647364,26.9485333271,37.6372087648,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,140.642884277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938952604,0.0,2.335,1.16438952604
 08/07  23:00:00,168.668968308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,150.587777657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,138.855003825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924421065,0.0,2.335,1.16424421065
 08/08  02:00:00,137.5222668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,137.33278751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,166.886631914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922178589,0.0,2.335,1.16422178589
 08/08  05:00:00,165.077808515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,218.186522543,26.9485333271,14.5947856987,0.0,13.9747600329,18.6919646116,5.01617651056,0.326176510564,4.67,0.02
 08/08  07:00:00,231.627598915,26.9485333271,10.9476010464,0.0,13.9747600329,18.6919646116,6.60578039657,0.771378199141,4.67,1.16440219743
 08/08  08:00:00,300.076980862,26.9485333271,16.471583485,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  09:00:00,345.078736438,26.9485333271,28.1235403202,0.0,62.886420148,41.4019203762,11.672121352,0.0,10.5075,1.16462135204
 08/08  10:00:00,348.926254658,26.9485333271,35.2259951158,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,367.556353941,26.9485333271,42.5248248752,0.0,62.886420148,41.4019203762,11.6725826728,0.0,10.5075,1.16508267283
 08/08  12:00:00,366.877685159,26.9485333271,46.1128163187,0.0,62.886420148,41.4019203762,11.6726220541,0.0,10.5075,1.16512205408
 08/08  13:00:00,371.983686547,26.9485333271,49.0680721902,0.0,62.886420148,41.4019203762,11.6726245863,0.0,10.5075,1.16512458632
 08/08  14:00:00,367.566879495,26.9485333271,54.5402216103,0.0,62.886420148,41.4019203762,11.672456325,0.0,10.5075,1.16495632498
 08/08  15:00:00,359.576370487,26.9485333271,55.482535222,0.0,62.886420148,41.4019203762,11.6722542013,0.0,10.5075,1.16475420129
 08/08  16:00:00,356.054036373,26.9485333271,52.286983298,0.0,62.886420148,41.4019203762,11.6722757448,0.0,10.5075,1.16477574484
 08/08  17:00:00,355.983362585,26.9485333271,51.0850498742,0.0,62.886420148,41.4019203762,11.6723149249,0.0,10.5075,1.16481492486
 08/08  18:00:00,339.753523573,26.9485333271,42.0508522834,0.0,41.9242800987,36.8599292233,10.5047230246,0.0,9.34,1.16472302457
 08/08  19:00:00,314.678132426,26.9485333271,32.3843736146,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,291.378683318,26.9485333271,24.1706505914,0.0,34.9369000822,32.3179380704,9.33709242199,0.0,8.1725,1.16459242199
 08/08  21:00:00,224.470072692,26.9485333271,33.4337573275,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,138.992274244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939858158,0.0,2.335,1.16439858158
 08/08  23:00:00,166.185445812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,149.039536428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,139.159556057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921265032,0.0,2.335,1.16421265032
 08/09  02:00:00,137.446591827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,136.48726333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,143.83448947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,142.408378815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925078069,0.0,2.335,1.16425078069
 08/09  06:00:00,191.599877157,26.9485333271,12.5796137919,0.0,13.9747600329,18.6919646116,4.97494154666,0.284941546656,4.67,0.02
 08/09  07:00:00,214.133971424,26.9485333271,9.55969552711,0.0,13.9747600329,18.6919646116,5.56382495509,0.873824955088,4.67,0.02
 08/09  08:00:00,300.57013655,26.9485333271,16.7051218368,0.0,34.9369000822,32.3179380704,9.33702859998,0.0,8.1725,1.16452859998
 08/09  09:00:00,348.904728127,26.9485333271,30.714866502,0.0,62.886420148,41.4019203762,11.6721692029,0.0,10.5075,1.1646692029
 08/09  10:00:00,351.45661757,26.9485333271,38.0975106739,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,370.642716223,26.9485333271,45.969405961,0.0,62.886420148,41.4019203762,11.6724851026,0.0,10.5075,1.16498510263
 08/09  12:00:00,367.92483959,26.9485333271,48.9404678869,0.0,62.886420148,41.4019203762,11.6725246648,0.0,10.5075,1.16502466478
 08/09  13:00:00,377.72967144,26.9485333271,54.5136592456,0.0,62.886420148,41.4019203762,11.6725270971,0.0,10.5075,1.16502709708
 08/09  14:00:00,370.988261476,26.9485333271,56.64516189,0.0,62.886420148,41.4019203762,11.6723586001,0.0,10.5075,1.16485860011
 08/09  15:00:00,363.504136584,26.9485333271,55.5986210895,0.0,62.886420148,41.4019203762,11.6723400225,0.0,10.5075,1.16484002251
 08/09  16:00:00,364.825392748,26.9485333271,56.8758689247,0.0,62.886420148,41.4019203762,11.6723643752,0.0,10.5075,1.16486437518
 08/09  17:00:00,359.705368386,26.9485333271,52.9888240759,0.0,62.886420148,41.4019203762,11.6724062961,0.0,10.5075,1.16490629609
 08/09  18:00:00,343.221489535,26.9485333271,44.0055617553,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,329.057811739,26.9485333271,35.3450589893,0.0,41.9242800987,36.8599292233,10.5046721694,0.0,9.34,1.16467216944
 08/09  20:00:00,307.44137206,26.9485333271,28.8884376619,0.0,34.9369000822,32.3179380704,9.33714270353,0.0,8.1725,1.16464270353
 08/09  21:00:00,232.791038258,26.9485333271,34.5490131126,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,139.535012338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935962796,0.0,2.335,1.16435962796
 08/09  23:00:00,166.380221652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,148.078757006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,137.875060788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924685404,0.0,2.335,1.16424685404
 08/10  02:00:00,136.220999617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,136.038643518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,143.988532808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,142.791758572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921557258,0.0,2.335,1.16421557258
 08/10  06:00:00,194.53704977,26.9485333271,14.7870064031,0.0,13.9747600329,18.6919646116,4.97406504339,0.284065043388,4.67,0.02
 08/10  07:00:00,216.558978729,26.9485333271,10.4211086356,0.0,13.9747600329,18.6919646116,5.61227253903,0.922272539034,4.67,0.02
 08/10  08:00:00,296.283639877,26.9485333271,14.8664509444,0.0,34.9369000822,32.3179380704,9.33704902854,0.0,8.1725,1.16454902854
 08/10  09:00:00,334.694432486,26.9485333271,21.1331511066,0.0,62.886420148,41.4019203762,11.6720707728,0.0,10.5075,1.16457077279
 08/10  10:00:00,338.517385525,26.9485333271,27.2671435199,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  11:00:00,355.266732696,26.9485333271,34.6230746156,0.0,62.886420148,41.4019203762,11.6723872776,0.0,10.5075,1.16488727764
 08/10  12:00:00,363.410120681,26.9485333271,43.9792215056,0.0,62.886420148,41.4019203762,11.6726597133,0.0,10.5075,1.16515971331
 08/10  13:00:00,372.426714551,26.9485333271,49.7616592906,0.0,62.886420148,41.4019203762,11.6726591215,0.0,10.5075,1.16515912147
 08/10  14:00:00,357.258498408,26.9485333271,44.7299500006,0.0,62.886420148,41.4019203762,11.6724583265,0.0,10.5075,1.16495832651
 08/10  15:00:00,327.128516198,26.9485333271,28.753380685,0.0,62.886420148,41.4019203762,11.6722414683,0.0,10.5075,1.16474146834
 08/10  16:00:00,314.955373888,26.9485333271,20.7867284382,0.0,62.886420148,41.4019203762,11.6722659044,0.0,10.5075,1.16476590444
 08/10  17:00:00,314.537256219,26.9485333271,19.9239866327,0.0,62.886420148,41.4019203762,11.6723079351,0.0,10.5075,1.16480793505
 08/10  18:00:00,305.92279029,26.9485333271,16.8025907934,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,299.487167431,26.9485333271,15.341249789,0.0,41.9242800987,36.8599292233,10.5047252275,0.0,9.34,1.16472522752
 08/10  20:00:00,284.758140782,26.9485333271,13.5265288299,0.0,34.9369000822,32.3179380704,9.33719279149,0.0,8.1725,1.16469279149
 08/10  21:00:00,205.934297106,26.9485333271,12.5765030935,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,135.583493464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935054247,0.0,2.335,1.16435054247
 08/10  23:00:00,163.034826218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,144.897006259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,135.14325323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,133.844577447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921459963,0.0,2.335,1.16421459963
 08/11  03:00:00,133.584284063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,162.219860206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,162.072215662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992439994,0.0,2.335,1.1642439994
 08/11  06:00:00,206.320780781,26.9485333271,7.81905493386,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,215.584639038,26.9485333271,4.72296638759,0.0,13.9747600329,18.6919646116,5.42701988052,0.737019880519,4.67,0.02
 08/11  08:00:00,277.524940576,26.9485333271,7.30012407926,0.0,34.9369000822,32.3179380704,9.33695052171,0.0,8.1725,1.16445052171
 08/11  09:00:00,306.106543468,26.9485333271,9.38163719824,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  10:00:00,299.945805319,26.9485333271,9.44193776189,0.0,62.886420148,41.4019203762,11.6722618976,0.0,10.5075,1.1647618976
 08/11  11:00:00,318.556885159,26.9485333271,10.5681624826,0.0,62.886420148,41.4019203762,11.6725079741,0.0,10.5075,1.16500797411
 08/11  12:00:00,310.842565498,26.9485333271,11.2456264152,0.0,62.886420148,41.4019203762,11.6725620482,0.0,10.5075,1.16506204816
 08/11  13:00:00,312.631830777,26.9485333271,11.2219806364,0.0,62.886420148,41.4019203762,11.6725615145,0.0,10.5075,1.16506151455
 08/11  14:00:00,303.286798654,26.9485333271,11.0991897818,0.0,62.886420148,41.4019203762,11.6723606207,0.0,10.5075,1.16486062069
 08/11  15:00:00,300.967048726,26.9485333271,11.9187118419,0.0,62.886420148,41.4019203762,11.6723273646,0.0,10.5075,1.16482736461
 08/11  16:00:00,302.654700046,26.9485333271,12.4893555884,0.0,62.886420148,41.4019203762,11.6723546831,0.0,10.5075,1.1648546831
 08/11  17:00:00,301.300219002,26.9485333271,11.9405135962,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,293.501454526,26.9485333271,10.3022906993,0.0,41.9242800987,36.8599292233,10.5048199594,0.0,9.34,1.1648199594
 08/11  19:00:00,277.179086754,26.9485333271,9.38004264345,0.0,41.9242800987,36.8599292233,10.5046270353,0.0,9.34,1.16462703526
 08/11  20:00:00,261.405253503,26.9485333271,7.98497604787,0.0,34.9369000822,32.3179380704,9.33709469839,0.0,8.1725,1.16459469839
 08/11  21:00:00,188.14274365,26.9485333271,5.91102054638,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,130.755514467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,159.895459619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926263089,0.0,2.335,1.16426263089
 08/11  24:00:00,140.485613626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,127.493274502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,127.000755075,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554935222,0.0,1.75125,1.16429935222
 08/12  03:00:00,126.315892306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,135.047645113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,134.964837073,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551830453,0.0,1.75125,1.16426830453
 08/12  06:00:00,161.68266512,26.9485333271,2.57727560081,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,182.129172916,26.9485333271,1.67199706583,0.0,6.98738001645,14.1499734587,8.01255722107,4.49005722107,3.5025,0.02
 08/12  08:00:00,244.374246582,26.9485333271,3.6457816291,0.0,20.9621400493,23.2339557645,7.00200902624,0.0,5.8375,1.16450902624
 08/12  09:00:00,273.499640314,26.9485333271,7.96324510144,0.0,41.9242800987,36.8599292233,10.5045218387,0.0,9.34,1.16452183868
 08/12  10:00:00,303.128008498,26.9485333271,10.745636422,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,323.930581329,26.9485333271,12.8651503332,0.0,62.886420148,41.4019203762,11.6723674303,0.0,10.5075,1.16486743028
 08/12  12:00:00,319.526461103,26.9485333271,13.6504719448,0.0,62.886420148,41.4019203762,11.67259624,0.0,10.5075,1.16509624002
 08/12  13:00:00,321.619359846,26.9485333271,13.7572385567,0.0,62.886420148,41.4019203762,11.6725983342,0.0,10.5075,1.16509833419
 08/12  14:00:00,313.556998655,26.9485333271,13.7905575289,0.0,62.886420148,41.4019203762,11.6723858278,0.0,10.5075,1.16488582776
 08/12  15:00:00,309.699305931,26.9485333271,14.5782054153,0.0,62.886420148,41.4019203762,11.6724252799,0.0,10.5075,1.16492527988
 08/12  16:00:00,310.908237023,26.9485333271,15.2016061452,0.0,62.886420148,41.4019203762,11.6722576201,0.0,10.5075,1.16475762008
 08/12  17:00:00,310.710227065,26.9485333271,15.093547704,0.0,62.886420148,41.4019203762,11.6722648436,0.0,10.5075,1.16476484362
 08/12  18:00:00,286.607603314,26.9485333271,11.6675600282,0.0,34.9369000822,32.3179380704,8.5649380613,0.372438061297,8.1725,0.02
 08/12  19:00:00,249.189438924,26.9485333271,8.5882693808,0.0,20.9621400493,23.2339557645,7.48592633871,0.483669801977,5.8375,1.16475653673
 08/12  20:00:00,244.902080757,26.9485333271,7.90640391126,0.0,20.9621400493,23.2339557645,7.00211054569,0.0,5.8375,1.16461054569
 08/12  21:00:00,183.640210142,26.9485333271,6.47309886034,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,132.589348777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563338825,0.0,1.75125,1.16438338825
 08/12  23:00:00,160.703909881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,141.679857116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,131.031682086,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551058103,0.0,1.75125,1.16426058103
 08/13  02:00:00,130.157782082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,129.774272879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,137.767811757,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549552431,0.0,1.75125,1.16424552431
 08/13  05:00:00,136.819925677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,164.368452877,26.9485333271,3.4541906865,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,184.678493047,26.9485333271,2.71054531264,0.0,6.98738001645,14.1499734587,4.62082506417,1.09832506417,3.5025,0.02
 08/13  08:00:00,219.147041153,26.9485333271,3.10692780462,0.0,6.98738001645,14.1499734587,4.66688394464,0.0,3.5025,1.16438394464
 08/13  09:00:00,200.703246629,26.9485333271,3.31662264483,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  10:00:00,232.174257858,26.9485333271,6.42997692772,0.0,27.9495200658,27.7759469175,8.16959474069,0.0,7.005,1.16459474069
 08/13  11:00:00,260.68131967,26.9485333271,8.92938890213,0.0,27.9495200658,27.7759469175,8.16954879127,0.0,7.005,1.16454879127
 08/13  12:00:00,287.19856805,26.9485333271,13.1137884521,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,293.645584037,26.9485333271,14.8596267781,0.0,41.9242800987,36.8599292233,10.5046420125,0.0,9.34,1.16464201251
 08/13  14:00:00,287.00321236,26.9485333271,16.1457765796,0.0,41.9242800987,36.8599292233,10.50462038,0.0,9.34,1.16462037999
 08/13  15:00:00,280.911574874,26.9485333271,16.1272289041,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,271.421614125,26.9485333271,13.1781925386,0.0,41.9242800987,36.8599292233,12.2389730772,1.73429142247,9.34,1.16468165469
 08/13  17:00:00,236.883640444,26.9485333271,9.81373893005,0.0,27.9495200658,27.7759469175,9.3240111606,1.15435834332,7.005,1.16465281728
 08/13  18:00:00,241.213074193,26.9485333271,8.719559539,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,233.701337878,26.9485333271,7.85600427181,0.0,13.9747600329,18.6919646116,5.83453824781,0.0,4.67,1.16453824781
 08/13  20:00:00,228.603130942,26.9485333271,6.75077148758,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,197.050251328,26.9485333271,6.59373008522,0.0,13.9747600329,18.6919646116,5.83435779846,0.0,4.67,1.16435779846
 08/13  22:00:00,130.907504321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,158.523255232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,139.456385575,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548954559,0.0,1.75125,1.16423954559
 08/14  01:00:00,131.244071194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,130.689915314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,130.326819482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,137.947730238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920304002,0.0,2.335,1.16420304002
 08/14  05:00:00,136.458460885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,175.784380833,26.9485333271,3.05947735837,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,194.862350979,26.9485333271,1.90417334144,0.0,13.9747600329,18.6919646116,13.2165076963,7.38209326065,4.67,1.16441443566
 08/14  08:00:00,271.371482823,26.9485333271,4.78796580912,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,303.512532391,26.9485333271,8.05152737928,0.0,62.886420148,41.4019203762,11.6720839146,0.0,10.5075,1.16458391461
 08/14  10:00:00,300.532142202,26.9485333271,9.02443705002,0.0,62.886420148,41.4019203762,11.6722649689,0.0,10.5075,1.1647649689
 08/14  11:00:00,321.159363337,26.9485333271,10.8082742315,0.0,62.886420148,41.4019203762,11.6724334325,0.0,10.5075,1.16493343249
 08/14  12:00:00,312.071770963,26.9485333271,11.1540556897,0.0,62.886420148,41.4019203762,11.6725172299,0.0,10.5075,1.16501722994
 08/14  13:00:00,317.023229115,26.9485333271,12.42961871,0.0,62.886420148,41.4019203762,11.6725113145,0.0,10.5075,1.16501131446
 08/14  14:00:00,311.323671495,26.9485333271,13.8206630589,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,311.006881068,26.9485333271,16.8736315494,0.0,62.886420148,41.4019203762,11.6723648356,0.0,10.5075,1.16486483564
 08/14  16:00:00,313.46429925,26.9485333271,18.6686972172,0.0,62.886420148,41.4019203762,11.6723865264,0.0,10.5075,1.16488652645
 08/14  17:00:00,309.952690593,26.9485333271,16.343587335,0.0,62.886420148,41.4019203762,11.6724258671,0.0,10.5075,1.16492586712
 08/14  18:00:00,297.308775509,26.9485333271,12.4833488759,0.0,41.9242800987,36.8599292233,11.3619837712,0.857149592861,9.34,1.16483417837
 08/14  19:00:00,290.026014259,26.9485333271,11.4368869169,0.0,41.9242800987,36.8599292233,9.81542401109,0.455424011087,9.34,0.02
 08/14  20:00:00,272.973636564,26.9485333271,9.61548210181,0.0,34.9369000822,32.3179380704,9.33720380846,0.0,8.1725,1.16470380846
 08/14  21:00:00,196.088447358,26.9485333271,7.22930649206,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  22:00:00,130.869239165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939048727,0.0,2.335,1.16439048727
 08/14  23:00:00,159.113354169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,139.205454168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,127.118760792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992580948,0.0,2.335,1.1642580948
 08/15  02:00:00,125.284689653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,124.345831858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,149.860668612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923576714,0.0,2.335,1.16423576714
 08/15  05:00:00,149.006942959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,189.106874391,26.9485333271,1.41306748627,0.0,13.9747600329,18.6919646116,6.49652773147,1.80652773147,4.67,0.02
 08/15  07:00:00,202.230969517,26.9485333271,1.41323665854,0.0,13.9747600329,18.6919646116,22.0117268131,16.1773103678,4.67,1.16441644528
 08/15  08:00:00,269.446518126,26.9485333271,4.09669661357,0.0,34.9369000822,32.3179380704,8.87433123238,0.681831232378,8.1725,0.02
 08/15  09:00:00,305.823792917,26.9485333271,8.46550664638,0.0,62.886420148,41.4019203762,11.6721361797,0.0,10.5075,1.16463617971
 08/15  10:00:00,305.812008031,26.9485333271,10.6284766828,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,325.369644204,26.9485333271,12.3693326262,0.0,62.886420148,41.4019203762,11.6725982039,0.0,10.5075,1.1650982039
 08/15  12:00:00,317.53238573,26.9485333271,13.0882165696,0.0,62.886420148,41.4019203762,11.6726381044,0.0,10.5075,1.1651381044
 08/15  13:00:00,322.844817729,26.9485333271,15.7032300813,0.0,62.886420148,41.4019203762,11.672641184,0.0,10.5075,1.16514118396
 08/15  14:00:00,317.024243117,26.9485333271,18.4863025967,0.0,62.886420148,41.4019203762,11.6724733666,0.0,10.5075,1.16497336665
 08/15  15:00:00,311.347279578,26.9485333271,18.9765140135,0.0,62.886420148,41.4019203762,11.6722716387,0.0,10.5075,1.16477163874
 08/15  16:00:00,308.119750106,26.9485333271,17.2942386062,0.0,62.886420148,41.4019203762,11.672293712,0.0,10.5075,1.16479371203
 08/15  17:00:00,304.125331298,26.9485333271,14.9027068934,0.0,62.886420148,41.4019203762,11.6723334053,0.0,10.5075,1.16483340535
 08/15  18:00:00,295.067547231,26.9485333271,12.3123547434,0.0,41.9242800987,36.8599292233,10.5047419332,0.0,9.34,1.16474193323
 08/15  19:00:00,277.915514313,26.9485333271,11.0447609265,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  20:00:00,261.474208598,26.9485333271,9.30475422132,0.0,34.9369000822,32.3179380704,9.33711170109,0.0,8.1725,1.16461170109
 08/15  21:00:00,187.886449655,26.9485333271,6.8365193083,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,129.650688131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938801365,0.0,2.335,1.16438801365
 08/15  23:00:00,157.058405601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,136.466817224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,124.971805659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923229551,0.0,2.335,1.16423229551
 08/16  02:00:00,124.089659206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,122.539517289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,128.913142614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920708077,0.0,2.335,1.16420708077
 08/16  05:00:00,127.749004853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,165.997963528,26.9485333271,1.11137136567,0.0,13.9747600329,18.6919646116,14.4235810689,9.73358106891,4.67,0.02
 08/16  07:00:00,186.816879859,26.9485333271,1.15882210577,0.0,13.9747600329,18.6919646116,32.9319614898,28.2419614898,4.67,0.02
 08/16  08:00:00,267.379952057,26.9485333271,3.83963981003,0.0,34.9369000822,32.3179380704,12.3874326186,3.05038427602,8.1725,1.16454834256
 08/16  09:00:00,304.067696752,26.9485333271,7.80230498464,0.0,62.886420148,41.4019203762,11.6721904311,0.0,10.5075,1.16469043108
 08/16  10:00:00,303.456699398,26.9485333271,9.97342707537,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,322.170571913,26.9485333271,11.0790140512,0.0,62.886420148,41.4019203762,11.672507409,0.0,10.5075,1.165007409
 08/16  12:00:00,312.003559561,26.9485333271,11.785831588,0.0,62.886420148,41.4019203762,11.6725478823,0.0,10.5075,1.16504788232
 08/16  13:00:00,316.318173617,26.9485333271,13.0210319997,0.0,62.886420148,41.4019203762,11.672551218,0.0,10.5075,1.165051218
 08/16  14:00:00,309.967532085,26.9485333271,14.3424634501,0.0,62.886420148,41.4019203762,11.6723834467,0.0,10.5075,1.16488344673
 08/16  15:00:00,309.461948425,26.9485333271,17.1415203955,0.0,62.886420148,41.4019203762,11.6723656774,0.0,10.5075,1.16486567736
 08/16  16:00:00,311.686093454,26.9485333271,19.0998075817,0.0,62.886420148,41.4019203762,11.67239084,0.0,10.5075,1.16489084
 08/16  17:00:00,306.738178706,26.9485333271,16.1104771932,0.0,62.886420148,41.4019203762,11.6724336074,0.0,10.5075,1.16493360737
 08/16  18:00:00,296.891587133,26.9485333271,13.063602738,0.0,41.9242800987,36.8599292233,9.70128143359,0.341281433588,9.34,0.02
 08/16  19:00:00,290.671565526,26.9485333271,12.3096884381,0.0,41.9242800987,36.8599292233,10.5047000907,0.0,9.34,1.16470009067
 08/16  20:00:00,274.415597536,26.9485333271,10.5282311221,0.0,34.9369000822,32.3179380704,9.33717134475,0.0,8.1725,1.16467134475
 08/16  21:00:00,197.16128938,26.9485333271,8.26339341307,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,131.415913469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938837661,0.0,2.335,1.16438837661
 08/16  23:00:00,160.124081287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,141.236002873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,129.357363839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992093891,0.0,2.335,1.1642093891
 08/17  02:00:00,128.113320911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,126.932239689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,134.252739542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,132.742463546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924488809,0.0,2.335,1.16424488809
 08/17  06:00:00,171.955194395,26.9485333271,2.41811388885,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  07:00:00,194.648858954,26.9485333271,2.29924283066,0.0,13.9747600329,18.6919646116,10.3201009712,5.63010097115,4.67,0.02
 08/17  08:00:00,277.175461172,26.9485333271,6.9637660578,0.0,34.9369000822,32.3179380704,9.33695964553,0.0,8.1725,1.16445964553
 08/17  09:00:00,315.740675616,26.9485333271,12.0699076122,0.0,62.886420148,41.4019203762,11.6721022659,0.0,10.5075,1.16460226589
 08/17  10:00:00,315.514655232,26.9485333271,13.7749568302,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  11:00:00,330.698743089,26.9485333271,15.034867452,0.0,62.886420148,41.4019203762,11.6724202717,0.0,10.5075,1.16492027166
 08/17  12:00:00,325.754044867,26.9485333271,16.6208565557,0.0,62.886420148,41.4019203762,11.6724611915,0.0,10.5075,1.16496119146
 08/17  13:00:00,332.143286393,26.9485333271,19.1222613105,0.0,62.886420148,41.4019203762,11.6724648246,0.0,10.5075,1.16496482456
 08/17  14:00:00,328.860205186,26.9485333271,21.6901121709,0.0,62.886420148,41.4019203762,11.6722971484,0.0,10.5075,1.16479714837
 08/17  15:00:00,327.979969606,26.9485333271,26.6071999674,0.0,62.886420148,41.4019203762,11.6722796813,0.0,10.5075,1.16477968135
 08/17  16:00:00,328.697832035,26.9485333271,27.7171800494,0.0,62.886420148,41.4019203762,11.6723053359,0.0,10.5075,1.16480533589
