Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  17:00:00,324.576337933,26.9485333271,24.9853686213,0.0,62.886420148,41.4019203762,11.6723485479,0.0,10.5075,1.16484854787
 08/17  18:00:00,311.579861468,26.9485333271,18.7284242519,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,303.254442158,26.9485333271,16.1856343796,0.0,41.9242800987,36.8599292233,10.5046149947,0.0,9.34,1.16461499471
 08/17  20:00:00,285.717323981,26.9485333271,13.5937279563,0.0,34.9369000822,32.3179380704,9.3370865455,0.0,8.1725,1.1645865455
 08/17  21:00:00,208.474654232,26.9485333271,14.2016656126,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,136.793184885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939373747,0.0,2.335,1.16439373747
 08/17  23:00:00,164.025529386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,144.829089129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,132.779986575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,130.024343625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925786527,0.0,2.335,1.16425786527
 08/18  03:00:00,128.276179673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,154.22574549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,151.004406708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922401001,0.0,2.335,1.16422401001
 08/18  06:00:00,192.019234457,26.9485333271,2.46476412582,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,205.372023024,26.9485333271,2.44920544786,0.0,13.9747600329,18.6919646116,5.28171227433,0.591712274328,4.67,0.02
 08/18  08:00:00,273.027901154,26.9485333271,5.82128948819,0.0,34.9369000822,32.3179380704,9.33699542215,0.0,8.1725,1.16449542215
 08/18  09:00:00,309.493659748,26.9485333271,9.74416523505,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,305.588962137,26.9485333271,10.9689423564,0.0,62.886420148,41.4019203762,11.6723084748,0.0,10.5075,1.16480847481
 08/18  11:00:00,325.343003028,26.9485333271,12.4238369051,0.0,62.886420148,41.4019203762,11.6725563393,0.0,10.5075,1.16505633932
 08/18  12:00:00,319.034131988,26.9485333271,14.1463754167,0.0,62.886420148,41.4019203762,11.6726120314,0.0,10.5075,1.1651120314
 08/18  13:00:00,327.899109954,26.9485333271,18.3998580353,0.0,62.886420148,41.4019203762,11.6726130761,0.0,10.5075,1.16511307614
 08/18  14:00:00,321.739314562,26.9485333271,21.1701849208,0.0,62.886420148,41.4019203762,11.6724133823,0.0,10.5075,1.16491338232
 08/18  15:00:00,316.119464001,26.9485333271,21.655727721,0.0,62.886420148,41.4019203762,11.6723815544,0.0,10.5075,1.16488155441
 08/18  16:00:00,315.668491938,26.9485333271,21.3733041558,0.0,62.886420148,41.4019203762,11.6724103224,0.0,10.5075,1.16491032238
 08/18  17:00:00,312.276156847,26.9485333271,18.9299900104,0.0,62.886420148,41.4019203762,11.6722669443,0.0,10.5075,1.1647669443
 08/18  18:00:00,303.081224975,26.9485333271,15.1699083861,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  19:00:00,289.14552991,26.9485333271,13.1197011152,0.0,41.9242800987,36.8599292233,10.5046853613,0.0,9.34,1.16468536131
 08/18  20:00:00,269.347952518,26.9485333271,11.2777175375,0.0,34.9369000822,32.3179380704,9.33715429826,0.0,8.1725,1.16465429826
 08/18  21:00:00,196.290329236,26.9485333271,10.8090035624,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,133.392907718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499312322,0.0,2.335,1.164312322
 08/18  23:00:00,161.399933687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,143.083246338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,130.161433052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,129.397648027,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553453204,0.0,1.75125,1.16428453204
 08/19  03:00:00,129.16469102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,137.550370247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,136.94402007,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550996922,0.0,1.75125,1.16425996922
 08/19  06:00:00,165.777149859,26.9485333271,4.90653377234,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,187.265500944,26.9485333271,3.55709542278,0.0,6.98738001645,14.1499734587,4.64201351982,1.11951351982,3.5025,0.02
 08/19  08:00:00,251.639275015,26.9485333271,6.51356942966,0.0,20.9621400493,23.2339557645,7.00207182625,0.0,5.8375,1.16457182625
 08/19  09:00:00,285.730968703,26.9485333271,12.3603940175,0.0,41.9242800987,36.8599292233,10.504586153,0.0,9.34,1.16458615303
 08/19  10:00:00,316.600097893,26.9485333271,15.7504601567,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,334.610169412,26.9485333271,17.5950591265,0.0,62.886420148,41.4019203762,11.672434154,0.0,10.5075,1.164934154
 08/19  12:00:00,331.026685149,26.9485333271,20.8164823253,0.0,62.886420148,41.4019203762,11.6724406725,0.0,10.5075,1.16494067246
 08/19  13:00:00,330.033385333,26.9485333271,19.1947527637,0.0,62.886420148,41.4019203762,11.672441864,0.0,10.5075,1.16494186399
 08/19  14:00:00,321.209887591,26.9485333271,18.2273939138,0.0,62.886420148,41.4019203762,11.6724585788,0.0,10.5075,1.16495857882
 08/19  15:00:00,315.491791786,26.9485333271,19.2051976841,0.0,62.886420148,41.4019203762,11.6723071481,0.0,10.5075,1.16480714814
 08/19  16:00:00,315.043869374,26.9485333271,19.3206476624,0.0,62.886420148,41.4019203762,11.6723338712,0.0,10.5075,1.16483387124
 08/19  17:00:00,313.482836354,26.9485333271,18.0663109172,0.0,62.886420148,41.4019203762,11.6723429269,0.0,10.5075,1.16484292688
 08/19  18:00:00,287.75222347,26.9485333271,12.9424806725,0.0,34.9369000822,32.3179380704,8.73578286278,0.543282862779,8.1725,0.02
 08/19  19:00:00,254.107199111,26.9485333271,10.1240378587,0.0,20.9621400493,23.2339557645,7.50971564211,0.507537034634,5.8375,1.16467860748
 08/19  20:00:00,247.679078117,26.9485333271,9.95509350144,0.0,20.9621400493,23.2339557645,7.00205446208,0.0,5.8375,1.16455446208
 08/19  21:00:00,187.626238987,26.9485333271,9.09159928036,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,133.103335192,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561642999,0.0,1.75125,1.16436642999
 08/19  23:00:00,158.956262331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,138.924198096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,128.295655017,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552095538,0.0,1.75125,1.16427095538
 08/20  02:00:00,127.227657269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,126.880400364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,134.806253369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550959261,0.0,1.75125,1.16425959261
 08/20  05:00:00,134.067452717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,160.872221565,26.9485333271,2.38978349033,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  07:00:00,182.683847566,26.9485333271,1.74114659698,0.0,6.98738001645,14.1499734587,7.1636838425,2.49690989462,3.5025,1.16427394788
 08/20  08:00:00,217.626823222,26.9485333271,2.46359128576,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  09:00:00,201.40222973,26.9485333271,3.47384838367,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,237.936928379,26.9485333271,7.93199045803,0.0,27.9495200658,27.7759469175,8.16954386491,0.0,7.005,1.16454386491
 08/20  11:00:00,261.512568444,26.9485333271,9.69827491917,0.0,27.9495200658,27.7759469175,8.16963733936,0.0,7.005,1.16463733936
 08/20  12:00:00,289.434057727,26.9485333271,14.2092138499,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,293.315737035,26.9485333271,14.6136100719,0.0,41.9242800987,36.8599292233,10.504732736,0.0,9.34,1.16473273603
 08/20  14:00:00,285.719587566,26.9485333271,15.1324163714,0.0,41.9242800987,36.8599292233,10.5047129164,0.0,9.34,1.16471291643
 08/20  15:00:00,280.706950888,26.9485333271,15.3555157874,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,282.293434563,26.9485333271,16.2620472661,0.0,41.9242800987,36.8599292233,10.5047761678,0.0,9.34,1.16477616777
 08/20  17:00:00,251.520696526,26.9485333271,14.4488871974,0.0,27.9495200658,27.7759469175,8.16959708729,0.0,7.005,1.16459708729
 08/20  18:00:00,250.403610441,26.9485333271,11.7034330051,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,245.830226488,26.9485333271,10.8231630968,0.0,13.9747600329,18.6919646116,5.83450445084,0.0,4.67,1.16450445084
 08/20  20:00:00,235.379819333,26.9485333271,9.22333436957,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,203.249190648,26.9485333271,9.8335591867,0.0,13.9747600329,18.6919646116,5.83435769989,0.0,4.67,1.16435769989
 08/20  22:00:00,133.295625427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,158.985022436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,140.406500666,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551651048,0.0,1.75125,1.16426651048
 08/21  01:00:00,132.314539979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,130.075000604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,129.192876325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923930205,0.0,2.335,1.16423930205
 08/21  04:00:00,136.969427574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,135.276215183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,174.831197893,26.9485333271,2.91392716428,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  07:00:00,193.510742908,26.9485333271,1.82752831825,0.0,13.9747600329,18.6919646116,14.3932302813,8.55881124772,4.67,1.16441903362
 08/21  08:00:00,271.134459473,26.9485333271,4.93819742018,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  09:00:00,309.911223083,26.9485333271,9.93458536213,0.0,62.886420148,41.4019203762,11.6721871214,0.0,10.5075,1.16468712141
 08/21  10:00:00,306.631807855,26.9485333271,11.1679722936,0.0,62.886420148,41.4019203762,11.6721983011,0.0,10.5075,1.16469830113
 08/21  11:00:00,326.386790791,26.9485333271,13.0307007805,0.0,62.886420148,41.4019203762,11.6725424548,0.0,10.5075,1.16504245479
 08/21  12:00:00,321.785155263,26.9485333271,15.3692378439,0.0,62.886420148,41.4019203762,11.672629092,0.0,10.5075,1.16512909204
 08/21  13:00:00,325.122671019,26.9485333271,16.6612542173,0.0,62.886420148,41.4019203762,11.6726256612,0.0,10.5075,1.16512566123
 08/21  14:00:00,320.289329613,26.9485333271,19.7832921613,0.0,62.886420148,41.4019203762,11.6723622253,0.0,10.5075,1.16486222534
 08/21  15:00:00,315.23362097,26.9485333271,20.7553314102,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,312.947055961,26.9485333271,19.5651575153,0.0,62.886420148,41.4019203762,11.6723182814,0.0,10.5075,1.16481828139
 08/21  17:00:00,309.463344485,26.9485333271,16.9833181375,0.0,62.886420148,41.4019203762,11.6723573608,0.0,10.5075,1.16485736076
 08/21  18:00:00,303.542749449,26.9485333271,15.3356383157,0.0,41.9242800987,36.8599292233,10.504782545,0.0,9.34,1.164782545
 08/21  19:00:00,302.936026392,26.9485333271,14.7769021102,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,280.481398068,26.9485333271,11.9880330703,0.0,34.9369000822,32.3179380704,9.3371804309,0.0,8.1725,1.1646804309
 08/21  21:00:00,202.220906381,26.9485333271,10.5728059229,0.0,13.9747600329,18.6919646116,5.83455750739,0.0,4.67,1.16455750739
 08/21  22:00:00,132.599975142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,160.126382952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,140.697037484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924210966,0.0,2.335,1.16424210966
 08/22  01:00:00,129.338583655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,128.638894263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,126.663622533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,151.672732016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923660563,0.0,2.335,1.16423660563
 08/22  05:00:00,149.259299106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,190.012608904,26.9485333271,2.18055389571,0.0,13.9747600329,18.6919646116,4.86308428967,0.17308428967,4.67,0.02
 08/22  07:00:00,202.683842071,26.9485333271,1.90274037168,0.0,13.9747600329,18.6919646116,10.3952439,4.56089051621,4.67,1.16435338382
 08/22  08:00:00,271.385199715,26.9485333271,5.44773773603,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  09:00:00,308.315863106,26.9485333271,9.48335393857,0.0,62.886420148,41.4019203762,11.6721224111,0.0,10.5075,1.16462241109
 08/22  10:00:00,306.398754849,26.9485333271,11.3352252181,0.0,62.886420148,41.4019203762,11.6723069326,0.0,10.5075,1.16480693261
 08/22  11:00:00,327.644502252,26.9485333271,13.5925223089,0.0,62.886420148,41.4019203762,11.6724792321,0.0,10.5075,1.16497923205
 08/22  12:00:00,323.373358076,26.9485333271,17.1100876072,0.0,62.886420148,41.4019203762,11.6725665896,0.0,10.5075,1.16506658965
 08/22  13:00:00,329.109342316,26.9485333271,20.0104575286,0.0,62.886420148,41.4019203762,11.672563803,0.0,10.5075,1.165063803
 08/22  14:00:00,318.951776108,26.9485333271,20.6280509762,0.0,62.886420148,41.4019203762,11.6723007584,0.0,10.5075,1.16480075836
 08/22  15:00:00,322.961391003,26.9485333271,26.6218536758,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,325.295066767,26.9485333271,28.3492979368,0.0,62.886420148,41.4019203762,11.6722572387,0.0,10.5075,1.16475723869
 08/22  17:00:00,320.067276965,26.9485333271,25.4298591973,0.0,62.886420148,41.4019203762,11.6722969616,0.0,10.5075,1.16479696162
 08/22  18:00:00,309.800913401,26.9485333271,20.2571554014,0.0,41.9242800987,36.8599292233,10.5047226262,0.0,9.34,1.16472262615
 08/22  19:00:00,293.022467283,26.9485333271,15.4168123541,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/22  20:00:00,272.746804163,26.9485333271,12.7198142381,0.0,34.9369000822,32.3179380704,9.33712091365,0.0,8.1725,1.16462091365
 08/22  21:00:00,197.048129884,26.9485333271,11.8462507264,0.0,13.9747600329,18.6919646116,5.83449830621,0.0,4.67,1.16449830621
 08/22  22:00:00,133.253256654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,161.489072879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,142.325683259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924663317,0.0,2.335,1.16424663317
 08/23  01:00:00,131.426601229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,129.54874165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,128.6311339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,135.639259374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992412465,0.0,2.335,1.1642412465
 08/23  05:00:00,134.355223614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,178.590130208,26.9485333271,3.4946535753,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,195.43077365,26.9485333271,2.78171781776,0.0,13.9747600329,18.6919646116,6.85082091697,1.01642967759,4.67,1.16439123938
 08/23  08:00:00,273.619808681,26.9485333271,6.21768163716,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  09:00:00,311.873657871,26.9485333271,10.9613943208,0.0,62.886420148,41.4019203762,11.6720646654,0.0,10.5075,1.16456466537
 08/23  10:00:00,309.52999106,26.9485333271,12.2682464048,0.0,62.886420148,41.4019203762,11.6722500183,0.0,10.5075,1.16475001827
 08/23  11:00:00,328.407608195,26.9485333271,14.3387522006,0.0,62.886420148,41.4019203762,11.6724232529,0.0,10.5075,1.16492325287
 08/23  12:00:00,323.415332102,26.9485333271,16.4497154967,0.0,62.886420148,41.4019203762,11.6725113344,0.0,10.5075,1.16501133442
 08/23  13:00:00,325.968504249,26.9485333271,17.0805388787,0.0,62.886420148,41.4019203762,11.6725092315,0.0,10.5075,1.16500923155
 08/23  14:00:00,319.287248236,26.9485333271,18.0110872338,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,315.295127848,26.9485333271,19.7092124333,0.0,62.886420148,41.4019203762,11.6723655406,0.0,10.5075,1.16486554059
 08/23  16:00:00,311.155136412,26.9485333271,17.2250689147,0.0,62.886420148,41.4019203762,11.672390915,0.0,10.5075,1.16489091499
 08/23  17:00:00,307.467515873,26.9485333271,15.3233087636,0.0,62.886420148,41.4019203762,11.6724340245,0.0,10.5075,1.16493402447
 08/23  18:00:00,295.858515072,26.9485333271,12.2656836371,0.0,41.9242800987,36.8599292233,11.5421962695,1.03735087394,9.34,1.16484539554
 08/23  19:00:00,289.653257393,26.9485333271,10.638918031,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/23  20:00:00,271.588107027,26.9485333271,9.08041326263,0.0,34.9369000822,32.3179380704,9.33721760888,0.0,8.1725,1.16471760888
 08/23  21:00:00,194.611402996,26.9485333271,6.74493176716,0.0,13.9747600329,18.6919646116,5.83444577121,0.0,4.67,1.16444577121
 08/23  22:00:00,130.580988105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,159.175772405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,140.056735239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919441147,0.0,2.335,1.16419441147
 08/24  01:00:00,129.34276046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,128.889285455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,128.19854252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,135.378441632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925277785,0.0,2.335,1.16425277785
 08/24  05:00:00,135.181457386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,178.046714903,26.9485333271,3.07349412902,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,194.070218726,26.9485333271,2.03027854134,0.0,13.9747600329,18.6919646116,13.8119632256,7.97762364628,4.67,1.16433957928
 08/24  08:00:00,271.80673127,26.9485333271,5.17002430725,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  09:00:00,306.400920353,26.9485333271,9.07065955885,0.0,62.886420148,41.4019203762,11.6721604243,0.0,10.5075,1.16466042428
 08/24  10:00:00,303.55923148,26.9485333271,9.97495013941,0.0,62.886420148,41.4019203762,11.6721999298,0.0,10.5075,1.16469992984
 08/24  11:00:00,322.60511184,26.9485333271,11.641721784,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  12:00:00,317.38159646,26.9485333271,13.0859144536,0.0,62.886420148,41.4019203762,12.8176363416,0.0,10.5075,2.31013634162
 08/24  13:00:00,324.369131064,26.9485333271,15.3061527358,0.0,62.886420148,41.4019203762,11.6724612686,0.0,10.5075,1.16496126858
 08/24  14:00:00,316.568411854,26.9485333271,16.8710323012,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,315.098277897,26.9485333271,19.9097921473,0.0,62.886420148,41.4019203762,11.6723180143,0.0,10.5075,1.16481801427
 08/24  16:00:00,316.782410628,26.9485333271,21.1616494426,0.0,62.886420148,41.4019203762,11.6723441499,0.0,10.5075,1.16484414992
 08/24  17:00:00,315.137109796,26.9485333271,20.1719596213,0.0,62.886420148,41.4019203762,11.6723879909,0.0,10.5075,1.16488799091
 08/24  18:00:00,303.998221183,26.9485333271,15.4422757811,0.0,41.9242800987,36.8599292233,10.5047999204,0.0,9.34,1.16479992044
 08/24  19:00:00,295.517091538,26.9485333271,12.2960305432,0.0,41.9242800987,36.8599292233,10.205607678,0.845607677986,9.34,0.02
 08/24  20:00:00,273.257896012,26.9485333271,10.247105825,0.0,34.9369000822,32.3179380704,9.72167820108,0.384505617121,8.1725,1.16467258396
 08/24  21:00:00,196.858898135,26.9485333271,7.73656122673,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,131.578295952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939077224,0.0,2.335,1.16439077224
 08/24  23:00:00,159.252657435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,138.887441323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,126.701575602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922937018,0.0,2.335,1.16422937018
 08/25  02:00:00,124.940980714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,124.020207284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,148.820276199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920823011,0.0,2.335,1.16420823011
 08/25  05:00:00,146.667364225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,187.909393785,26.9485333271,1.0920785046,0.0,13.9747600329,18.6919646116,11.5615883775,6.87158837755,4.67,0.02
 08/25  07:00:00,196.104703341,26.9485333271,1.02450846637,0.0,13.9747600329,18.6919646116,36.9150559641,31.0806640243,4.67,1.16439193974
 08/25  08:00:00,263.885095025,26.9485333271,3.21261062869,0.0,34.9369000822,32.3179380704,14.2694697651,6.07696976505,8.1725,0.02
 08/25  09:00:00,297.840744248,26.9485333271,6.27436423541,0.0,62.886420148,41.4019203762,11.6721171424,0.0,10.5075,1.16461714235
 08/25  10:00:00,294.763575695,26.9485333271,7.6807703624,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,314.434790728,26.9485333271,8.64611941663,0.0,62.886420148,41.4019203762,11.6725868486,0.0,10.5075,1.16508684864
 08/25  12:00:00,304.717041184,26.9485333271,9.64100144796,0.0,62.886420148,41.4019203762,11.6726320665,0.0,10.5075,1.16513206645
 08/25  13:00:00,307.274549978,26.9485333271,11.0937917072,0.0,62.886420148,41.4019203762,11.6726401488,0.0,10.5075,1.16514014878
 08/25  14:00:00,300.486384995,26.9485333271,11.7232126357,0.0,62.886420148,41.4019203762,11.6724761315,0.0,10.5075,1.1649761315
 08/25  15:00:00,296.093753184,26.9485333271,12.3112233586,0.0,62.886420148,41.4019203762,11.6722779617,0.0,10.5075,1.16477796174
 08/25  16:00:00,299.410871604,26.9485333271,13.2390237699,0.0,62.886420148,41.4019203762,11.6723048232,0.0,10.5075,1.16480482315
 08/25  17:00:00,297.774392444,26.9485333271,12.4732808096,0.0,62.886420148,41.4019203762,11.6723494294,0.0,10.5075,1.16484942937
 08/25  18:00:00,286.249817044,26.9485333271,10.1285957623,0.0,41.9242800987,36.8599292233,10.8533212599,0.348559305342,9.34,1.16476195461
 08/25  19:00:00,268.729612433,26.9485333271,8.6010567637,0.0,41.9242800987,36.8599292233,9.7150834263,0.355083426296,9.34,0.02
 08/25  20:00:00,244.264646351,26.9485333271,6.4755459282,0.0,34.9369000822,32.3179380704,10.0392828819,0.702147778026,8.1725,1.16463510388
 08/25  21:00:00,175.651445465,26.9485333271,3.99982497231,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,121.712289681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939859707,0.0,2.335,1.16439859707
 08/25  23:00:00,152.65395807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,129.759175465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,115.073598017,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552258582,0.0,1.75125,1.16427258582
 08/26  02:00:00,112.289910184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,109.87658408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,114.973527555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551448166,0.0,1.75125,1.16426448166
 08/26  05:00:00,112.901877149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,142.424857722,26.9485333271,0.194006013571,0.0,6.98738001645,14.1499734587,48.8432507776,45.3207507776,3.5025,0.02
 08/26  07:00:00,159.753347944,26.9485333271,0.383097476467,0.0,6.98738001645,14.1499734587,65.3146305067,60.6476708297,3.5025,1.16445967699
 08/26  08:00:00,228.843467987,26.9485333271,1.38721315485,0.0,20.9621400493,23.2339557645,31.4786352705,25.6211352705,5.8375,0.02
 08/26  09:00:00,260.27098649,26.9485333271,3.97102557799,0.0,41.9242800987,36.8599292233,10.9011855155,0.396573775869,9.34,1.16461173959
 08/26  10:00:00,287.958281332,26.9485333271,6.61757430373,0.0,62.886420148,41.4019203762,11.6723604505,0.0,10.5075,1.16486045054
 08/26  11:00:00,314.412348905,26.9485333271,8.36925252862,0.0,62.886420148,41.4019203762,11.6724481123,0.0,10.5075,1.16494811227
 08/26  12:00:00,307.597111067,26.9485333271,9.8124683653,0.0,62.886420148,41.4019203762,11.6725031921,0.0,10.5075,1.16500319214
 08/26  13:00:00,311.079079564,26.9485333271,11.1605375705,0.0,62.886420148,41.4019203762,11.6725175862,0.0,10.5075,1.16501758624
 08/26  14:00:00,304.922685645,26.9485333271,12.1948095209,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,302.042013121,26.9485333271,13.1037015594,0.0,62.886420148,41.4019203762,11.6724248861,0.0,10.5075,1.16492488611
 08/26  16:00:00,301.332516552,26.9485333271,13.1923176158,0.0,62.886420148,41.4019203762,11.672267941,0.0,10.5075,1.16476794097
 08/26  17:00:00,300.263900827,26.9485333271,12.8640481134,0.0,62.886420148,41.4019203762,11.6722869926,0.0,10.5075,1.16478699262
 08/26  18:00:00,278.524807062,26.9485333271,10.1417996899,0.0,34.9369000822,32.3179380704,10.0658702042,0.72860391356,8.1725,1.16476629065
 08/26  19:00:00,246.102324217,26.9485333271,7.74330966642,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  20:00:00,237.896792488,26.9485333271,7.07240624584,0.0,20.9621400493,23.2339557645,7.00210566067,0.0,5.8375,1.16460566067
 08/26  21:00:00,180.423567009,26.9485333271,5.6978014353,0.0,6.98738001645,14.1499734587,4.66697662959,0.0,3.5025,1.16447662959
 08/26  22:00:00,128.698739694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,157.552272125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,138.200486133,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559029272,0.0,1.75125,1.16434029272
 08/27  01:00:00,127.284719211,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,127.020390893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,126.79896937,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549375924,0.0,1.75125,1.16424375924
 08/27  04:00:00,134.973125125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,134.31020106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,164.952412908,26.9485333271,2.67101599349,0.0,6.98738001645,14.1499734587,4.66675140891,0.0,3.5025,1.16425140891
 08/27  07:00:00,181.101060104,26.9485333271,1.71128196906,0.0,6.98738001645,14.1499734587,4.57188937398,1.04938937398,3.5025,0.02
 08/27  08:00:00,214.715356213,26.9485333271,2.08732705501,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,197.500616785,26.9485333271,2.6622413669,0.0,6.98738001645,14.1499734587,4.66685989364,0.0,3.5025,1.16435989364
 08/27  10:00:00,235.294885501,26.9485333271,7.16350629268,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,259.14848348,26.9485333271,8.60819147541,0.0,27.9495200658,27.7759469175,8.16969233884,0.0,7.005,1.16469233884
 08/27  12:00:00,286.181764153,26.9485333271,13.0043651015,0.0,41.9242800987,36.8599292233,10.5047626768,0.0,9.34,1.16476267679
 08/27  13:00:00,291.011589905,26.9485333271,14.17170015,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,284.39998393,26.9485333271,15.3629743096,0.0,41.9242800987,36.8599292233,10.5046059408,0.0,9.34,1.16460594081
 08/27  15:00:00,277.266737287,26.9485333271,14.9802129764,0.0,41.9242800987,36.8599292233,10.5046266953,0.0,9.34,1.16462669526
 08/27  16:00:00,271.908586802,26.9485333271,13.3702567083,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  17:00:00,238.001042158,26.9485333271,10.2251957636,0.0,27.9495200658,27.7759469175,8.69696145525,0.527310560939,7.005,1.16465089431
 08/27  18:00:00,238.177177636,26.9485333271,7.77442957941,0.0,13.9747600329,18.6919646116,5.83457646413,0.0,4.67,1.16457646413
 08/27  19:00:00,234.146920761,26.9485333271,7.18658461453,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,227.327165546,26.9485333271,6.70894215552,0.0,13.9747600329,18.6919646116,5.83447568461,0.0,4.67,1.16447568461
 08/27  21:00:00,196.866445555,26.9485333271,6.68917193464,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,129.7548986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,158.095473439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551584822,0.0,1.75125,1.16426584822
 08/27  24:00:00,139.158320837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,130.591927553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,130.251837106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923235946,0.0,2.335,1.16423235946
 08/28  03:00:00,129.992058606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,137.71246344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,136.350301556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919705176,0.0,2.335,1.16419705176
 08/28  06:00:00,179.662449267,26.9485333271,3.46032029814,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,196.528607194,26.9485333271,2.34723963332,0.0,13.9747600329,18.6919646116,9.8147765078,5.1247765078,4.67,0.02
 08/28  08:00:00,274.245252003,26.9485333271,5.73476747117,0.0,34.9369000822,32.3179380704,9.33703079922,0.0,8.1725,1.16453079922
 08/28  09:00:00,309.16629871,26.9485333271,9.74623212779,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  10:00:00,308.15465984,26.9485333271,11.4728245982,0.0,62.886420148,41.4019203762,11.6722317252,0.0,10.5075,1.16473172522
 08/28  11:00:00,328.018639449,26.9485333271,13.7631212176,0.0,62.886420148,41.4019203762,11.6724881939,0.0,10.5075,1.16498819388
 08/28  12:00:00,325.751321319,26.9485333271,16.9084920562,0.0,62.886420148,41.4019203762,11.6725509679,0.0,10.5075,1.16505096794
 08/28  13:00:00,333.655018004,26.9485333271,21.2121188635,0.0,62.886420148,41.4019203762,11.6725584898,0.0,10.5075,1.1650584898
 08/28  14:00:00,323.970035658,26.9485333271,21.3792855147,0.0,62.886420148,41.4019203762,11.6723633698,0.0,10.5075,1.16486336979
 08/28  15:00:00,319.092728204,26.9485333271,23.0105249447,0.0,62.886420148,41.4019203762,11.6723372414,0.0,10.5075,1.16483724144
 08/28  16:00:00,318.432476192,26.9485333271,22.4814335231,0.0,62.886420148,41.4019203762,11.6723723556,0.0,10.5075,1.16487235556
 08/28  17:00:00,316.566230112,26.9485333271,20.8322475453,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  18:00:00,304.093475831,26.9485333271,15.7057485572,0.0,41.9242800987,36.8599292233,10.5048447432,0.0,9.34,1.16484474324
 08/28  19:00:00,303.828759988,26.9485333271,14.2815851207,0.0,41.9242800987,36.8599292233,10.5046571627,0.0,9.34,1.16465716273
 08/28  20:00:00,282.779730331,26.9485333271,12.8226174684,0.0,34.9369000822,32.3179380704,9.33713137167,0.0,8.1725,1.16463137167
 08/28  21:00:00,203.727224182,26.9485333271,11.1561684045,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,133.093051817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,161.079832266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930077895,0.0,2.335,1.16430077895
 08/28  24:00:00,141.216493784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,129.493190433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,128.272604347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922321013,0.0,2.335,1.16422321013
 08/29  03:00:00,126.318940581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,151.00341014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,149.738858431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,193.205292943,26.9485333271,1.91357997846,0.0,13.9747600329,18.6919646116,6.0900315466,0.255779738058,4.67,1.16425180854
 08/29  07:00:00,201.423982764,26.9485333271,1.55218034818,0.0,13.9747600329,18.6919646116,16.6230740624,11.9330740624,4.67,0.02
 08/29  08:00:00,267.967937388,26.9485333271,4.1729604897,0.0,34.9369000822,32.3179380704,9.33702269556,0.0,8.1725,1.16452269556
 08/29  09:00:00,301.606355301,26.9485333271,7.57066685077,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  10:00:00,298.33893609,26.9485333271,8.7823374595,0.0,62.886420148,41.4019203762,11.6722246818,0.0,10.5075,1.16472468177
 08/29  11:00:00,319.328958497,26.9485333271,10.3082430597,0.0,62.886420148,41.4019203762,11.6724823417,0.0,10.5075,1.16498234171
 08/29  12:00:00,309.231787305,26.9485333271,11.2896600701,0.0,62.886420148,41.4019203762,11.6725461083,0.0,10.5075,1.16504610827
 08/29  13:00:00,311.23633666,26.9485333271,12.6269113266,0.0,62.886420148,41.4019203762,11.6725545443,0.0,10.5075,1.16505454434
 08/29  14:00:00,303.167469591,26.9485333271,13.1996008597,0.0,62.886420148,41.4019203762,11.6723600755,0.0,10.5075,1.16486007548
 08/29  15:00:00,302.227591476,26.9485333271,14.3397756586,0.0,62.886420148,41.4019203762,11.6723347539,0.0,10.5075,1.16483475387
 08/29  16:00:00,304.004385217,26.9485333271,14.6455046088,0.0,62.886420148,41.4019203762,11.6723707576,0.0,10.5075,1.16487075758
 08/29  17:00:00,300.01659686,26.9485333271,13.9609776068,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,289.409495928,26.9485333271,11.2514933476,0.0,41.9242800987,36.8599292233,11.2278939533,0.723050003526,9.34,1.16484394978
 08/29  19:00:00,279.883354576,26.9485333271,9.83828926543,0.0,41.9242800987,36.8599292233,10.8672657365,0.362608768692,9.34,1.16465696778
 08/29  20:00:00,257.868543519,26.9485333271,8.49859267792,0.0,34.9369000822,32.3179380704,9.33713191839,0.0,8.1725,1.16463191839
 08/29  21:00:00,187.735966879,26.9485333271,6.60573588187,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,129.847457336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,159.579155735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930148978,0.0,2.335,1.16430148978
 08/29  24:00:00,140.142359285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,126.883120481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,125.228947318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922414041,0.0,2.335,1.16422414041
 08/30  03:00:00,124.61565465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,130.9154246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,129.288680554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,171.46863658,26.9485333271,1.54888696149,0.0,13.9747600329,18.6919646116,7.34729646036,1.51304349825,4.67,1.16425296212
 08/30  07:00:00,187.140368149,26.9485333271,1.30469340648,0.0,13.9747600329,18.6919646116,26.0976785096,21.4076785096,4.67,0.02
 08/30  08:00:00,266.855870334,26.9485333271,3.92304967018,0.0,34.9369000822,32.3179380704,11.2109690692,1.87394432296,8.1725,1.16452474619
 08/30  09:00:00,303.154259988,26.9485333271,7.998064378,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  10:00:00,302.097510106,26.9485333271,9.61046918295,0.0,62.886420148,41.4019203762,11.6722278026,0.0,10.5075,1.16472780264
 08/30  11:00:00,322.756806543,26.9485333271,11.8043859909,0.0,62.886420148,41.4019203762,11.6724866729,0.0,10.5075,1.16498667287
 08/30  12:00:00,316.986116425,26.9485333271,13.2673374749,0.0,62.886420148,41.4019203762,11.672551464,0.0,10.5075,1.16505146399
 08/30  13:00:00,321.213853018,26.9485333271,14.403367352,0.0,62.886420148,41.4019203762,11.6725608582,0.0,10.5075,1.1650608582
 08/30  14:00:00,314.20678483,26.9485333271,15.3565587845,0.0,62.886420148,41.4019203762,11.6723670841,0.0,10.5075,1.16486708409
 08/30  15:00:00,307.662651445,26.9485333271,15.2430451822,0.0,62.886420148,41.4019203762,11.6723426133,0.0,10.5075,1.16484261331
 08/30  16:00:00,305.530193783,26.9485333271,14.5047222894,0.0,62.886420148,41.4019203762,11.6723795334,0.0,10.5075,1.16487953342
 08/30  17:00:00,304.549144036,26.9485333271,13.9670890155,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  18:00:00,297.670241348,26.9485333271,12.4223640281,0.0,41.9242800987,36.8599292233,10.5048535739,0.0,9.34,1.1648535739
 08/30  19:00:00,298.799085729,26.9485333271,11.8680084754,0.0,41.9242800987,36.8599292233,10.5046672394,0.0,9.34,1.1646672394
 08/30  20:00:00,275.46846699,26.9485333271,10.3068851755,0.0,34.9369000822,32.3179380704,9.33714296757,0.0,8.1725,1.16464296757
 08/30  21:00:00,198.299939812,26.9485333271,8.05829933102,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,132.622147982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,162.098267962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931271736,0.0,2.335,1.16431271736
 08/30  24:00:00,143.896698778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,132.690664972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,132.27037811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923559584,0.0,2.335,1.16423559584
 08/31  03:00:00,131.805237825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,139.776011128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,139.123820291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920091378,0.0,2.335,1.16420091378
 08/31  06:00:00,186.826793326,26.9485333271,7.13609631932,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  07:00:00,205.810878895,26.9485333271,5.67888667854,0.0,13.9747600329,18.6919646116,5.80228131699,1.11228131699,4.67,0.02
 08/31  08:00:00,282.699620724,26.9485333271,9.24662702726,0.0,34.9369000822,32.3179380704,9.33703737866,0.0,8.1725,1.16453737866
 08/31  09:00:00,315.33895865,26.9485333271,12.4787626037,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,311.6114863,26.9485333271,12.8018001546,0.0,62.886420148,41.4019203762,11.6722415137,0.0,10.5075,1.16474151373
 08/31  11:00:00,325.259044809,26.9485333271,13.9012469483,0.0,62.886420148,41.4019203762,11.6725016167,0.0,10.5075,1.16500161665
 08/31  12:00:00,322.098903671,26.9485333271,15.3026238216,0.0,62.886420148,41.4019203762,11.6725674639,0.0,10.5075,1.16506746386
 08/31  13:00:00,328.007632447,26.9485333271,16.7768346606,0.0,62.886420148,41.4019203762,11.6725778592,0.0,10.5075,1.16507785919
 08/31  14:00:00,325.929552362,26.9485333271,19.3215897442,0.0,62.886420148,41.4019203762,11.6723848228,0.0,10.5075,1.16488482284
 08/31  15:00:00,323.586107116,26.9485333271,22.8480410484,0.0,62.886420148,41.4019203762,11.6723612461,0.0,10.5075,1.16486124611
 08/31  16:00:00,320.479104932,26.9485333271,21.0344505373,0.0,62.886420148,41.4019203762,11.672399108,0.0,10.5075,1.16489910799
 08/31  17:00:00,316.318444753,26.9485333271,18.6205155993,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  18:00:00,305.533225745,26.9485333271,15.5105417963,0.0,41.9242800987,36.8599292233,10.5048740398,0.0,9.34,1.16487403976
 08/31  19:00:00,305.212886139,26.9485333271,14.3064613488,0.0,41.9242800987,36.8599292233,10.5046884016,0.0,9.34,1.16468840156
 08/31  20:00:00,281.104441378,26.9485333271,11.9769020921,0.0,34.9369000822,32.3179380704,9.33716494233,0.0,8.1725,1.16466494233
 08/31  21:00:00,201.134102022,26.9485333271,9.69301183197,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,133.541846653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932518531,0.0,2.335,1.16432518531
 08/31  23:00:00,161.076451077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,141.972115083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,131.546748397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,129.913597585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925793546,0.0,2.335,1.16425793546
 09/01  03:00:00,128.855873224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,155.480180035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,154.617353514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922347079,0.0,2.335,1.16422347079
 09/01  06:00:00,196.705338395,26.9485333271,2.40177974823,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,205.205558343,26.9485333271,2.05140448286,0.0,13.9747600329,18.6919646116,8.61025921281,3.92025921281,4.67,0.02
 09/01  08:00:00,273.094379571,26.9485333271,5.57399125611,0.0,34.9369000822,32.3179380704,9.33706091031,0.0,8.1725,1.16456091031
 09/01  09:00:00,309.280167592,26.9485333271,9.5061886164,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,306.029020815,26.9485333271,10.9622909548,0.0,62.886420148,41.4019203762,11.6722661314,0.0,10.5075,1.1647661314
 09/01  11:00:00,325.019912851,26.9485333271,12.5198086996,0.0,62.886420148,41.4019203762,11.6725274733,0.0,10.5075,1.1650274733
 09/01  12:00:00,318.06614582,26.9485333271,14.7568522158,0.0,62.886420148,41.4019203762,11.6725944053,0.0,10.5075,1.16509440535
 09/01  13:00:00,320.955163765,26.9485333271,17.0368275554,0.0,62.886420148,41.4019203762,11.6726058439,0.0,10.5075,1.16510584389
 09/01  14:00:00,315.290109099,26.9485333271,20.4518580985,0.0,62.886420148,41.4019203762,11.6724135876,0.0,10.5075,1.1649135876
 09/01  15:00:00,315.994584829,26.9485333271,24.7831588891,0.0,62.886420148,41.4019203762,11.6723909473,0.0,10.5075,1.16489094731
 09/01  16:00:00,313.404545549,26.9485333271,24.1454022329,0.0,62.886420148,41.4019203762,11.6724297752,0.0,10.5075,1.16492977521
 09/01  17:00:00,309.957087719,26.9485333271,22.5093026796,0.0,62.886420148,41.4019203762,11.6722946108,0.0,10.5075,1.16479461079
 09/01  18:00:00,300.096109728,26.9485333271,18.0742285531,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  19:00:00,286.46281608,26.9485333271,13.3190658501,0.0,41.9242800987,36.8599292233,10.5047208546,0.0,9.34,1.1647208546
 09/01  20:00:00,256.789733944,26.9485333271,9.94552290514,0.0,34.9369000822,32.3179380704,10.0556141199,0.718415917105,8.1725,1.16469820283
 09/01  21:00:00,187.314514001,26.9485333271,8.59921083058,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,127.587514156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993587675,0.0,2.335,1.1643587675
 09/01  23:00:00,156.390040797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,133.888199219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,118.364969107,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553468805,0.0,1.75125,1.16428468805
 09/02  02:00:00,116.102086107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,114.852815404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,121.332214949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,119.958899497,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154930773,0.0,1.75125,1.1642430773
 09/02  06:00:00,151.857475,26.9485333271,0.795865645169,0.0,6.98738001645,14.1499734587,14.301726776,10.779226776,3.5025,0.02
 09/02  07:00:00,170.688917459,26.9485333271,0.993336489397,0.0,6.98738001645,14.1499734587,27.3408805218,22.6739223775,3.5025,1.16445814426
 09/02  08:00:00,237.544076405,26.9485333271,2.55950997244,0.0,20.9621400493,23.2339557645,7.91453785117,2.05703785117,5.8375,0.02
 09/02  09:00:00,270.498026944,26.9485333271,7.15606768011,0.0,41.9242800987,36.8599292233,10.5045255062,0.0,9.34,1.16452550617
 09/02  10:00:00,295.998408432,26.9485333271,10.5549505894,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,320.727348888,26.9485333271,12.7806365553,0.0,62.886420148,41.4019203762,11.6725216489,0.0,10.5075,1.16502164889
 09/02  12:00:00,316.776949863,26.9485333271,16.9679144144,0.0,62.886420148,41.4019203762,11.6725390412,0.0,10.5075,1.16503904121
 09/02  13:00:00,325.637401896,26.9485333271,22.8066903102,0.0,62.886420148,41.4019203762,11.6725512833,0.0,10.5075,1.16505128328
 09/02  14:00:00,320.634007005,26.9485333271,26.0276613144,0.0,62.886420148,41.4019203762,11.6723808751,0.0,10.5075,1.16488087511
 09/02  15:00:00,318.059331568,26.9485333271,26.3739523048,0.0,62.886420148,41.4019203762,11.6724361025,0.0,10.5075,1.16493610246
 09/02  16:00:00,318.628754581,26.9485333271,25.637581776,0.0,62.886420148,41.4019203762,11.6722813191,0.0,10.5075,1.16478131913
 09/02  17:00:00,315.668838051,26.9485333271,22.5183193057,0.0,62.886420148,41.4019203762,11.6723037612,0.0,10.5075,1.16480376121
 09/02  18:00:00,287.856729288,26.9485333271,13.917594916,0.0,34.9369000822,32.3179380704,9.33728307854,0.0,8.1725,1.16478307854
 09/02  19:00:00,259.598115322,26.9485333271,10.8487742297,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  20:00:00,245.353143979,26.9485333271,9.37423799067,0.0,20.9621400493,23.2339557645,7.00208160871,0.0,5.8375,1.16458160871
 09/02  21:00:00,186.01103378,26.9485333271,8.59975079514,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  22:00:00,131.783917937,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156880834,0.0,1.75125,1.1644380834
 09/02  23:00:00,159.835737563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,140.345207373,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560347862,0.0,1.75125,1.16435347862
 09/03  01:00:00,126.345219475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,122.727639332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,119.653578131,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547905618,0.0,1.75125,1.16422905618
 09/03  04:00:00,125.354762525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,122.809208167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,152.487963274,26.9485333271,1.55929459211,0.0,6.98738001645,14.1499734587,4.99733757605,1.47483757605,3.5025,0.02
 09/03  07:00:00,168.508317545,26.9485333271,1.4596928517,0.0,6.98738001645,14.1499734587,11.5126849132,6.84583599804,3.5025,1.16434891512
 09/03  08:00:00,205.61587658,26.9485333271,2.37024438089,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  09:00:00,184.824752875,26.9485333271,3.42217175461,0.0,6.98738001645,14.1499734587,4.66690042603,0.0,3.5025,1.16440042603
 09/03  10:00:00,218.55767132,26.9485333271,6.77084164548,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  11:00:00,245.764286802,26.9485333271,8.10925576142,0.0,27.9495200658,27.7759469175,8.16969781918,0.0,7.005,1.16469781918
 09/03  12:00:00,266.138280335,26.9485333271,11.2871818441,0.0,41.9242800987,36.8599292233,10.5046301289,0.0,9.34,1.16463012893
 09/03  13:00:00,267.66430089,26.9485333271,13.2633160589,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  14:00:00,262.437060982,26.9485333271,14.6768679459,0.0,41.9242800987,36.8599292233,10.504632147,0.0,9.34,1.164632147
 09/03  15:00:00,257.018544735,26.9485333271,14.7474079927,0.0,41.9242800987,36.8599292233,10.5046620893,0.0,9.34,1.16466208928
