Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  16:00:00,255.866346809,26.9485333271,14.2185213629,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,222.913991886,26.9485333271,11.2206286064,0.0,27.9495200658,27.7759469175,8.16968937851,0.0,7.005,1.16468937851
 09/03  18:00:00,223.739557294,26.9485333271,7.78182105496,0.0,13.9747600329,18.6919646116,5.12568761123,0.435687611226,4.67,0.02
 09/03  19:00:00,218.652144129,26.9485333271,6.22222117236,0.0,13.9747600329,18.6919646116,5.83462517369,0.0,4.67,1.16462517369
 09/03  20:00:00,205.919110159,26.9485333271,4.95818666713,0.0,13.9747600329,18.6919646116,5.83448421206,0.0,4.67,1.16448421206
 09/03  21:00:00,183.631557909,26.9485333271,4.99626094677,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,118.330556646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,146.980669223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548109267,0.0,1.75125,1.16423109267
 09/03  24:00:00,123.617133219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,113.513934456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,113.105213989,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551560354,0.0,1.75125,1.16426560354
 09/04  03:00:00,112.446947904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,120.220827633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,119.580337539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549348173,0.0,1.75125,1.16424348173
 09/04  06:00:00,149.923691659,26.9485333271,0.634590203771,0.0,6.98738001645,14.1499734587,21.1351524691,17.6126524691,3.5025,0.02
 09/04  07:00:00,168.25691714,26.9485333271,0.71319391586,0.0,6.98738001645,14.1499734587,36.8149332761,33.2924332761,3.5025,0.02
 09/04  08:00:00,205.279149261,26.9485333271,1.1289590509,0.0,6.98738001645,14.1499734587,21.8222759562,17.1554012904,3.5025,1.16437466588
 09/04  09:00:00,184.748197545,26.9485333271,1.31671489035,0.0,6.98738001645,14.1499734587,11.1587469483,7.63624694828,3.5025,0.02
 09/04  10:00:00,217.390230382,26.9485333271,3.52984213576,0.0,27.9495200658,27.7759469175,8.1696146635,0.0,7.005,1.1646146635
 09/04  11:00:00,246.450463927,26.9485333271,5.20562284768,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  12:00:00,267.234549468,26.9485333271,8.1878035156,0.0,41.9242800987,36.8599292233,10.5046893741,0.0,9.34,1.1646893741
 09/04  13:00:00,268.591575823,26.9485333271,9.31802772367,0.0,41.9242800987,36.8599292233,10.5047310167,0.0,9.34,1.16473101669
 09/04  14:00:00,263.328722469,26.9485333271,10.3431411083,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,258.072472951,26.9485333271,10.8729399709,0.0,41.9242800987,36.8599292233,10.5047292491,0.0,9.34,1.16472924909
 09/04  16:00:00,257.41397082,26.9485333271,11.3069324807,0.0,41.9242800987,36.8599292233,10.504640614,0.0,9.34,1.16464061404
 09/04  17:00:00,226.61342335,26.9485333271,10.0447696059,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,227.663635878,26.9485333271,7.70763483466,0.0,13.9747600329,18.6919646116,6.20986444379,0.375269131983,4.67,1.16459531181
 09/04  19:00:00,221.745857468,26.9485333271,6.01092353742,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  20:00:00,208.060661833,26.9485333271,4.6441157666,0.0,13.9747600329,18.6919646116,5.83452430838,0.0,4.67,1.16452430838
 09/04  21:00:00,184.514107249,26.9485333271,4.74380986831,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,120.559019256,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560038633,0.0,1.75125,1.16435038633
 09/04  23:00:00,150.376595585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,127.128049255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,118.176330788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924846436,0.0,2.335,1.16424846436
 09/05  02:00:00,116.775992714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,115.200684407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,140.431510643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922707382,0.0,2.335,1.16422707382
 09/05  05:00:00,140.107726058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,183.292431887,26.9485333271,0.938564109003,0.0,13.9747600329,18.6919646116,23.384024872,18.694024872,4.67,0.02
 09/05  07:00:00,190.874664013,26.9485333271,0.951892265529,0.0,13.9747600329,18.6919646116,42.7148616495,36.8805079436,4.67,1.16435370586
 09/05  08:00:00,257.508522298,26.9485333271,2.80708062142,0.0,34.9369000822,32.3179380704,23.9574307747,15.7649307747,8.1725,0.02
 09/05  09:00:00,289.913729966,26.9485333271,5.06650217906,0.0,62.886420148,41.4019203762,11.6720910232,0.0,10.5075,1.16459102324
 09/05  10:00:00,284.678807903,26.9485333271,6.46163796786,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  11:00:00,308.623206614,26.9485333271,8.0941167087,0.0,62.886420148,41.4019203762,11.6725776086,0.0,10.5075,1.16507760858
 09/05  12:00:00,299.640006564,26.9485333271,9.22460431571,0.0,62.886420148,41.4019203762,11.6726345499,0.0,10.5075,1.16513454991
 09/05  13:00:00,300.145099696,26.9485333271,10.6099582891,0.0,62.886420148,41.4019203762,11.6726537204,0.0,10.5075,1.16515372043
 09/05  14:00:00,293.251735649,26.9485333271,11.7278291146,0.0,62.886420148,41.4019203762,11.6724981502,0.0,10.5075,1.16499815019
 09/05  15:00:00,289.063620046,26.9485333271,12.066733715,0.0,62.886420148,41.4019203762,11.6723078654,0.0,10.5075,1.16480786542
 09/05  16:00:00,291.147867618,26.9485333271,11.5666800231,0.0,62.886420148,41.4019203762,11.6723453324,0.0,10.5075,1.16484533238
 09/05  17:00:00,290.92839438,26.9485333271,11.0217977122,0.0,62.886420148,41.4019203762,11.6724007897,0.0,10.5075,1.16490078971
 09/05  18:00:00,283.959812202,26.9485333271,9.33259397725,0.0,41.9242800987,36.8599292233,10.5048221455,0.0,9.34,1.16482214555
 09/05  19:00:00,273.549804893,26.9485333271,8.1031829432,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  20:00:00,248.194615218,26.9485333271,6.33153297429,0.0,34.9369000822,32.3179380704,9.33720276024,0.0,8.1725,1.16470276024
 09/05  21:00:00,178.894158583,26.9485333271,4.19694218239,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,123.08271068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499395061,0.0,2.335,1.164395061
 09/05  23:00:00,152.16228402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,128.182176266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,116.714355294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926652269,0.0,2.335,1.16426652269
 09/06  02:00:00,114.871231687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,113.646389641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,120.460987659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924832142,0.0,2.335,1.16424832142
 09/06  05:00:00,119.392373881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,160.451639388,26.9485333271,0.605469172405,0.0,13.9747600329,18.6919646116,40.0100076497,35.3200076497,4.67,0.02
 09/06  07:00:00,177.533434186,26.9485333271,0.739197707567,0.0,13.9747600329,18.6919646116,58.2219434915,52.3876013833,4.67,1.16434210818
 09/06  08:00:00,261.083456845,26.9485333271,2.69750912177,0.0,34.9369000822,32.3179380704,26.4122398483,18.2197398483,8.1725,0.02
 09/06  09:00:00,296.814339078,26.9485333271,5.25596318037,0.0,62.886420148,41.4019203762,11.6721780354,0.0,10.5075,1.16467803536
 09/06  10:00:00,292.550724166,26.9485333271,6.97759691392,0.0,62.886420148,41.4019203762,11.6722302622,0.0,10.5075,1.16473026221
 09/06  11:00:00,312.9692152,26.9485333271,8.58200363014,0.0,62.886420148,41.4019203762,11.6724204496,0.0,10.5075,1.16492044965
 09/06  12:00:00,303.117134513,26.9485333271,9.82970713835,0.0,62.886420148,41.4019203762,11.6725238763,0.0,10.5075,1.1650238763
 09/06  13:00:00,303.201392868,26.9485333271,10.8460998191,0.0,62.886420148,41.4019203762,11.6725354118,0.0,10.5075,1.16503541179
 09/06  14:00:00,298.078774283,26.9485333271,11.701810143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  15:00:00,293.257571145,26.9485333271,11.6055673818,0.0,62.886420148,41.4019203762,11.6724017531,0.0,10.5075,1.16490175311
 09/06  16:00:00,290.1585775,26.9485333271,10.8241414281,0.0,62.886420148,41.4019203762,11.6724402501,0.0,10.5075,1.16494025007
 09/06  17:00:00,288.503404129,26.9485333271,10.1871108907,0.0,62.886420148,41.4019203762,11.6723037832,0.0,10.5075,1.16480378324
 09/06  18:00:00,280.856460909,26.9485333271,8.39160819872,0.0,41.9242800987,36.8599292233,10.8385812511,0.333840000259,9.34,1.16474125088
 09/06  19:00:00,277.495857968,26.9485333271,7.11984817393,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,252.129701055,26.9485333271,5.46570623654,0.0,34.9369000822,32.3179380704,9.33714980936,0.0,8.1725,1.16464980936
 09/06  21:00:00,181.223780751,26.9485333271,2.95108666076,0.0,13.9747600329,18.6919646116,5.83453603144,0.0,4.67,1.16453603144
 09/06  22:00:00,119.930254193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,149.752866971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,125.074607717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922144771,0.0,2.335,1.16422144771
 09/07  01:00:00,113.097993934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,110.998976494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,109.620620768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,115.126350862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922004612,0.0,2.335,1.16422004612
 09/07  05:00:00,113.504002684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,158.059707933,26.9485333271,0.297781535762,0.0,13.9747600329,18.6919646116,66.3274060919,61.6374060919,4.67,0.02
 09/07  07:00:00,171.768865503,26.9485333271,0.559975943318,0.0,13.9747600329,18.6919646116,75.9232892385,70.08894446,4.67,1.16434477843
 09/07  08:00:00,256.830656718,26.9485333271,2.24343994653,0.0,34.9369000822,32.3179380704,35.3592029484,27.1667029484,8.1725,0.02
 09/07  09:00:00,294.73487499,26.9485333271,4.75383448991,0.0,62.886420148,41.4019203762,11.6721308452,0.0,10.5075,1.16463084517
 09/07  10:00:00,291.098708041,26.9485333271,6.2480202084,0.0,62.886420148,41.4019203762,11.6723327995,0.0,10.5075,1.16483279949
 09/07  11:00:00,311.728457164,26.9485333271,7.83799936713,0.0,62.886420148,41.4019203762,11.6725243903,0.0,10.5075,1.16502439033
 09/07  12:00:00,301.093726095,26.9485333271,8.65126707825,0.0,62.886420148,41.4019203762,11.6726292427,0.0,10.5075,1.16512924271
 09/07  13:00:00,300.303708469,26.9485333271,9.3080093359,0.0,62.886420148,41.4019203762,11.6726419504,0.0,10.5075,1.16514195041
 09/07  14:00:00,292.959724983,26.9485333271,9.79734204433,0.0,62.886420148,41.4019203762,11.6723886467,0.0,10.5075,1.16488864671
 09/07  15:00:00,287.782006724,26.9485333271,10.3714790875,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,287.497898998,26.9485333271,10.6548261387,0.0,62.886420148,41.4019203762,11.6723587447,0.0,10.5075,1.16485874471
 09/07  17:00:00,285.592935534,26.9485333271,10.2638240197,0.0,62.886420148,41.4019203762,11.6724137299,0.0,10.5075,1.16491372989
 09/07  18:00:00,277.38415388,26.9485333271,8.28726705273,0.0,41.9242800987,36.8599292233,11.0116999852,0.506847723541,9.34,1.16485226167
 09/07  19:00:00,279.456505615,26.9485333271,6.93479393759,0.0,41.9242800987,36.8599292233,10.5046236251,0.0,9.34,1.16462362513
 09/07  20:00:00,254.072919338,26.9485333271,5.74082586083,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,183.552090749,26.9485333271,3.49274084378,0.0,13.9747600329,18.6919646116,5.83452768003,0.0,4.67,1.16452768003
 09/07  22:00:00,123.028328115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,152.402974137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,127.530985212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920677701,0.0,2.335,1.16420677701
 09/08  01:00:00,116.475113839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,114.87416394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,113.205772444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920587257,0.0,2.335,1.16420587257
 09/08  04:00:00,136.569836141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,134.205141963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,179.805935888,26.9485333271,0.382133329149,0.0,13.9747600329,18.6919646116,56.8205132594,52.1305132594,4.67,0.02
 09/08  07:00:00,186.426435853,26.9485333271,0.578376193247,0.0,13.9747600329,18.6919646116,69.9774590802,64.1430977145,4.67,1.16436136569
 09/08  08:00:00,259.772877727,26.9485333271,2.37397545987,0.0,34.9369000822,32.3179380704,33.0839833376,24.8914833376,8.1725,0.02
 09/08  09:00:00,297.856460266,26.9485333271,5.25036202189,0.0,62.886420148,41.4019203762,11.6721728207,0.0,10.5075,1.16467282069
 09/08  10:00:00,296.294852597,26.9485333271,7.03596277472,0.0,62.886420148,41.4019203762,11.6722735663,0.0,10.5075,1.16477356627
 09/08  11:00:00,319.671265584,26.9485333271,9.53421022842,0.0,62.886420148,41.4019203762,11.6724190395,0.0,10.5075,1.16491903954
 09/08  12:00:00,311.869851002,26.9485333271,11.0056858254,0.0,62.886420148,41.4019203762,11.6725103873,0.0,10.5075,1.16501038734
 09/08  13:00:00,310.132047197,26.9485333271,11.6566549728,0.0,62.886420148,41.4019203762,11.672527559,0.0,10.5075,1.16502755905
 09/08  14:00:00,299.326513374,26.9485333271,12.7235239128,0.0,62.886420148,41.4019203762,11.6725107914,0.0,10.5075,1.16501079143
 09/08  15:00:00,295.567167299,26.9485333271,14.2124245237,0.0,62.886420148,41.4019203762,11.6722779611,0.0,10.5075,1.16477796108
 09/08  16:00:00,294.925669238,26.9485333271,13.6731637136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  17:00:00,295.136383694,26.9485333271,12.4760518137,0.0,62.886420148,41.4019203762,11.6723447728,0.0,10.5075,1.1648447728
 09/08  18:00:00,291.834916007,26.9485333271,10.7895803245,0.0,41.9242800987,36.8599292233,10.5047996484,0.0,9.34,1.16479964841
 09/08  19:00:00,286.452813939,26.9485333271,9.82491306613,0.0,41.9242800987,36.8599292233,10.5047506857,0.0,9.34,1.16475068567
 09/08  20:00:00,260.99073115,26.9485333271,8.36027602074,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  21:00:00,188.016575523,26.9485333271,6.14266600852,0.0,13.9747600329,18.6919646116,5.83453431231,0.0,4.67,1.16453431231
 09/08  22:00:00,130.376589511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,158.8876239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924864098,0.0,2.335,1.16424864098
 09/08  24:00:00,138.9956594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,125.71886865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,124.648100176,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915544066,0.0,1.75125,1.164294066
 09/09  03:00:00,124.1803065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,129.982272257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,128.341779767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,160.880980192,26.9485333271,1.00432540498,0.0,6.98738001645,14.1499734587,7.3282041862,2.66141173208,3.5025,1.16429245412
 09/09  07:00:00,173.553290797,26.9485333271,0.90781777694,0.0,6.98738001645,14.1499734587,29.2315957802,25.7090957802,3.5025,0.02
 09/09  08:00:00,236.659433943,26.9485333271,2.01276021325,0.0,20.9621400493,23.2339557645,16.1624411726,9.16043836673,5.8375,1.16450280586
 09/09  09:00:00,261.589119147,26.9485333271,4.18393146834,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/09  10:00:00,285.56740106,26.9485333271,6.28529616131,0.0,62.886420148,41.4019203762,11.6722891569,0.0,10.5075,1.1647891569
 09/09  11:00:00,310.87831568,26.9485333271,7.75975209447,0.0,62.886420148,41.4019203762,11.6725006894,0.0,10.5075,1.16500068936
 09/09  12:00:00,299.147874116,26.9485333271,8.04673677597,0.0,62.886420148,41.4019203762,11.6725422468,0.0,10.5075,1.16504224678
 09/09  13:00:00,299.0671803,26.9485333271,8.8832060153,0.0,62.886420148,41.4019203762,11.6725664261,0.0,10.5075,1.16506642614
 09/09  14:00:00,293.930144299,26.9485333271,10.8220717006,0.0,62.886420148,41.4019203762,11.6723692363,0.0,10.5075,1.16486923632
 09/09  15:00:00,285.676240851,26.9485333271,11.702423411,0.0,62.886420148,41.4019203762,11.6724303874,0.0,10.5075,1.1649303874
 09/09  16:00:00,283.578893405,26.9485333271,12.0078086506,0.0,62.886420148,41.4019203762,11.6722794695,0.0,10.5075,1.16477946951
 09/09  17:00:00,283.619040972,26.9485333271,12.2549192371,0.0,62.886420148,41.4019203762,11.6723073524,0.0,10.5075,1.16480735243
 09/09  18:00:00,259.931318683,26.9485333271,8.96929533282,0.0,34.9369000822,32.3179380704,8.85627895,0.663778950002,8.1725,0.02
 09/09  19:00:00,227.335906674,26.9485333271,6.09592678584,0.0,20.9621400493,23.2339557645,7.8699724267,0.867815457793,5.8375,1.1646569689
 09/09  20:00:00,208.957625252,26.9485333271,4.52843236717,0.0,20.9621400493,23.2339557645,7.00204651796,0.0,5.8375,1.16454651796
 09/09  21:00:00,156.7687544,26.9485333271,2.4131110955,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,109.934665369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561755321,0.0,1.75125,1.16436755321
 09/09  23:00:00,140.4453925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,115.597441839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,105.509604796,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552939832,0.0,1.75125,1.16427939832
 09/10  02:00:00,104.973526117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,105.648088863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,113.151704943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552491522,0.0,1.75125,1.16427491522
 09/10  05:00:00,112.127384501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,144.477605699,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,62.9513319632,59.4288319632,3.5025,0.02
 09/10  07:00:00,157.417508298,26.9485333271,0.127089496664,0.0,6.98738001645,14.1499734587,79.6507373634,74.9839388585,3.5025,1.1642985049
 09/10  08:00:00,197.711792034,26.9485333271,0.739821800956,0.0,6.98738001645,14.1499734587,48.207440134,44.684940134,3.5025,0.02
 09/10  09:00:00,178.42264153,26.9485333271,0.996446017102,0.0,6.98738001645,14.1499734587,27.4616173555,23.9391173555,3.5025,0.02
 09/10  10:00:00,210.414203066,26.9485333271,2.66451974005,0.0,27.9495200658,27.7759469175,10.4299451455,2.26028610908,7.005,1.16465903645
 09/10  11:00:00,236.404805584,26.9485333271,4.26687515931,0.0,27.9495200658,27.7759469175,8.16970065181,0.0,7.005,1.16470065181
 09/10  12:00:00,251.507158423,26.9485333271,7.75311775368,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  13:00:00,249.499958874,26.9485333271,8.75853647563,0.0,41.9242800987,36.8599292233,10.5046556699,0.0,9.34,1.16465566988
 09/10  14:00:00,245.942617335,26.9485333271,9.48790347546,0.0,41.9242800987,36.8599292233,10.504659439,0.0,9.34,1.16465943898
 09/10  15:00:00,245.948939301,26.9485333271,8.98176338783,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,247.897765938,26.9485333271,8.69503348247,0.0,41.9242800987,36.8599292233,10.5047335258,0.0,9.34,1.16473352577
 09/10  17:00:00,217.149222839,26.9485333271,6.7609076182,0.0,27.9495200658,27.7759469175,8.16973289907,0.0,7.005,1.16473289907
 09/10  18:00:00,218.275420667,26.9485333271,4.27901923843,0.0,13.9747600329,18.6919646116,5.22190934362,0.531909343621,4.67,0.02
 09/10  19:00:00,218.047811825,26.9485333271,3.15598556046,0.0,13.9747600329,18.6919646116,5.83451987834,0.0,4.67,1.16451987834
 09/10  20:00:00,204.811278153,26.9485333271,2.53057882842,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  21:00:00,182.646375327,26.9485333271,2.41899052231,0.0,13.9747600329,18.6919646116,5.8344515823,0.0,4.67,1.1644515823
 09/10  22:00:00,120.480460209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,148.365486277,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552329102,0.0,1.75125,1.16427329102
 09/10  24:00:00,122.926406726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,111.831622656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,108.017945875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,105.530350657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921895206,0.0,2.335,1.16421895206
 09/11  04:00:00,110.514584777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,108.603509356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,153.449940317,26.9485333271,0.230951644812,0.0,13.9747600329,18.6919646116,75.5491776526,69.714918989,4.67,1.16425866364
 09/11  07:00:00,165.982163635,26.9485333271,0.430552409902,0.0,13.9747600329,18.6919646116,85.1182491652,80.4282491652,4.67,0.02
 09/11  08:00:00,247.09894686,26.9485333271,1.7806303426,0.0,34.9369000822,32.3179380704,56.4325385202,47.0955648415,8.1725,1.16447367871
 09/11  09:00:00,284.442812698,26.9485333271,4.19461311646,0.0,62.886420148,41.4019203762,17.5974178303,7.06991783033,10.5075,0.02
 09/11  10:00:00,280.578060774,26.9485333271,5.0696833434,0.0,62.886420148,41.4019203762,11.6722486619,0.0,10.5075,1.1647486619
 09/11  11:00:00,305.343319477,26.9485333271,6.0489534171,0.0,62.886420148,41.4019203762,11.6725753208,0.0,10.5075,1.16507532085
 09/11  12:00:00,296.698718485,26.9485333271,7.25193906104,0.0,62.886420148,41.4019203762,11.6726713596,0.0,10.5075,1.16517135958
 09/11  13:00:00,296.624526565,26.9485333271,7.92273525875,0.0,62.886420148,41.4019203762,11.67269274,0.0,10.5075,1.16519274002
 09/11  14:00:00,291.82889182,26.9485333271,8.60803419631,0.0,62.886420148,41.4019203762,11.6724763499,0.0,10.5075,1.1649763499
 09/11  15:00:00,287.778300759,26.9485333271,8.97285078159,0.0,62.886420148,41.4019203762,11.6722616387,0.0,10.5075,1.16476163866
 09/11  16:00:00,288.687687519,26.9485333271,9.30657096037,0.0,62.886420148,41.4019203762,11.6723132518,0.0,10.5075,1.16481325185
 09/11  17:00:00,287.987446924,26.9485333271,9.18040195347,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  18:00:00,281.013918768,26.9485333271,7.64705038127,0.0,41.9242800987,36.8599292233,10.5048006215,0.0,9.34,1.16480062148
 09/11  19:00:00,285.261152551,26.9485333271,7.01076872219,0.0,41.9242800987,36.8599292233,10.5046241513,0.0,9.34,1.16462415129
 09/11  20:00:00,257.71183207,26.9485333271,5.63699534343,0.0,34.9369000822,32.3179380704,9.33711217872,0.0,8.1725,1.16461217872
 09/11  21:00:00,186.66513448,26.9485333271,3.66592284711,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,127.270912015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,157.733409464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928462705,0.0,2.335,1.16428462705
 09/11  24:00:00,135.478069607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,123.211023651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,121.937063241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921112974,0.0,2.335,1.16421112974
 09/12  03:00:00,120.795803497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,145.344489693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,144.436494644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,191.433330178,26.9485333271,0.981754219049,0.0,13.9747600329,18.6919646116,20.915641998,15.0813980342,4.67,1.16424396382
 09/12  07:00:00,197.127526698,26.9485333271,0.979218199166,0.0,13.9747600329,18.6919646116,40.9343899287,36.2443899287,4.67,0.02
 09/12  08:00:00,263.800131493,26.9485333271,3.01251189381,0.0,34.9369000822,32.3179380704,18.7041418839,9.36711065021,8.1725,1.16453123365
 09/12  09:00:00,297.512642088,26.9485333271,5.91358415909,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  10:00:00,295.344292611,26.9485333271,8.29117203613,0.0,62.886420148,41.4019203762,11.672252972,0.0,10.5075,1.16475297202
 09/12  11:00:00,320.164753203,26.9485333271,10.8837409804,0.0,62.886420148,41.4019203762,11.6725329549,0.0,10.5075,1.16503295485
 09/12  12:00:00,312.498615758,26.9485333271,13.1097596899,0.0,62.886420148,41.4019203762,11.6726155754,0.0,10.5075,1.16511557545
 09/12  13:00:00,322.125850589,26.9485333271,19.9251096017,0.0,62.886420148,41.4019203762,11.672641595,0.0,10.5075,1.16514159498
 09/12  14:00:00,320.438822611,26.9485333271,26.1522430264,0.0,62.886420148,41.4019203762,11.6724598224,0.0,10.5075,1.16495982241
 09/12  15:00:00,320.582342486,26.9485333271,31.3605932406,0.0,62.886420148,41.4019203762,11.6722613392,0.0,10.5075,1.16476133919
 09/12  16:00:00,322.033617663,26.9485333271,33.2559226511,0.0,62.886420148,41.4019203762,11.6723113864,0.0,10.5075,1.1648113864
 09/12  17:00:00,316.393396835,26.9485333271,28.9032633449,0.0,62.886420148,41.4019203762,11.6723797201,0.0,10.5075,1.16487972009
 09/12  18:00:00,301.444802508,26.9485333271,17.8583334789,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  19:00:00,294.566571036,26.9485333271,12.7306896809,0.0,41.9242800987,36.8599292233,10.5046614977,0.0,9.34,1.16466149768
 09/12  20:00:00,266.893604834,26.9485333271,10.4919609384,0.0,34.9369000822,32.3179380704,9.33715376486,0.0,8.1725,1.16465376486
 09/12  21:00:00,193.878276938,26.9485333271,9.28919516127,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,132.931551534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937893558,0.0,2.335,1.16437893558
 09/12  23:00:00,161.890788353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,142.044184765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,128.438739837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927143967,0.0,2.335,1.16427143967
 09/13  02:00:00,126.355513989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,124.438525151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,130.14018365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,129.399250909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924654763,0.0,2.335,1.16424654763
 09/13  06:00:00,177.684172465,26.9485333271,2.71867300913,0.0,13.9747600329,18.6919646116,5.06879802401,0.378798024011,4.67,0.02
 09/13  07:00:00,193.13234367,26.9485333271,2.32221748223,0.0,13.9747600329,18.6919646116,5.44977990818,0.759779908181,4.67,0.02
 09/13  08:00:00,277.14101099,26.9485333271,6.86886229518,0.0,34.9369000822,32.3179380704,9.33704443934,0.0,8.1725,1.16454443934
 09/13  09:00:00,317.333024802,26.9485333271,11.8340480549,0.0,62.886420148,41.4019203762,11.6721516438,0.0,10.5075,1.16465164383
 09/13  10:00:00,317.080578264,26.9485333271,14.8949813934,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  11:00:00,339.419634582,26.9485333271,20.9697693154,0.0,62.886420148,41.4019203762,11.6725062476,0.0,10.5075,1.16500624757
 09/13  12:00:00,337.969672687,26.9485333271,25.9269808511,0.0,62.886420148,41.4019203762,11.6725754402,0.0,10.5075,1.16507544024
 09/13  13:00:00,344.566866249,26.9485333271,29.2264446478,0.0,62.886420148,41.4019203762,11.6726061543,0.0,10.5075,1.16510615431
 09/13  14:00:00,337.265269634,26.9485333271,31.2465238853,0.0,62.886420148,41.4019203762,11.6724593083,0.0,10.5075,1.16495930829
 09/13  15:00:00,330.451303958,26.9485333271,31.2416532983,0.0,62.886420148,41.4019203762,11.6722772215,0.0,10.5075,1.16477722146
 09/13  16:00:00,326.21580353,26.9485333271,28.6110094825,0.0,62.886420148,41.4019203762,11.6723257033,0.0,10.5075,1.16482570331
 09/13  17:00:00,321.427818749,26.9485333271,25.5022605809,0.0,62.886420148,41.4019203762,11.6723925356,0.0,10.5075,1.16489253556
 09/13  18:00:00,306.35655218,26.9485333271,17.8302529222,0.0,41.9242800987,36.8599292233,10.5048231136,0.0,9.34,1.16482311364
 09/13  19:00:00,304.110877316,26.9485333271,13.3064000341,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/13  20:00:00,275.912294189,26.9485333271,11.0504846715,0.0,34.9369000822,32.3179380704,9.33721149461,0.0,8.1725,1.16471149461
 09/13  21:00:00,199.679099324,26.9485333271,9.50179654889,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,132.393432254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940782183,0.0,2.335,1.16440782183
 09/13  23:00:00,160.266214809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,141.113628607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920137339,0.0,2.335,1.16420137339
 09/14  01:00:00,129.775131413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,128.69787365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,127.255279173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,135.467278748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992026997,0.0,2.335,1.1642026997
 09/14  05:00:00,134.458682484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,180.109285124,26.9485333271,2.71999431218,0.0,13.9747600329,18.6919646116,4.8177658514,0.127765851398,4.67,0.02
 09/14  07:00:00,194.379859645,26.9485333271,2.20015879616,0.0,13.9747600329,18.6919646116,14.3610515217,8.52668463421,4.67,1.16436688752
 09/14  08:00:00,275.646044452,26.9485333271,6.01626563823,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  09:00:00,312.949091689,26.9485333271,10.7499423359,0.0,62.886420148,41.4019203762,11.6722163976,0.0,10.5075,1.16471639755
 09/14  10:00:00,310.174666522,26.9485333271,12.0667743024,0.0,62.886420148,41.4019203762,11.6722801143,0.0,10.5075,1.1647801143
 09/14  11:00:00,327.77802409,26.9485333271,13.8829747024,0.0,62.886420148,41.4019203762,11.6724848241,0.0,10.5075,1.16498482413
 09/14  12:00:00,324.8834118,26.9485333271,16.1189346317,0.0,62.886420148,41.4019203762,11.6726014586,0.0,10.5075,1.16510145861
 09/14  13:00:00,328.47650289,26.9485333271,17.0517500434,0.0,62.886420148,41.4019203762,11.672624661,0.0,10.5075,1.16512466098
 09/14  14:00:00,321.421775255,26.9485333271,17.3683489415,0.0,62.886420148,41.4019203762,11.6723779538,0.0,10.5075,1.16487795381
 09/14  15:00:00,316.098958286,26.9485333271,18.3730660383,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,314.759695726,26.9485333271,17.9720232681,0.0,62.886420148,41.4019203762,11.6723571194,0.0,10.5075,1.16485711939
 09/14  17:00:00,314.045147942,26.9485333271,17.415626484,0.0,62.886420148,41.4019203762,11.6724224361,0.0,10.5075,1.16492243612
 09/14  18:00:00,304.886791431,26.9485333271,14.9976769188,0.0,41.9242800987,36.8599292233,10.5048696075,0.0,9.34,1.16486960749
 09/14  19:00:00,308.344260777,26.9485333271,13.9917772308,0.0,41.9242800987,36.8599292233,10.5046471938,0.0,9.34,1.16464719379
 09/14  20:00:00,283.853859719,26.9485333271,12.4961335648,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  21:00:00,204.439539744,26.9485333271,11.1490943312,0.0,13.9747600329,18.6919646116,5.83455797891,0.0,4.67,1.16455797891
 09/14  22:00:00,135.504591453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,162.982309427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,144.826521042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923827296,0.0,2.335,1.16423827296
 09/15  01:00:00,134.769742786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,133.702598602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,133.451250548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992402335,0.0,2.335,1.1642402335
 09/15  04:00:00,162.105740992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,161.971043988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,215.294682545,26.9485333271,8.53945229957,0.0,13.9747600329,18.6919646116,5.02798131515,0.337981315148,4.67,0.02
 09/15  07:00:00,221.047711226,26.9485333271,6.09613644359,0.0,13.9747600329,18.6919646116,6.93494812952,1.10052248148,4.67,1.16442564804
 09/15  08:00:00,286.186895576,26.9485333271,10.1092596796,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  09:00:00,322.225345938,26.9485333271,14.7470584233,0.0,62.886420148,41.4019203762,11.6722235127,0.0,10.5075,1.16472351266
 09/15  10:00:00,320.686896311,26.9485333271,15.7261325958,0.0,62.886420148,41.4019203762,11.6723351668,0.0,10.5075,1.16483516678
 09/15  11:00:00,329.578647864,26.9485333271,15.9083352062,0.0,62.886420148,41.4019203762,11.6724930357,0.0,10.5075,1.16499303573
 09/15  12:00:00,327.164048751,26.9485333271,16.4700040968,0.0,62.886420148,41.4019203762,11.6725962501,0.0,10.5075,1.16509625007
 09/15  13:00:00,330.421816616,26.9485333271,17.3421844627,0.0,62.886420148,41.4019203762,11.6726241338,0.0,10.5075,1.16512413384
 09/15  14:00:00,324.86653389,26.9485333271,17.7548654974,0.0,62.886420148,41.4019203762,11.6724120845,0.0,10.5075,1.16491208449
 09/15  15:00:00,319.444080351,26.9485333271,18.6063671557,0.0,62.886420148,41.4019203762,11.6723913495,0.0,10.5075,1.16489134951
 09/15  16:00:00,319.192785797,26.9485333271,18.7584326674,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  17:00:00,318.312538217,26.9485333271,18.1324053574,0.0,62.886420148,41.4019203762,11.6724687173,0.0,10.5075,1.16496871735
 09/15  18:00:00,307.566848946,26.9485333271,15.2312675604,0.0,41.9242800987,36.8599292233,10.5047521237,0.0,9.34,1.16475212375
 09/15  19:00:00,302.207187382,26.9485333271,14.1880242698,0.0,41.9242800987,36.8599292233,10.5047361353,0.0,9.34,1.16473613526
 09/15  20:00:00,275.924319359,26.9485333271,12.1940090129,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  21:00:00,197.205686068,26.9485333271,10.1128465097,0.0,13.9747600329,18.6919646116,5.83456076752,0.0,4.67,1.16456076752
 09/15  22:00:00,135.537399458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,163.024862393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932304427,0.0,2.335,1.16432304427
 09/15  24:00:00,144.759861953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,132.518082873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,131.457199492,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554621665,0.0,1.75125,1.16429621665
 09/16  03:00:00,130.439449464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,138.262382827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,137.558753117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552519071,0.0,1.75125,1.16427519071
 09/16  06:00:00,173.768184097,26.9485333271,4.79017907217,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,187.909131502,26.9485333271,3.02306266836,0.0,6.98738001645,14.1499734587,4.8319361026,1.3094361026,3.5025,0.02
 09/16  08:00:00,248.908712074,26.9485333271,5.03587970941,0.0,20.9621400493,23.2339557645,7.00204574029,0.0,5.8375,1.16454574029
 09/16  09:00:00,279.113381864,26.9485333271,9.72641598229,0.0,41.9242800987,36.8599292233,10.5045851303,0.0,9.34,1.16458513027
 09/16  10:00:00,308.487206014,26.9485333271,12.3627517446,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,327.978941285,26.9485333271,13.8905600796,0.0,62.886420148,41.4019203762,11.6724770834,0.0,10.5075,1.16497708342
 09/16  12:00:00,327.164972512,26.9485333271,16.1053553002,0.0,62.886420148,41.4019203762,11.6725147792,0.0,10.5075,1.1650147792
 09/16  13:00:00,333.225812873,26.9485333271,18.2684162069,0.0,62.886420148,41.4019203762,11.6725470487,0.0,10.5075,1.16504704868
 09/16  14:00:00,322.206802988,26.9485333271,16.5222869573,0.0,62.886420148,41.4019203762,11.6723916415,0.0,10.5075,1.16489164148
 09/16  15:00:00,309.748551322,26.9485333271,14.3967040019,0.0,62.886420148,41.4019203762,11.6724667968,0.0,10.5075,1.16496679678
 09/16  16:00:00,306.539617551,26.9485333271,13.4138325498,0.0,62.886420148,41.4019203762,11.6723273511,0.0,10.5075,1.16482735108
 09/16  17:00:00,305.714148018,26.9485333271,13.0974501631,0.0,62.886420148,41.4019203762,11.6723687841,0.0,10.5075,1.16486878413
 09/16  18:00:00,286.506084031,26.9485333271,10.1054674052,0.0,34.9369000822,32.3179380704,10.0798303859,0.742464565119,8.1725,1.16486582073
 09/16  19:00:00,256.299282642,26.9485333271,7.32173591795,0.0,20.9621400493,23.2339557645,6.31430346132,0.456803461323,5.8375,0.02
 09/16  20:00:00,241.663743045,26.9485333271,6.73224795195,0.0,20.9621400493,23.2339557645,7.00217585188,0.0,5.8375,1.16467585188
 09/16  21:00:00,181.853969,26.9485333271,5.44259151222,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,130.860749926,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569167785,0.0,1.75125,1.16444167785
 09/16  23:00:00,158.318330307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,139.007506872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554539823,0.0,1.75125,1.16429539823
 09/17  01:00:00,128.225886926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,127.883468378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,127.627133533,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552711925,0.0,1.75125,1.16427711925
 09/17  04:00:00,135.774887191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,135.070383769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,168.584837261,26.9485333271,2.23951064652,0.0,6.98738001645,14.1499734587,4.66679767836,0.0,3.5025,1.16429767836
 09/17  07:00:00,181.714623684,26.9485333271,1.39478342967,0.0,6.98738001645,14.1499734587,10.7623777409,7.23987774088,3.5025,0.02
 09/17  08:00:00,214.772500538,26.9485333271,1.54441102862,0.0,6.98738001645,14.1499734587,8.67809806147,5.15559806147,3.5025,0.02
 09/17  09:00:00,196.619506462,26.9485333271,1.74681162103,0.0,6.98738001645,14.1499734587,4.66685036643,0.0,3.5025,1.16435036643
 09/17  10:00:00,235.220767525,26.9485333271,6.57696168417,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  11:00:00,258.489112657,26.9485333271,7.72438290156,0.0,27.9495200658,27.7759469175,8.16956765903,0.0,7.005,1.16456765903
 09/17  12:00:00,284.687438671,26.9485333271,11.5727360633,0.0,41.9242800987,36.8599292233,10.5046490886,0.0,9.34,1.16464908861
 09/17  13:00:00,289.094611117,26.9485333271,12.6534683139,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,281.751152439,26.9485333271,13.5334422682,0.0,41.9242800987,36.8599292233,10.5046748248,0.0,9.34,1.16467482483
 09/17  15:00:00,278.705775276,26.9485333271,14.5418866997,0.0,41.9242800987,36.8599292233,10.5047198844,0.0,9.34,1.16471988438
 09/17  16:00:00,278.036051863,26.9485333271,14.6195451726,0.0,41.9242800987,36.8599292233,10.5046527402,0.0,9.34,1.16465274017
 09/17  17:00:00,244.556590304,26.9485333271,11.796523283,0.0,27.9495200658,27.7759469175,7.38417071114,0.359170711136,7.005,0.02
 09/17  18:00:00,245.01211058,26.9485333271,8.41492506709,0.0,13.9747600329,18.6919646116,6.40172427959,0.567140218131,4.67,1.16458406146
 09/17  19:00:00,243.726393687,26.9485333271,7.56262135532,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  20:00:00,225.704609088,26.9485333271,5.74986875588,0.0,13.9747600329,18.6919646116,5.83451356045,0.0,4.67,1.16451356045
 09/17  21:00:00,194.155653932,26.9485333271,5.24940363169,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,128.78860218,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557959298,0.0,1.75125,1.16432959298
 09/17  23:00:00,157.701811099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,137.111213779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,127.546002077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926818279,0.0,2.335,1.16426818279
 09/18  02:00:00,125.863580741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,124.902814905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,131.595843979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,129.236752654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924533997,0.0,2.335,1.16424533997
 09/18  06:00:00,173.480147939,26.9485333271,0.899193251035,0.0,13.9747600329,18.6919646116,14.9255173746,10.2355173746,4.67,0.02
 09/18  07:00:00,185.259254058,26.9485333271,0.839377768854,0.0,13.9747600329,18.6919646116,44.5738397533,39.8838397533,4.67,0.02
 09/18  08:00:00,263.134682048,26.9485333271,2.64483904749,0.0,34.9369000822,32.3179380704,24.2914650229,14.954476805,8.1725,1.16448821788
 09/18  09:00:00,296.62903462,26.9485333271,5.08460012754,0.0,62.886420148,41.4019203762,11.6721657149,0.0,10.5075,1.16466571491
 09/18  10:00:00,294.652657475,26.9485333271,6.96838640109,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,316.248412139,26.9485333271,8.66161501577,0.0,62.886420148,41.4019203762,11.6725319643,0.0,10.5075,1.16503196426
 09/18  12:00:00,307.503243813,26.9485333271,9.78341846866,0.0,62.886420148,41.4019203762,11.672610145,0.0,10.5075,1.16511014503
 09/18  13:00:00,310.587014374,26.9485333271,11.2043237715,0.0,62.886420148,41.4019203762,11.6726494562,0.0,10.5075,1.16514945617
 09/18  14:00:00,304.474286882,26.9485333271,12.9734549684,0.0,62.886420148,41.4019203762,11.6725091982,0.0,10.5075,1.16500919821
 09/18  15:00:00,302.732195837,26.9485333271,16.1485265491,0.0,62.886420148,41.4019203762,11.672333216,0.0,10.5075,1.16483321595
 09/18  16:00:00,304.195977669,26.9485333271,17.4152629175,0.0,62.886420148,41.4019203762,11.6723899059,0.0,10.5075,1.16488990589
 09/18  17:00:00,300.587914771,26.9485333271,15.3717479737,0.0,62.886420148,41.4019203762,11.6724650742,0.0,10.5075,1.16496507418
 09/18  18:00:00,296.163196918,26.9485333271,12.6054139281,0.0,41.9242800987,36.8599292233,10.504720892,0.0,9.34,1.16472089201
 09/18  19:00:00,294.125501681,26.9485333271,10.5634144641,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  20:00:00,261.380268171,26.9485333271,8.06833017973,0.0,34.9369000822,32.3179380704,10.0631879641,0.72604511528,8.1725,1.16464284878
 09/18  21:00:00,189.13498944,26.9485333271,5.10641771737,0.0,13.9747600329,18.6919646116,5.83454060306,0.0,4.67,1.16454060306
 09/18  22:00:00,127.675079066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,155.874569819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,133.984229658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922700102,0.0,2.335,1.16422700102
 09/19  01:00:00,122.190013913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,121.700157143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,119.932408983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,144.65601184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923068254,0.0,2.335,1.16423068254
 09/19  05:00:00,144.733327828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,190.858129628,26.9485333271,0.92060520919,0.0,13.9747600329,18.6919646116,17.673991794,12.983991794,4.67,0.02
 09/19  07:00:00,197.283333832,26.9485333271,1.04294001892,0.0,13.9747600329,18.6919646116,34.924119592,29.0897544334,4.67,1.16436515855
 09/19  08:00:00,266.966514998,26.9485333271,3.35500945955,0.0,34.9369000822,32.3179380704,11.0906582754,2.89815827541,8.1725,0.02
 09/19  09:00:00,304.141027646,26.9485333271,7.13954272212,0.0,62.886420148,41.4019203762,11.6721720207,0.0,10.5075,1.16467202072
 09/19  10:00:00,301.150481269,26.9485333271,8.97726627283,0.0,62.886420148,41.4019203762,11.6722165448,0.0,10.5075,1.16471654477
 09/19  11:00:00,320.850749074,26.9485333271,10.7281766675,0.0,62.886420148,41.4019203762,11.6726107363,0.0,10.5075,1.16511073625
 09/19  12:00:00,313.619360285,26.9485333271,12.4707058929,0.0,62.886420148,41.4019203762,11.6724939752,0.0,10.5075,1.1649939752
 09/19  13:00:00,320.255282716,26.9485333271,16.4681915645,0.0,62.886420148,41.4019203762,11.6725288185,0.0,10.5075,1.1650288185
 09/19  14:00:00,318.414852004,26.9485333271,19.8682490904,0.0,62.886420148,41.4019203762,11.6725279696,0.0,10.5075,1.16502796964
 09/19  15:00:00,314.750833756,26.9485333271,21.1888677856,0.0,62.886420148,41.4019203762,11.6723067902,0.0,10.5075,1.16480679018
 09/19  16:00:00,308.674897506,26.9485333271,18.9093141593,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  17:00:00,299.805928635,26.9485333271,14.3163286558,0.0,62.886420148,41.4019203762,11.6723913953,0.0,10.5075,1.16489139528
 09/19  18:00:00,294.605468785,26.9485333271,11.3700299773,0.0,41.9242800987,36.8599292233,10.8550741097,0.35021273883,9.34,1.16486137092
 09/19  19:00:00,289.059567995,26.9485333271,10.6846705602,0.0,41.9242800987,36.8599292233,10.5046689586,0.0,9.34,1.16466895856
 09/19  20:00:00,264.149450803,26.9485333271,9.45522670338,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  21:00:00,190.044527818,26.9485333271,7.18499631303,0.0,13.9747600329,18.6919646116,5.83455891372,0.0,4.67,1.16455891372
 09/19  22:00:00,131.086337143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,160.906109049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926179858,0.0,2.335,1.16426179858
 09/19  24:00:00,142.684842497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,131.239575633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,130.109796651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924969634,0.0,2.335,1.16424969634
 09/20  03:00:00,128.584453075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,136.064723558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,136.159271526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,183.746054235,26.9485333271,3.58786279832,0.0,13.9747600329,18.6919646116,5.83421537138,0.0,4.67,1.16421537138
 09/20  07:00:00,196.743061421,26.9485333271,2.52693303676,0.0,13.9747600329,18.6919646116,5.76946543318,1.07946543318,4.67,0.02
 09/20  08:00:00,273.755222547,26.9485333271,5.66065756201,0.0,34.9369000822,32.3179380704,9.33707448399,0.0,8.1725,1.16457448399
 09/20  09:00:00,308.666463336,26.9485333271,9.53171846854,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  10:00:00,307.444225655,26.9485333271,10.9715748527,0.0,62.886420148,41.4019203762,11.6723676007,0.0,10.5075,1.16486760074
 09/20  11:00:00,326.469659631,26.9485333271,12.9815739232,0.0,62.886420148,41.4019203762,11.6724862112,0.0,10.5075,1.16498621118
 09/20  12:00:00,319.222252824,26.9485333271,13.4990562626,0.0,62.886420148,41.4019203762,11.6725837907,0.0,10.5075,1.16508379072
