Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  13:00:00,323.18443584,26.9485333271,14.1892823205,0.0,62.886420148,41.4019203762,11.672623709,0.0,10.5075,1.165123709
 09/20  14:00:00,315.053614813,26.9485333271,14.4606364311,0.0,62.886420148,41.4019203762,11.6724518851,0.0,10.5075,1.16495188512
 09/20  15:00:00,310.952351921,26.9485333271,15.3842498029,0.0,62.886420148,41.4019203762,11.6722629897,0.0,10.5075,1.1647629897
 09/20  16:00:00,313.079200396,26.9485333271,16.5412905484,0.0,62.886420148,41.4019203762,11.6723263769,0.0,10.5075,1.16482637687
 09/20  17:00:00,313.739163545,26.9485333271,16.5995101019,0.0,62.886420148,41.4019203762,11.6724084213,0.0,10.5075,1.16490842132
 09/20  18:00:00,308.047413887,26.9485333271,14.0968313167,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/20  19:00:00,308.029689314,26.9485333271,12.8739455766,0.0,41.9242800987,36.8599292233,10.5046985879,0.0,9.34,1.16469858789
 09/20  20:00:00,279.779090991,26.9485333271,10.4741615361,0.0,34.9369000822,32.3179380704,9.33720214247,0.0,8.1725,1.16470214247
 09/20  21:00:00,199.487415986,26.9485333271,7.88679352594,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  22:00:00,132.770400113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938589358,0.0,2.335,1.16438589358
 09/20  23:00:00,160.59853522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,140.231100048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,128.434421385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925956833,0.0,2.335,1.16425956833
 09/21  02:00:00,126.698935246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,124.071177628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,129.572841422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,126.102353783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924102294,0.0,2.335,1.16424102294
 09/21  06:00:00,168.832486835,26.9485333271,0.963145782116,0.0,13.9747600329,18.6919646116,15.3766891962,10.6866891962,4.67,0.02
 09/21  07:00:00,178.569873177,26.9485333271,0.818457325898,0.0,13.9747600329,18.6919646116,45.1817009317,40.4917009317,4.67,0.02
 09/21  08:00:00,256.648373782,26.9485333271,2.61606385654,0.0,34.9369000822,32.3179380704,26.0458234153,16.7087711478,8.1725,1.16455226754
 09/21  09:00:00,289.481206344,26.9485333271,4.96742585425,0.0,62.886420148,41.4019203762,11.6719421392,0.0,10.5075,1.16444213921
 09/21  10:00:00,282.451593062,26.9485333271,6.37291772933,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  11:00:00,308.165289653,26.9485333271,8.24817063986,0.0,62.886420148,41.4019203762,11.6726087574,0.0,10.5075,1.16510875744
 09/21  12:00:00,298.657207129,26.9485333271,9.92173786073,0.0,62.886420148,41.4019203762,12.8177031435,0.0,10.5075,2.31020314349
 09/21  13:00:00,295.877883911,26.9485333271,11.062279621,0.0,62.886420148,41.4019203762,11.6725459375,0.0,10.5075,1.16504593752
 09/21  14:00:00,290.686204268,26.9485333271,12.5167329212,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  15:00:00,288.079470127,26.9485333271,14.221303744,0.0,62.886420148,41.4019203762,11.6724300839,0.0,10.5075,1.16493008394
 09/21  16:00:00,287.935449874,26.9485333271,13.9107685332,0.0,62.886420148,41.4019203762,11.6722971158,0.0,10.5075,1.16479711579
 09/21  17:00:00,288.608000127,26.9485333271,12.5893054662,0.0,62.886420148,41.4019203762,11.6723748011,0.0,10.5075,1.16487480109
 09/21  18:00:00,285.234149719,26.9485333271,9.87386313824,0.0,41.9242800987,36.8599292233,10.8930228984,0.38819056508,9.34,1.16483233334
 09/21  19:00:00,286.58888354,26.9485333271,8.49668508759,0.0,41.9242800987,36.8599292233,10.5046173057,0.0,9.34,1.16461730574
 09/21  20:00:00,261.701221122,26.9485333271,7.15782604931,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  21:00:00,190.93327076,26.9485333271,5.1605778833,0.0,13.9747600329,18.6919646116,5.83453604562,0.0,4.67,1.16453604562
 09/21  22:00:00,128.543879751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,157.54496733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,136.174178954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992178043,0.0,2.335,1.1642178043
 09/22  01:00:00,124.274578764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,122.120678866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,120.506113232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922313167,0.0,2.335,1.16422313167
 09/22  04:00:00,144.223147067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,142.239551945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,188.136011161,26.9485333271,0.8086873078,0.0,13.9747600329,18.6919646116,26.1760218242,21.4860218242,4.67,0.02
 09/22  07:00:00,192.680536721,26.9485333271,0.830881608584,0.0,13.9747600329,18.6919646116,50.7805126091,44.9461228066,4.67,1.16438980257
 09/22  08:00:00,263.269820466,26.9485333271,2.92199460126,0.0,34.9369000822,32.3179380704,20.3681150523,12.1756150523,8.1725,0.02
 09/22  09:00:00,300.085968059,26.9485333271,6.39938215521,0.0,62.886420148,41.4019203762,11.6722264879,0.0,10.5075,1.16472648785
 09/22  10:00:00,296.03302269,26.9485333271,9.03491082046,0.0,62.886420148,41.4019203762,11.6723509965,0.0,10.5075,1.16485099648
 09/22  11:00:00,317.575647396,26.9485333271,11.7812108159,0.0,62.886420148,41.4019203762,11.6725237619,0.0,10.5075,1.16502376188
 09/22  12:00:00,306.63867357,26.9485333271,13.7473462934,0.0,62.886420148,41.4019203762,11.6726410174,0.0,10.5075,1.16514101739
 09/22  13:00:00,302.593137581,26.9485333271,14.358280268,0.0,62.886420148,41.4019203762,11.6726816463,0.0,10.5075,1.16518164632
 09/22  14:00:00,298.296309174,26.9485333271,15.7483804097,0.0,62.886420148,41.4019203762,11.6724781814,0.0,10.5075,1.16497818143
 09/22  15:00:00,291.936801949,26.9485333271,15.5635869583,0.0,62.886420148,41.4019203762,11.6722763614,0.0,10.5075,1.16477636142
 09/22  16:00:00,287.187221367,26.9485333271,13.9945448674,0.0,62.886420148,41.4019203762,11.6723465934,0.0,10.5075,1.16484659339
 09/22  17:00:00,284.58905364,26.9485333271,11.8247167798,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  18:00:00,284.139829451,26.9485333271,9.08164335625,0.0,41.9242800987,36.8599292233,11.0097285265,0.504877548825,9.34,1.16485097763
 09/22  19:00:00,281.991064301,26.9485333271,8.59215616528,0.0,41.9242800987,36.8599292233,10.5046872552,0.0,9.34,1.16468725522
 09/22  20:00:00,258.170078499,26.9485333271,7.65778340487,0.0,34.9369000822,32.3179380704,9.33719089649,0.0,8.1725,1.16469089649
 09/22  21:00:00,186.980995348,26.9485333271,5.63879817984,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,129.871631273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935900367,0.0,2.335,1.16435900367
 09/22  23:00:00,159.591481929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,140.104477216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,126.726146037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554516438,0.0,1.75125,1.16429516438
 09/23  02:00:00,126.548291989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,126.133185645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,133.097626655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,131.643128407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551296163,0.0,1.75125,1.16426296163
 09/23  06:00:00,168.669771396,26.9485333271,1.697663924,0.0,6.98738001645,14.1499734587,4.23263080634,0.71013080634,3.5025,0.02
 09/23  07:00:00,178.393611602,26.9485333271,1.36528716161,0.0,6.98738001645,14.1499734587,15.3654275674,10.6984237033,3.5025,1.16450386409
 09/23  08:00:00,243.595245103,26.9485333271,3.19306787881,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/23  09:00:00,277.538607875,26.9485333271,8.44942056399,0.0,41.9242800987,36.8599292233,10.5045998509,0.0,9.34,1.16459985085
 09/23  10:00:00,307.42109998,26.9485333271,11.8726536207,0.0,62.886420148,41.4019203762,11.6722599401,0.0,10.5075,1.16475994014
 09/23  11:00:00,330.180312742,26.9485333271,14.3010151294,0.0,62.886420148,41.4019203762,11.6723921068,0.0,10.5075,1.16489210679
 09/23  12:00:00,329.575425857,26.9485333271,20.0728367013,0.0,62.886420148,41.4019203762,11.672489727,0.0,10.5075,1.164989727
 09/23  13:00:00,333.871972906,26.9485333271,22.0361615749,0.0,62.886420148,41.4019203762,11.6725445364,0.0,10.5075,1.16504453644
 09/23  14:00:00,321.442773317,26.9485333271,21.2722210096,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  15:00:00,318.208319772,26.9485333271,22.7116192596,0.0,62.886420148,41.4019203762,11.6724836573,0.0,10.5075,1.16498365728
 09/23  16:00:00,320.567567304,26.9485333271,24.5969515547,0.0,62.886420148,41.4019203762,11.6723573526,0.0,10.5075,1.1648573526
 09/23  17:00:00,317.368680351,26.9485333271,22.329457771,0.0,62.886420148,41.4019203762,11.6724142826,0.0,10.5075,1.1649142826
 09/23  18:00:00,290.075360474,26.9485333271,12.7291871327,0.0,34.9369000822,32.3179380704,9.33742910575,0.0,8.1725,1.16492910575
 09/23  19:00:00,260.278023566,26.9485333271,9.4253970367,0.0,20.9621400493,23.2339557645,7.00224785202,0.0,5.8375,1.16474785202
 09/23  20:00:00,242.891837102,26.9485333271,8.39202724266,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/23  21:00:00,182.780692988,26.9485333271,6.65040420611,0.0,6.98738001645,14.1499734587,4.66689031007,0.0,3.5025,1.16439031007
 09/23  22:00:00,127.677558748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,154.359020905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557958381,0.0,1.75125,1.16432958381
 09/23  24:00:00,129.852980835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,114.614492537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,109.755092965,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155308565,0.0,1.75125,1.1642808565
 09/24  03:00:00,105.668193396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,110.520667677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,107.588786561,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551882753,0.0,1.75125,1.16426882753
 09/24  06:00:00,142.255744259,26.9485333271,0.292335586474,0.0,6.98738001645,14.1499734587,47.6198768906,44.0973768906,3.5025,0.02
 09/24  07:00:00,145.84498212,26.9485333271,0.207651252395,0.0,6.98738001645,14.1499734587,83.2679311519,79.7454311519,3.5025,0.02
 09/24  08:00:00,179.939402536,26.9485333271,0.311262151903,0.0,6.98738001645,14.1499734587,80.3175344374,75.6507046252,3.5025,1.16432981221
 09/24  09:00:00,157.363499141,26.9485333271,0.429969821722,0.0,6.98738001645,14.1499734587,66.9426428674,63.4201428674,3.5025,0.02
 09/24  10:00:00,193.508756136,26.9485333271,1.55670261983,0.0,27.9495200658,27.7759469175,43.1819462532,35.0123962191,7.005,1.16455003407
 09/24  11:00:00,224.093488821,26.9485333271,2.17768972509,0.0,27.9495200658,27.7759469175,23.9748417326,16.9498417326,7.005,0.02
 09/24  12:00:00,239.484352555,26.9485333271,4.13267835474,0.0,41.9242800987,36.8599292233,10.5047986946,0.0,9.34,1.16479869465
 09/24  13:00:00,239.542061068,26.9485333271,5.44737773664,0.0,41.9242800987,36.8599292233,10.5047048534,0.0,9.34,1.16470485337
 09/24  14:00:00,233.720872884,26.9485333271,5.90082866182,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  15:00:00,227.78111444,26.9485333271,6.10181871464,0.0,41.9242800987,36.8599292233,10.5047337724,0.0,9.34,1.16473377237
 09/24  16:00:00,225.764133467,26.9485333271,6.4318180304,0.0,41.9242800987,36.8599292233,10.5046646549,0.0,9.34,1.16466465488
 09/24  17:00:00,191.771797849,26.9485333271,3.77895313632,0.0,27.9495200658,27.7759469175,13.8301661595,5.66049097372,7.005,1.16467518576
 09/24  18:00:00,200.974863538,26.9485333271,1.56746808403,0.0,13.9747600329,18.6919646116,28.756334092,24.066334092,4.67,0.02
 09/24  19:00:00,196.176544775,26.9485333271,1.08504666873,0.0,13.9747600329,18.6919646116,43.4633222421,37.6287315104,4.67,1.16459073172
 09/24  20:00:00,183.775268523,26.9485333271,0.819800072284,0.0,13.9747600329,18.6919646116,56.9992787365,52.3092787365,4.67,0.02
 09/24  21:00:00,163.05362592,26.9485333271,0.539603424205,0.0,13.9747600329,18.6919646116,35.3777321209,29.5432995807,4.67,1.1644325402
 09/24  22:00:00,103.566430959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,135.058182159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,108.251809302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550248729,0.0,1.75125,1.16425248729
 09/25  01:00:00,100.849179148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,99.4611330764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,98.7003837456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923640101,0.0,2.335,1.16423640101
 09/25  04:00:00,105.026695584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,104.17109742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,151.68513681,26.9485333271,0.000683103501518,0.0,13.9747600329,18.6919646116,113.25242589,108.56242589,4.67,0.02
 09/25  07:00:00,158.05104311,26.9485333271,0.0176610924292,0.0,13.9747600329,18.6919646116,121.831295736,115.996854845,4.67,1.16444089085
 09/25  08:00:00,243.581136978,26.9485333271,1.37799674251,0.0,34.9369000822,32.3179380704,74.5974997602,66.4049997602,8.1725,0.02
 09/25  09:00:00,280.484637074,26.9485333271,3.3655291459,0.0,62.886420148,41.4019203762,34.0139650801,22.3417799099,10.5075,1.1646851702
 09/25  10:00:00,273.912464043,26.9485333271,3.79220670454,0.0,62.886420148,41.4019203762,23.1895191295,11.5172034067,10.5075,1.16481572278
 09/25  11:00:00,300.215306005,26.9485333271,4.38896926341,0.0,62.886420148,41.4019203762,12.4098011692,0.73730548987,10.5075,1.16499567936
 09/25  12:00:00,290.724446648,26.9485333271,5.0560778204,0.0,62.886420148,41.4019203762,11.672619569,0.0,10.5075,1.165119569
 09/25  13:00:00,289.892524902,26.9485333271,5.52612442379,0.0,62.886420148,41.4019203762,11.6726662828,0.0,10.5075,1.16516628285
 09/25  14:00:00,283.543052953,26.9485333271,5.75020664744,0.0,62.886420148,41.4019203762,11.6724669095,0.0,10.5075,1.16496690948
 09/25  15:00:00,279.750787517,26.9485333271,6.17577226804,0.0,62.886420148,41.4019203762,11.6721976203,0.0,10.5075,1.16469762032
 09/25  16:00:00,280.432498977,26.9485333271,6.41529584161,0.0,62.886420148,41.4019203762,11.6723451119,0.0,10.5075,1.16484511186
 09/25  17:00:00,281.699799151,26.9485333271,6.46885800236,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  18:00:00,284.356181886,26.9485333271,5.59722087535,0.0,41.9242800987,36.8599292233,10.5048548575,0.0,9.34,1.1648548575
 09/25  19:00:00,281.799943835,26.9485333271,5.27326206565,0.0,41.9242800987,36.8599292233,10.5046951347,0.0,9.34,1.1646951347
 09/25  20:00:00,256.416091707,26.9485333271,4.51293650232,0.0,34.9369000822,32.3179380704,9.33720369659,0.0,8.1725,1.16470369659
 09/25  21:00:00,185.942903614,26.9485333271,2.71417720882,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,126.357610368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499373241,0.0,2.335,1.164373241
 09/25  23:00:00,156.644697121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,134.620405788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,124.109681336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,123.602665137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924532468,0.0,2.335,1.16424532468
 09/26  03:00:00,123.207694785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,149.908445585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,149.689034996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922293186,0.0,2.335,1.16422293186
 09/26  06:00:00,201.403117705,26.9485333271,1.37018823328,0.0,13.9747600329,18.6919646116,9.1263362452,4.4363362452,4.67,0.02
 09/26  07:00:00,202.898979265,26.9485333271,1.19632903191,0.0,13.9747600329,18.6919646116,28.1402066065,23.4502066065,4.67,0.02
 09/26  08:00:00,267.929913239,26.9485333271,3.2933260775,0.0,34.9369000822,32.3179380704,16.1166628054,6.77962424206,8.1725,1.16453856335
 09/26  09:00:00,301.485157116,26.9485333271,6.10270548914,0.0,62.886420148,41.4019203762,11.6721067818,0.0,10.5075,1.16460678179
 09/26  10:00:00,298.917865839,26.9485333271,7.55118633422,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  11:00:00,316.412717909,26.9485333271,8.55421859302,0.0,62.886420148,41.4019203762,11.6724948661,0.0,10.5075,1.16499486606
 09/26  12:00:00,309.366628699,26.9485333271,9.45408335995,0.0,62.886420148,41.4019203762,11.6725896696,0.0,10.5075,1.16508966958
 09/26  13:00:00,312.153767868,26.9485333271,10.1945054968,0.0,62.886420148,41.4019203762,11.6726447991,0.0,10.5075,1.16514479908
 09/26  14:00:00,304.907378502,26.9485333271,10.6304400799,0.0,62.886420148,41.4019203762,11.6725165747,0.0,10.5075,1.16501657472
 09/26  15:00:00,299.336139803,26.9485333271,10.5837100705,0.0,62.886420148,41.4019203762,11.6723518123,0.0,10.5075,1.16485181227
 09/26  16:00:00,298.338866767,26.9485333271,10.3437942587,0.0,62.886420148,41.4019203762,11.6724235659,0.0,10.5075,1.1649235659
 09/26  17:00:00,296.707860147,26.9485333271,9.86948942001,0.0,62.886420148,41.4019203762,11.6723142176,0.0,10.5075,1.1648142176
 09/26  18:00:00,296.835225911,26.9485333271,8.55339948175,0.0,41.9242800987,36.8599292233,10.5047799606,0.0,9.34,1.16477996063
 09/26  19:00:00,286.078475478,26.9485333271,8.21856298892,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/26  20:00:00,262.482006844,26.9485333271,7.25641740253,0.0,34.9369000822,32.3179380704,9.33721317229,0.0,8.1725,1.16471317229
 09/26  21:00:00,188.22181429,26.9485333271,5.22715110959,0.0,13.9747600329,18.6919646116,5.83449590517,0.0,4.67,1.16449590517
 09/26  22:00:00,131.593103377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,160.239813364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,141.058422107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924333166,0.0,2.335,1.16424333166
 09/27  01:00:00,130.29311304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,129.854211748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,127.907847067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925129882,0.0,2.335,1.16425129882
 09/27  04:00:00,133.647910404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,131.753538452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,178.119759964,26.9485333271,1.09682356015,0.0,13.9747600329,18.6919646116,8.34695528893,3.65695528893,4.67,0.02
 09/27  07:00:00,182.784866397,26.9485333271,0.821714153059,0.0,13.9747600329,18.6919646116,45.4723292081,39.6379205899,4.67,1.16440861825
 09/27  08:00:00,257.642386418,26.9485333271,2.42837697297,0.0,34.9369000822,32.3179380704,27.510799097,19.318299097,8.1725,0.02
 09/27  09:00:00,286.561798675,26.9485333271,4.30318336428,0.0,62.886420148,41.4019203762,11.6721285966,0.0,10.5075,1.16462859664
 09/27  10:00:00,275.967666975,26.9485333271,4.85581290418,0.0,62.886420148,41.4019203762,11.672341414,0.0,10.5075,1.16484141405
 09/27  11:00:00,300.963237743,26.9485333271,5.93775559833,0.0,62.886420148,41.4019203762,11.6725261969,0.0,10.5075,1.16502619693
 09/27  12:00:00,290.88499795,26.9485333271,7.07511672571,0.0,62.886420148,41.4019203762,11.6726547142,0.0,10.5075,1.16515471424
 09/27  13:00:00,289.56118879,26.9485333271,7.85590066203,0.0,62.886420148,41.4019203762,11.6727055969,0.0,10.5075,1.16520559689
 09/27  14:00:00,281.92837763,26.9485333271,8.36076223526,0.0,62.886420148,41.4019203762,11.6725090261,0.0,10.5075,1.16500902605
 09/27  15:00:00,277.772060123,26.9485333271,8.88051373187,0.0,62.886420148,41.4019203762,11.6723141,0.0,10.5075,1.16481409998
 09/27  16:00:00,275.876738418,26.9485333271,9.13793395635,0.0,62.886420148,41.4019203762,11.6723942981,0.0,10.5075,1.16489429809
 09/27  17:00:00,271.679828836,26.9485333271,8.76451236543,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  18:00:00,269.884131933,26.9485333271,6.83009684765,0.0,41.9242800987,36.8599292233,11.3720963119,0.867188564111,9.34,1.16490774777
 09/27  19:00:00,262.058030611,26.9485333271,5.45435428195,0.0,41.9242800987,36.8599292233,10.8916987461,0.386947909716,9.34,1.16475083641
 09/27  20:00:00,230.17002137,26.9485333271,3.58693113601,0.0,34.9369000822,32.3179380704,19.6926704056,10.3555641081,8.1725,1.16460629747
 09/27  21:00:00,166.286866701,26.9485333271,1.62442456343,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  22:00:00,107.973588304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934037194,0.0,2.335,1.16434037194
 09/27  23:00:00,138.885594949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,111.294294224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,101.994520113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923846791,0.0,2.335,1.16423846791
 09/28  02:00:00,100.815418632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,99.7741972951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,105.547385051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,104.292255287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922017176,0.0,2.335,1.16422017176
 09/28  06:00:00,151.84349811,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,104.89988164,100.20988164,4.67,0.02
 09/28  07:00:00,158.157660583,26.9485333271,0.0278429556133,0.0,13.9747600329,18.6919646116,116.265954563,111.575954563,4.67,0.02
 09/28  08:00:00,242.168804058,26.9485333271,1.30124655045,0.0,34.9369000822,32.3179380704,78.0587441509,68.7216809444,8.1725,1.16456320647
 09/28  09:00:00,276.660835901,26.9485333271,3.23807952733,0.0,62.886420148,41.4019203762,38.3832220299,26.7110460572,10.5075,1.16467597271
 09/28  10:00:00,270.059761414,26.9485333271,4.07618159765,0.0,62.886420148,41.4019203762,14.7098923468,4.18239234683,10.5075,0.02
 09/28  11:00:00,295.830975013,26.9485333271,5.27089437069,0.0,62.886420148,41.4019203762,11.6725695701,0.0,10.5075,1.16506957008
 09/28  12:00:00,281.226816643,26.9485333271,6.16121994701,0.0,62.886420148,41.4019203762,11.6726687954,0.0,10.5075,1.16516879536
 09/28  13:00:00,280.382890418,26.9485333271,6.91819445413,0.0,62.886420148,41.4019203762,12.817775245,0.0,10.5075,2.31027524501
 09/28  14:00:00,276.721622648,26.9485333271,7.40875375136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  15:00:00,274.861938588,26.9485333271,7.42427225823,0.0,62.886420148,41.4019203762,11.6724416264,0.0,10.5075,1.16494162637
 09/28  16:00:00,276.707115955,26.9485333271,7.28411950027,0.0,62.886420148,41.4019203762,11.6723196505,0.0,10.5075,1.16481965045
 09/28  17:00:00,276.006187691,26.9485333271,6.83576100035,0.0,62.886420148,41.4019203762,11.6724114441,0.0,10.5075,1.16491144407
 09/28  18:00:00,276.925605392,26.9485333271,5.38225222339,0.0,41.9242800987,36.8599292233,10.5048807922,0.0,9.34,1.16488079221
 09/28  19:00:00,275.02451256,26.9485333271,5.02274732402,0.0,41.9242800987,36.8599292233,10.5046742934,0.0,9.34,1.16467429343
 09/28  20:00:00,247.728601241,26.9485333271,4.03339556892,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/28  21:00:00,179.35505214,26.9485333271,2.38370842613,0.0,13.9747600329,18.6919646116,5.83447714326,0.0,4.67,1.16447714326
 09/28  22:00:00,120.384857626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  23:00:00,151.132175514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927735617,0.0,2.335,1.16427735617
 09/28  24:00:00,128.018982504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,118.136506896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,116.969769581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,116.069932326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923037376,0.0,2.335,1.16423037376
 09/29  04:00:00,142.690837237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,142.70593857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,193.521915842,26.9485333271,0.991537772891,0.0,13.9747600329,18.6919646116,19.0576910462,13.2234769228,4.67,1.1642141234
 09/29  07:00:00,198.35657219,26.9485333271,1.05150530698,0.0,13.9747600329,18.6919646116,35.037922748,30.347922748,4.67,0.02
 09/29  08:00:00,265.313760325,26.9485333271,3.01450675091,0.0,34.9369000822,32.3179380704,18.7683591704,10.5758591704,8.1725,0.02
 09/29  09:00:00,300.00157389,26.9485333271,5.94241496358,0.0,62.886420148,41.4019203762,11.672243679,0.0,10.5075,1.16474367901
 09/29  10:00:00,299.999561043,26.9485333271,8.16691869337,0.0,62.886420148,41.4019203762,11.6722774063,0.0,10.5075,1.16477740628
 09/29  11:00:00,317.275268338,26.9485333271,9.06357131409,0.0,62.886420148,41.4019203762,11.6726495013,0.0,10.5075,1.16514950129
 09/29  12:00:00,306.829792462,26.9485333271,9.00818334615,0.0,62.886420148,41.4019203762,11.6725340934,0.0,10.5075,1.16503409344
 09/29  13:00:00,299.681888234,26.9485333271,7.06038114512,0.0,62.886420148,41.4019203762,12.1260869673,0.453494530839,10.5075,1.16509243643
 09/29  14:00:00,282.467906802,26.9485333271,4.95631458484,0.0,62.886420148,41.4019203762,12.0880078394,0.415573893531,10.5075,1.16493394585
 09/29  15:00:00,275.827670256,26.9485333271,4.66774003818,0.0,62.886420148,41.4019203762,11.6724528573,0.0,10.5075,1.16495285735
 09/29  16:00:00,280.134261308,26.9485333271,6.01147445363,0.0,62.886420148,41.4019203762,11.6723389606,0.0,10.5075,1.16483896061
 09/29  17:00:00,276.904843629,26.9485333271,6.18810918193,0.0,62.886420148,41.4019203762,11.6724392791,0.0,10.5075,1.16493927906
 09/29  18:00:00,269.136371099,26.9485333271,4.44813402079,0.0,41.9242800987,36.8599292233,13.9723243963,4.61232439631,9.34,0.02
 09/29  19:00:00,247.871056336,26.9485333271,3.60646958379,0.0,41.9242800987,36.8599292233,33.6524176898,23.1476770703,9.34,1.16474061951
 09/29  20:00:00,215.128249441,26.9485333271,2.72494697412,0.0,34.9369000822,32.3179380704,49.8851362348,40.5478770033,8.1725,1.16475923151
 09/29  21:00:00,150.72072592,26.9485333271,0.936295690471,0.0,13.9747600329,18.6919646116,28.3530698613,23.6630698613,4.67,0.02
 09/29  22:00:00,96.4785892967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940161296,0.0,2.335,1.16440161296
 09/29  23:00:00,128.964261461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,99.7118228797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,88.1833656292,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561046369,0.0,1.75125,1.16436046369
 09/30  02:00:00,86.2682902078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,85.1855038439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,91.4103156897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553670192,0.0,1.75125,1.16428670192
 09/30  05:00:00,90.1358860402,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,125.594379449,26.9485333271,0.00111433805161,0.0,6.98738001645,14.1499734587,150.783059156,147.260559156,3.5025,0.02
 09/30  07:00:00,127.869292841,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,162.133360971,157.466341573,3.5025,1.16451939835
 09/30  08:00:00,193.511157877,26.9485333271,0.0955607418435,0.0,20.9621400493,23.2339557645,134.866936439,129.009436439,5.8375,0.02
 09/30  09:00:00,216.808924259,26.9485333271,1.09195091561,0.0,41.9242800987,36.8599292233,104.205844302,93.7012134521,9.34,1.16463084952
 09/30  10:00:00,243.840796505,26.9485333271,2.21237255146,0.0,62.886420148,41.4019203762,77.4272165703,65.7548666981,10.5075,1.16484987212
 09/30  11:00:00,275.954791275,26.9485333271,3.1823864198,0.0,62.886420148,41.4019203762,46.822264947,35.1498046139,10.5075,1.16496033305
 09/30  12:00:00,259.445506674,26.9485333271,3.71018114794,0.0,62.886420148,41.4019203762,29.6753051225,18.0027472258,10.5075,1.16505789674
 09/30  13:00:00,257.546485464,26.9485333271,4.23069733213,0.0,62.886420148,41.4019203762,17.1400020566,5.46737756399,10.5075,1.16512449259
 09/30  14:00:00,253.473770199,26.9485333271,4.4661579395,0.0,62.886420148,41.4019203762,12.9526852275,1.28026561325,10.5075,1.16491961424
 09/30  15:00:00,249.44429438,26.9485333271,4.61122179631,0.0,62.886420148,41.4019203762,14.7291182166,3.05660208415,10.5075,1.16501613247
 09/30  16:00:00,248.833500402,26.9485333271,4.57879208579,0.0,62.886420148,41.4019203762,20.0711902935,8.39879864521,10.5075,1.16489164833
 09/30  17:00:00,248.831030252,26.9485333271,4.43473808048,0.0,62.886420148,41.4019203762,25.7401154507,15.2126154507,10.5075,0.02
 09/30  18:00:00,236.571436006,26.9485333271,2.58666792569,0.0,34.9369000822,32.3179380704,55.2371405353,45.8997219553,8.1725,1.16491858004
 09/30  19:00:00,199.299717169,26.9485333271,1.05178962055,0.0,20.9621400493,23.2339557645,72.2423482111,65.2400501623,5.8375,1.16479804883
 09/30  20:00:00,186.936864892,26.9485333271,0.824589676104,0.0,20.9621400493,23.2339557645,83.6660618107,76.6638698738,5.8375,1.16469193694
 09/30  21:00:00,139.709011095,26.9485333271,0.121639033043,0.0,6.98738001645,14.1499734587,59.9358739841,56.4133739841,3.5025,0.02
 09/30  22:00:00,95.4958625418,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156358058,0.0,1.75125,1.1643858058
 09/30  23:00:00,128.066440418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,99.9252933393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,91.5162755433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556177222,0.0,1.75125,1.16431177222
 10/01  02:00:00,90.4512505997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,89.5346800249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,95.7288766418,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549939797,0.0,1.75125,1.16424939797
 10/01  05:00:00,94.7001966274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,130.834867103,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,203.038993543,199.516493543,3.5025,0.02
 10/01  07:00:00,134.953525561,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,196.444686725,191.777825204,3.5025,1.16436152109
 10/01  08:00:00,173.069103864,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,159.477085613,155.954585613,3.5025,0.02
 10/01  09:00:00,150.907147388,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,143.329086785,139.806586785,3.5025,0.02
 10/01  10:00:00,183.824474194,26.9485333271,0.144326049209,0.0,27.9495200658,27.7759469175,128.672648123,120.502958768,7.005,1.16468935431
 10/01  11:00:00,213.399424655,26.9485333271,0.374997236629,0.0,27.9495200658,27.7759469175,114.969364222,106.799678334,7.005,1.16468588871
 10/01  12:00:00,224.635093741,26.9485333271,1.17647327505,0.0,41.9242800987,36.8599292233,94.6421078494,84.1374495455,9.34,1.16465830394
 10/01  13:00:00,224.428890149,26.9485333271,1.59373560837,0.0,41.9242800987,36.8599292233,75.9154254562,66.5554254562,9.34,0.02
 10/01  14:00:00,219.368647337,26.9485333271,1.7538713145,0.0,41.9242800987,36.8599292233,76.2946314962,65.7899296208,9.34,1.16470187542
 10/01  15:00:00,214.928663672,26.9485333271,1.85752704583,0.0,41.9242800987,36.8599292233,77.3479672862,66.843192135,9.34,1.16477515117
 10/01  16:00:00,214.234306902,26.9485333271,1.85627919674,0.0,41.9242800987,36.8599292233,79.793996604,70.433996604,9.34,0.02
 10/01  17:00:00,184.657582292,26.9485333271,0.750309002118,0.0,27.9495200658,27.7759469175,96.8199790667,88.6502942272,7.005,1.16468483954
 10/01  18:00:00,195.023782208,26.9485333271,0.120860465586,0.0,13.9747600329,18.6919646116,111.494982874,105.660466522,4.67,1.16451635182
 10/01  19:00:00,185.102364241,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,124.119462499,119.429462499,4.67,0.02
 10/01  20:00:00,176.238386188,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,124.914066997,119.079602551,4.67,1.16446444646
 10/01  21:00:00,159.225472176,26.9485333271,0.0176183490445,0.0,13.9747600329,18.6919646116,79.2157011228,74.5257011228,4.67,0.02
 10/01  22:00:00,100.712816526,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554090434,0.0,1.75125,1.16429090434
 10/01  23:00:00,132.876953586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,104.689133389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,97.875657688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923680034,0.0,2.335,1.16423680034
 10/02  02:00:00,95.9857118251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,94.6611806397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,99.9057101998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,97.52419192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922064775,0.0,2.335,1.16422064775
 10/02  06:00:00,144.629257059,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,194.852658166,190.162658166,4.67,0.02
 10/02  07:00:00,146.240231222,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,195.729062621,191.039062621,4.67,0.02
 10/02  08:00:00,223.010738979,26.9485333271,0.131709532071,0.0,34.9369000822,32.3179380704,164.313559879,154.976488437,8.1725,1.16457144169
 10/02  09:00:00,253.675019315,26.9485333271,1.07244756674,0.0,62.886420148,41.4019203762,118.963888952,107.29169653,10.5075,1.16469242234
 10/02  10:00:00,243.400220245,26.9485333271,1.49499462112,0.0,62.886420148,41.4019203762,99.968979201,89.441479201,10.5075,0.02
 10/02  11:00:00,274.508996926,26.9485333271,2.2340298206,0.0,62.886420148,41.4019203762,78.381636415,66.7090382077,10.5075,1.16509820721
 10/02  12:00:00,256.301843323,26.9485333271,2.58875399306,0.0,62.886420148,41.4019203762,77.784776031,64.9670268787,10.5075,2.31024915224
 10/02  13:00:00,251.688509844,26.9485333271,2.5942222894,0.0,62.886420148,41.4019203762,78.3477673434,66.675166367,10.5075,1.16510097648
 10/02  14:00:00,247.079458281,26.9485333271,2.69189502959,0.0,62.886420148,41.4019203762,78.9285394609,67.2561626023,10.5075,1.16487685862
 10/02  15:00:00,244.635393713,26.9485333271,2.87861029003,0.0,62.886420148,41.4019203762,70.6738960274,60.1463960274,10.5075,0.02
 10/02  16:00:00,241.290968334,26.9485333271,2.83749917933,0.0,62.886420148,41.4019203762,80.4802302868,68.8078432122,10.5075,1.16488707451
 10/02  17:00:00,235.367089114,26.9485333271,2.61987883709,0.0,62.886420148,41.4019203762,96.8940170702,85.2215294374,10.5075,1.16498763277
 10/02  18:00:00,236.343817322,26.9485333271,1.57347634433,0.0,41.9242800987,36.8599292233,119.004234458,108.499456889,9.34,1.16477756907
 10/02  19:00:00,225.914634782,26.9485333271,1.14607595177,0.0,41.9242800987,36.8599292233,133.674193515,123.169430193,9.34,1.16476332183
 10/02  20:00:00,200.446336533,26.9485333271,0.709998580756,0.0,34.9369000822,32.3179380704,145.2994077,137.1069077,8.1725,0.02
 10/02  21:00:00,142.443485371,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,119.475700844,113.641129601,4.67,1.16457124279
 10/02  22:00:00,86.5434369743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,120.815931281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929612472,0.0,2.335,1.16429612472
 10/02  24:00:00,90.9711409669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,84.1964046505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,83.7295863722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921312599,0.0,2.335,1.16421312599
 10/03  03:00:00,83.2584684241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,105.135305857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,104.852552156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,153.118036185,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,285.000383821,279.166134363,4.67,1.16424945869
 10/03  07:00:00,146.816321114,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,257.775420201,253.085420201,4.67,0.02
 10/03  08:00:00,214.449498522,26.9485333271,0.0466188514994,0.0,34.9369000822,32.3179380704,217.747170463,208.410098818,8.1725,1.16457164515
 10/03  09:00:00,241.307088703,26.9485333271,0.356382553847,0.0,62.886420148,41.4019203762,175.260418598,164.732918598,10.5075,0.02
 10/03  10:00:00,232.130967398,26.9485333271,0.798325019082,0.0,62.886420148,41.4019203762,148.701695577,137.029297719,10.5075,1.16489785789
 10/03  11:00:00,261.630279189,26.9485333271,1.02424666326,0.0,62.886420148,41.4019203762,126.890646019,115.218099351,10.5075,1.16504666818
 10/03  12:00:00,242.795412541,26.9485333271,1.44158778252,0.0,62.886420148,41.4019203762,110.725306929,99.0526330258,10.5075,1.16517390329
 10/03  13:00:00,243.06655072,26.9485333271,2.01110997421,0.0,62.886420148,41.4019203762,92.3421116783,80.6693702567,10.5075,1.16524142162
 10/03  14:00:00,240.40588449,26.9485333271,2.23877706447,0.0,62.886420148,41.4019203762,86.9857924779,75.3134157599,10.5075,1.16487671803
 10/03  15:00:00,236.596344694,26.9485333271,2.42522421308,0.0,62.886420148,41.4019203762,85.6970569377,74.0246370744,10.5075,1.16491986329
 10/03  16:00:00,237.680084014,26.9485333271,2.52206917746,0.0,62.886420148,41.4019203762,88.4342791161,76.7619692378,10.5075,1.16480987835
 10/03  17:00:00,237.872704372,26.9485333271,2.50045391136,0.0,62.886420148,41.4019203762,94.0445369379,82.3721209822,10.5075,1.16491595574
 10/03  18:00:00,241.37903589,26.9485333271,1.6891980052,0.0,41.9242800987,36.8599292233,107.326474758,96.8215962656,9.34,1.16487849209
 10/03  19:00:00,226.152250921,26.9485333271,1.35115313986,0.0,41.9242800987,36.8599292233,118.522332935,109.162332935,9.34,0.02
 10/03  20:00:00,201.039538011,26.9485333271,0.876560624401,0.0,34.9369000822,32.3179380704,126.2439844,116.906848955,8.1725,1.16463544507
 10/03  21:00:00,144.396847292,26.9485333271,0.139501678338,0.0,13.9747600329,18.6919646116,89.4255234992,83.5909711309,4.67,1.16455236833
 10/03  22:00:00,93.2563927773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,126.729327437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,98.6470825109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924039661,0.0,2.335,1.16424039661
 10/04  01:00:00,91.3295209017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,90.4921701569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,90.8183014142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,98.1001157604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925248033,0.0,2.335,1.16425248033
 10/04  05:00:00,98.4416625582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,148.899648856,26.9485333271,0.0280729180494,0.0,13.9747600329,18.6919646116,152.220881683,147.530881683,4.67,0.02
 10/04  07:00:00,155.798680383,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,137.528243991,131.693840953,4.67,1.16440303779
 10/04  08:00:00,232.902251636,26.9485333271,0.715560191546,0.0,34.9369000822,32.3179380704,113.594179934,105.401679934,8.1725,0.02
 10/04  09:00:00,260.717496025,26.9485333271,1.73575799102,0.0,62.886420148,41.4019203762,95.0443223789,83.3720782092,10.5075,1.16474416972
 10/04  10:00:00,251.128270649,26.9485333271,2.24249667147,0.0,62.886420148,41.4019203762,83.0906522866,71.4183339106,10.5075,1.16481837601
 10/04  11:00:00,279.661177667,26.9485333271,2.64457168083,0.0,62.886420148,41.4019203762,72.3777065416,60.7051848655,10.5075,1.16502167606
 10/04  12:00:00,263.819438548,26.9485333271,2.79613051266,0.0,62.886420148,41.4019203762,67.9800917769,56.307424248,10.5075,1.16516752893
 10/04  13:00:00,262.901686441,26.9485333271,2.73685574209,0.0,62.886420148,41.4019203762,68.6971376474,57.0244034411,10.5075,1.16523420631
 10/04  14:00:00,257.972792269,26.9485333271,2.4051118125,0.0,62.886420148,41.4019203762,77.8995442982,66.2269960504,10.5075,1.16504824775
 10/04  15:00:00,256.737946457,26.9485333271,2.46488879343,0.0,62.886420148,41.4019203762,73.3624506364,61.6900867197,10.5075,1.16486391674
 10/04  16:00:00,259.87514401,26.9485333271,2.71406036962,0.0,62.886420148,41.4019203762,64.8142473025,53.1417878786,10.5075,1.16495942386
 10/04  17:00:00,257.725215268,26.9485333271,2.78536412912,0.0,62.886420148,41.4019203762,67.2544124563,55.5820418945,10.5075,1.16487056174
 10/04  18:00:00,261.397727729,26.9485333271,1.90645014302,0.0,41.9242800987,36.8599292233,82.654328567,73.294328567,9.34,0.02
 10/04  19:00:00,247.177518907,26.9485333271,1.2870807554,0.0,41.9242800987,36.8599292233,107.931127351,97.4264487145,9.34,1.16467863616
 10/04  20:00:00,216.296535677,26.9485333271,0.693360806442,0.0,34.9369000822,32.3179380704,125.060716839,115.723510131,8.1725,1.16470670785
 10/04  21:00:00,157.193153959,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,93.0955342962,88.4055342962,4.67,0.02
 10/04  22:00:00,102.667487106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939918575,0.0,2.335,1.16439918575
 10/04  23:00:00,134.034730751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,104.409700436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,95.2105190533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927870529,0.0,2.335,1.16427870529
 10/05  02:00:00,93.3341663051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,91.8360260856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,97.1200848797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920252602,0.0,2.335,1.16420252602
 10/05  05:00:00,95.610964927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,143.324594153,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,232.779473181,228.089473181,4.67,0.02
 10/05  07:00:00,144.187785291,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,236.007066211,230.172704487,4.67,1.16436172301
 10/05  08:00:00,219.3390139,26.9485333271,0.0647396440601,0.0,34.9369000822,32.3179380704,202.299336781,194.106836781,8.1725,0.02
 10/05  09:00:00,248.943357075,26.9485333271,0.597755023978,0.0,62.886420148,41.4019203762,149.259145147,137.586984988,10.5075,1.16466015903
 10/05  10:00:00,240.184804397,26.9485333271,1.05145980373,0.0,62.886420148,41.4019203762,122.685529828,111.013263952,10.5075,1.16476587574
 10/05  11:00:00,270.935821306,26.9485333271,1.54517196348,0.0,62.886420148,41.4019203762,101.403767032,89.731243476,10.5075,1.16502355561
 10/05  12:00:00,252.905515689,26.9485333271,1.90230321784,0.0,62.886420148,41.4019203762,89.0693559337,77.3966676754,10.5075,1.16518825835
 10/05  13:00:00,249.175795519,26.9485333271,2.0199822928,0.0,62.886420148,41.4019203762,87.189054643,75.5163005453,10.5075,1.16525409771
 10/05  14:00:00,244.623247134,26.9485333271,2.33089994259,0.0,62.886420148,41.4019203762,83.542523448,71.8699893456,10.5075,1.16503410233
 10/05  15:00:00,241.999809243,26.9485333271,2.85655168319,0.0,62.886420148,41.4019203762,69.2924177929,57.6200825537,10.5075,1.1648352392
 10/05  16:00:00,241.36251622,26.9485333271,2.91768188123,0.0,62.886420148,41.4019203762,72.185804089,61.658304089,10.5075,0.02
 10/05  17:00:00,239.16811255,26.9485333271,2.67197186284,0.0,62.886420148,41.4019203762,86.5910058781,74.9185520594,10.5075,1.16495381869
 10/05  18:00:00,245.346920249,26.9485333271,1.79572755181,0.0,41.9242800987,36.8599292233,102.04978386,91.5450192039,9.34,1.16476465653
 10/05  19:00:00,232.008716713,26.9485333271,1.33644613784,0.0,41.9242800987,36.8599292233,118.32746843,107.822686618,9.34,1.16478181193
 10/05  20:00:00,204.334826457,26.9485333271,0.677629556638,0.0,34.9369000822,32.3179380704,139.486039383,130.148893102,8.1725,1.16464628089
 10/05  21:00:00,145.720720279,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,115.183894734,110.493894734,4.67,0.02
 10/05  22:00:00,89.4827156395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,123.411704736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932731039,0.0,2.335,1.16432731039
 10/05  24:00:00,93.5633897812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,86.4866523225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,85.8647888574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926509111,0.0,2.335,1.16426509111
 10/06  03:00:00,85.3511333285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,107.07222511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,106.712821837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924460482,0.0,2.335,1.16424460482
 10/06  06:00:00,154.995911268,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,281.393006667,276.703006667,4.67,0.02
 10/06  07:00:00,149.444895451,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,256.321705538,251.631705538,4.67,0.02
 10/06  08:00:00,217.337810011,26.9485333271,0.0682112259285,0.0,34.9369000822,32.3179380704,206.768596352,197.431516999,8.1725,1.16457935291
 10/06  09:00:00,247.047863038,26.9485333271,0.600883576321,0.0,62.886420148,41.4019203762,151.98440845,140.312304936,10.5075,1.16460351384
 10/06  10:00:00,238.673040994,26.9485333271,1.02298082587,0.0,62.886420148,41.4019203762,125.324845908,114.797345908,10.5075,0.02
 10/06  11:00:00,267.950522029,26.9485333271,1.37718187615,0.0,62.886420148,41.4019203762,109.432904032,97.7603813177,10.5075,1.16502271395
 10/06  12:00:00,250.138504148,26.9485333271,1.83804074324,0.0,62.886420148,41.4019203762,91.8300744333,80.1574329539,10.5075,1.16514147943
 10/06  13:00:00,247.218378648,26.9485333271,2.27801647097,0.0,62.886420148,41.4019203762,82.1074248551,69.2896530831,10.5075,2.310271772
 10/06  14:00:00,242.106693385,26.9485333271,2.58308840299,0.0,62.886420148,41.4019203762,75.5322732203,65.0047732203,10.5075,0.02
 10/06  15:00:00,239.576160713,26.9485333271,2.85439907112,0.0,62.886420148,41.4019203762,74.0784152724,62.4059550766,10.5075,1.16496019581
 10/06  16:00:00,239.868564935,26.9485333271,2.98663657837,0.0,62.886420148,41.4019203762,74.150989527,62.4786372256,10.5075,1.16485230145
 10/06  17:00:00,238.370529518,26.9485333271,3.00886625905,0.0,62.886420148,41.4019203762,80.3743955654,68.7019333847,10.5075,1.16496218072
 10/06  18:00:00,244.138597067,26.9485333271,2.02050904808,0.0,41.9242800987,36.8599292233,98.7763334782,88.2715752415,9.34,1.16475823671
 10/06  19:00:00,223.108496947,26.9485333271,1.27717766418,0.0,41.9242800987,36.8599292233,123.391904446,112.887153192,9.34,1.16475125392
 10/06  20:00:00,197.512583911,26.9485333271,0.612164578163,0.0,34.9369000822,32.3179380704,147.206175363,139.013675363,8.1725,0.02
 10/06  21:00:00,141.558758887,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,124.958787814,119.124223551,4.67,1.16456426339
 10/06  22:00:00,90.4439641974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,124.370946736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929135319,0.0,2.335,1.16429135319
