Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  24:00:00,94.6619702855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,85.0255574743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,84.3194492513,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553077545,0.0,1.75125,1.16428077545
 10/07  03:00:00,83.6198004006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,89.8591971156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,88.8349681779,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551682272,0.0,1.75125,1.16426682272
 10/07  06:00:00,124.57706957,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,281.256547312,277.734047312,3.5025,0.02
 10/07  07:00:00,126.242994054,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,252.825663964,249.303163964,3.5025,0.02
 10/07  08:00:00,190.458901514,26.9485333271,0.0202827211918,0.0,20.9621400493,23.2339557645,203.474579827,196.472573913,5.8375,1.16450591431
 10/07  09:00:00,214.278929757,26.9485333271,0.313983826281,0.0,41.9242800987,36.8599292233,151.231649877,140.727068824,9.34,1.16458105239
 10/07  10:00:00,239.388459233,26.9485333271,1.09375820031,0.0,62.886420148,41.4019203762,116.575772617,106.048272617,10.5075,0.02
 10/07  11:00:00,268.718587257,26.9485333271,1.75456457647,0.0,62.886420148,41.4019203762,92.2321026567,80.559567009,10.5075,1.16503564774
 10/07  12:00:00,252.895476361,26.9485333271,2.34636158003,0.0,62.886420148,41.4019203762,72.3533367221,60.6807188619,10.5075,1.16511786021
 10/07  13:00:00,254.043014201,26.9485333271,2.97100080076,0.0,62.886420148,41.4019203762,55.2973356176,42.4796217366,10.5075,2.31021388097
 10/07  14:00:00,250.698107799,26.9485333271,3.20907602624,0.0,62.886420148,41.4019203762,47.1721676385,36.6446676385,10.5075,0.02
 10/07  15:00:00,247.671698038,26.9485333271,3.34791278369,0.0,62.886420148,41.4019203762,47.8989944388,36.2265111455,10.5075,1.16498329326
 10/07  16:00:00,248.758780151,26.9485333271,3.50608208692,0.0,62.886420148,41.4019203762,47.8911240243,36.2187428344,10.5075,1.16488118996
 10/07  17:00:00,250.400113804,26.9485333271,3.47366881277,0.0,62.886420148,41.4019203762,52.0152501453,40.3427823033,10.5075,1.16496784201
 10/07  18:00:00,242.467856765,26.9485333271,1.77320335611,0.0,34.9369000822,32.3179380704,80.2180893387,70.8807740412,8.1725,1.16481529743
 10/07  19:00:00,203.525028444,26.9485333271,0.709811328283,0.0,20.9621400493,23.2339557645,95.2874896499,88.2853096772,5.8375,1.16467997271
 10/07  20:00:00,193.171097767,26.9485333271,0.589593171501,0.0,20.9621400493,23.2339557645,97.771480855,91.913980855,5.8375,0.02
 10/07  21:00:00,146.537605988,26.9485333271,0.0203493473165,0.0,6.98738001645,14.1499734587,72.3053353376,67.638273718,3.5025,1.16456161952
 10/07  22:00:00,103.74661924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,135.876120677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561386263,0.0,1.75125,1.16436386263
 10/07  24:00:00,107.798213954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,98.3778780985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,96.6246899959,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552029999,0.0,1.75125,1.16427029999
 10/08  03:00:00,95.0734609236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,100.44812084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,98.9311677886,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552462562,0.0,1.75125,1.16427462562
 10/08  06:00:00,136.955296778,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,221.893077971,218.370577971,3.5025,0.02
 10/08  07:00:00,137.739999265,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,207.353907105,203.831407105,3.5025,0.02
 10/08  08:00:00,181.356159498,26.9485333271,0.0387425733535,0.0,6.98738001645,14.1499734587,147.127152451,142.460247827,3.5025,1.16440462415
 10/08  09:00:00,169.258296982,26.9485333271,0.0709436412175,0.0,6.98738001645,14.1499734587,105.524356223,102.001856223,3.5025,0.02
 10/08  10:00:00,207.65709567,26.9485333271,0.542864864818,0.0,27.9495200658,27.7759469175,76.0076042415,67.8380053022,7.005,1.16459893932
 10/08  11:00:00,237.543990661,26.9485333271,0.931737572393,0.0,27.9495200658,27.7759469175,56.8333441607,48.6637279405,7.005,1.16461622025
 10/08  12:00:00,256.581338554,26.9485333271,2.40423424982,0.0,41.9242800987,36.8599292233,31.8191683854,22.4591683854,9.34,0.02
 10/08  13:00:00,258.340731163,26.9485333271,2.85040757634,0.0,41.9242800987,36.8599292233,20.9192730916,10.414484715,9.34,1.16478837662
 10/08  14:00:00,252.905021399,26.9485333271,3.15237758119,0.0,41.9242800987,36.8599292233,14.4684074633,3.96373795453,9.34,1.16466950874
 10/08  15:00:00,247.818270017,26.9485333271,3.23920346861,0.0,41.9242800987,36.8599292233,19.3639213201,10.0039213201,9.34,0.02
 10/08  16:00:00,246.300587437,26.9485333271,3.19991783523,0.0,41.9242800987,36.8599292233,27.4879668842,16.9831706169,9.34,1.16479626724
 10/08  17:00:00,216.062276061,26.9485333271,1.8175287665,0.0,27.9495200658,27.7759469175,40.717090635,32.5474112828,7.005,1.16467935223
 10/08  18:00:00,227.568830153,26.9485333271,0.817173603856,0.0,13.9747600329,18.6919646116,54.8539323272,50.1639323272,4.67,0.02
 10/08  19:00:00,217.841203157,26.9485333271,0.686694067826,0.0,13.9747600329,18.6919646116,62.8620487816,57.0273885439,4.67,1.16466023774
 10/08  20:00:00,205.562244396,26.9485333271,0.630389985645,0.0,13.9747600329,18.6919646116,65.5822339357,59.7476767146,4.67,1.16455722108
 10/08  21:00:00,179.87173614,26.9485333271,0.405922605116,0.0,13.9747600329,18.6919646116,35.6696643286,30.9796643286,4.67,0.02
 10/08  22:00:00,119.265816815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,149.289462573,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549636459,0.0,1.75125,1.16424636459
 10/08  24:00:00,124.115017417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,113.522377468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,111.477848808,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555340272,0.0,1.75125,1.16430340272
 10/09  03:00:00,110.299376802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,115.230558902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,113.038370542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548372447,0.0,1.75125,1.16423372447
 10/09  06:00:00,149.650797771,26.9485333271,0.00584900066005,0.0,6.98738001645,14.1499734587,151.873434921,148.350934921,3.5025,0.02
 10/09  07:00:00,152.556063688,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,153.545487585,150.022987585,3.5025,0.02
 10/09  08:00:00,189.997609438,26.9485333271,0.056109546441,0.0,6.98738001645,14.1499734587,121.792611164,117.125745983,3.5025,1.16436518105
 10/09  09:00:00,170.558903483,26.9485333271,0.033304082173,0.0,6.98738001645,14.1499734587,97.0196148811,93.4971148811,3.5025,0.02
 10/09  10:00:00,206.437967459,26.9485333271,0.701442872248,0.0,27.9495200658,27.7759469175,71.7921681942,63.622459051,7.005,1.16470914315
 10/09  11:00:00,238.540764559,26.9485333271,1.2732849271,0.0,27.9495200658,27.7759469175,43.7955479861,36.7705479861,7.005,0.02
 10/09  12:00:00,259.749818521,26.9485333271,3.21769121758,0.0,41.9242800987,36.8599292233,13.0675372849,2.56271360362,9.34,1.16482368128
 10/09  13:00:00,260.730160246,26.9485333271,3.92542322799,0.0,41.9242800987,36.8599292233,10.5047554065,0.0,9.34,1.16475540649
 10/09  14:00:00,253.022028052,26.9485333271,4.24126981851,0.0,41.9242800987,36.8599292233,10.5046382498,0.0,9.34,1.16463824982
 10/09  15:00:00,248.182024115,26.9485333271,4.62736178526,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  16:00:00,247.087726775,26.9485333271,4.69122667616,0.0,41.9242800987,36.8599292233,10.5047673878,0.0,9.34,1.16476738777
 10/09  17:00:00,213.89164109,26.9485333271,2.83592138938,0.0,27.9495200658,27.7759469175,9.81796475541,1.64831256622,7.005,1.16465218919
 10/09  18:00:00,223.125348738,26.9485333271,1.03318352835,0.0,13.9747600329,18.6919646116,31.0595500401,26.3695500401,4.67,0.02
 10/09  19:00:00,210.243486152,26.9485333271,0.744399051914,0.0,13.9747600329,18.6919646116,51.2596698287,45.4250349941,4.67,1.16463483466
 10/09  20:00:00,197.004345496,26.9485333271,0.559245395329,0.0,13.9747600329,18.6919646116,64.9668683956,59.132335133,4.67,1.16453326269
 10/09  21:00:00,175.945461538,26.9485333271,0.398848214614,0.0,13.9747600329,18.6919646116,32.9562878225,28.2662878225,4.67,0.02
 10/09  22:00:00,116.763861586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,146.940440963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554439738,0.0,1.75125,1.16429439738
 10/09  24:00:00,121.026066797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,113.965551391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,112.468103732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992801226,0.0,2.335,1.1642801226
 10/10  03:00:00,111.318092172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,134.818290603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,134.304287802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,188.097567462,26.9485333271,0.0238820209669,0.0,13.9747600329,18.6919646116,97.3883656734,91.5541070967,4.67,1.16425857668
 10/10  07:00:00,185.752079765,26.9485333271,0.0517459843499,0.0,13.9747600329,18.6919646116,102.23687692,97.5468769203,4.67,0.02
 10/10  08:00:00,251.772337122,26.9485333271,0.977547794194,0.0,34.9369000822,32.3179380704,85.7238636981,76.3867633078,8.1725,1.16460039027
 10/10  09:00:00,282.086573824,26.9485333271,2.24543414508,0.0,62.886420148,41.4019203762,64.5542041605,54.0267041605,10.5075,0.02
 10/10  10:00:00,275.139643875,26.9485333271,2.48777226973,0.0,62.886420148,41.4019203762,60.1730190251,48.5006314609,10.5075,1.16488756418
 10/10  11:00:00,297.185530748,26.9485333271,2.80488690602,0.0,62.886420148,41.4019203762,51.4855832392,39.8130808146,10.5075,1.16500242465
 10/10  12:00:00,283.617594149,26.9485333271,2.99793039136,0.0,62.886420148,41.4019203762,48.0177263991,36.3450948538,10.5075,1.16513154533
 10/10  13:00:00,280.681406339,26.9485333271,2.96049205884,0.0,62.886420148,41.4019203762,50.9178735319,38.1000941181,10.5075,2.31027941381
 10/10  14:00:00,272.991305815,26.9485333271,2.92012881506,0.0,62.886420148,41.4019203762,50.5102188319,39.9827188319,10.5075,0.02
 10/10  15:00:00,270.115297205,26.9485333271,3.18528065853,0.0,62.886420148,41.4019203762,43.3265705799,31.6540956106,10.5075,1.16497496927
 10/10  16:00:00,270.52230224,26.9485333271,3.17103272109,0.0,62.886420148,41.4019203762,45.7624860845,34.0901114485,10.5075,1.16487463602
 10/10  17:00:00,268.670367776,26.9485333271,2.99885447051,0.0,62.886420148,41.4019203762,53.4121509281,41.7396566839,10.5075,1.16499424417
 10/10  18:00:00,274.043990824,26.9485333271,2.36910162233,0.0,41.9242800987,36.8599292233,60.1643956767,49.6595990138,9.34,1.16479666291
 10/10  19:00:00,258.214987664,26.9485333271,2.1632621509,0.0,41.9242800987,36.8599292233,67.2730952702,56.7682979409,9.34,1.16479732934
 10/10  20:00:00,231.051814511,26.9485333271,1.46407600645,0.0,34.9369000822,32.3179380704,75.2786778646,67.0861778646,8.1725,0.02
 10/10  21:00:00,166.754147234,26.9485333271,0.36674389731,0.0,13.9747600329,18.6919646116,49.9646108257,44.1301229497,4.67,1.164487876
 10/10  22:00:00,115.488073518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,146.814189396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926703459,0.0,2.335,1.16426703459
 10/10  24:00:00,121.057449711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,110.198328645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,106.69112066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926638001,0.0,2.335,1.16426638001
 10/11  03:00:00,103.748763553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,108.590426528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,107.709526905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,158.986493987,26.9485333271,0.00523509653123,0.0,13.9747600329,18.6919646116,132.007328356,126.173086238,4.67,1.16424211849
 10/11  07:00:00,160.765183055,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,137.748467539,133.058467539,4.67,0.02
 10/11  08:00:00,238.575399597,26.9485333271,0.632962181205,0.0,34.9369000822,32.3179380704,111.568565206,102.231544215,8.1725,1.16452099089
 10/11  09:00:00,270.340921281,26.9485333271,1.84046234586,0.0,62.886420148,41.4019203762,78.1762851956,67.6487851956,10.5075,0.02
 10/11  10:00:00,264.867395928,26.9485333271,2.41782667697,0.0,62.886420148,41.4019203762,59.8550657064,48.1827543701,10.5075,1.16481133631
 10/11  11:00:00,293.589993267,26.9485333271,3.01189344657,0.0,62.886420148,41.4019203762,36.3987541614,24.7260852176,10.5075,1.16516894378
 10/11  12:00:00,284.17225186,26.9485333271,3.68869862768,0.0,62.886420148,41.4019203762,15.9148309146,4.24226997435,10.5075,1.16506094021
 10/11  13:00:00,283.321941772,26.9485333271,3.93012665201,0.0,62.886420148,41.4019203762,11.9505090715,0.277857786211,10.5075,1.16515128531
 10/11  14:00:00,276.857876988,26.9485333271,4.08736357016,0.0,62.886420148,41.4019203762,11.6725501065,0.0,10.5075,1.16505010653
 10/11  15:00:00,270.854649155,26.9485333271,4.47533876055,0.0,62.886420148,41.4019203762,11.6724104997,0.0,10.5075,1.16491049972
 10/11  16:00:00,265.873582424,26.9485333271,4.39706573955,0.0,62.886420148,41.4019203762,14.167630862,2.49511486995,10.5075,1.16501599202
 10/11  17:00:00,264.542910388,26.9485333271,4.24368230997,0.0,62.886420148,41.4019203762,22.1398906681,10.4674565577,10.5075,1.16493411033
 10/11  18:00:00,272.215092026,26.9485333271,3.36519388614,0.0,41.9242800987,36.8599292233,33.724311198,23.2193822999,9.34,1.16492889807
 10/11  19:00:00,264.524378287,26.9485333271,3.00892180811,0.0,41.9242800987,36.8599292233,45.2390224066,34.7342817344,9.34,1.16474067214
 10/11  20:00:00,232.804413187,26.9485333271,2.25340062785,0.0,34.9369000822,32.3179380704,56.2092313012,48.0167313012,8.1725,0.02
 10/11  21:00:00,166.357679181,26.9485333271,0.794245115544,0.0,13.9747600329,18.6919646116,28.0620951563,22.2275347819,4.67,1.1645603744
 10/11  22:00:00,107.624791719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,139.76873968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929038151,0.0,2.335,1.16429038151
 10/11  24:00:00,112.600409187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,102.959494419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,100.895095127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,99.6092846193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992624894,0.0,2.335,1.1642624894
 10/12  04:00:00,107.125764592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,106.635515374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,156.148768982,26.9485333271,0.00564331828669,0.0,13.9747600329,18.6919646116,109.444801437,103.610547967,4.67,1.16425347006
 10/12  07:00:00,156.648530765,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,134.726375878,130.036375878,4.67,0.02
 10/12  08:00:00,234.055923649,26.9485333271,0.56523611696,0.0,34.9369000822,32.3179380704,125.981874075,116.644776354,8.1725,1.16459772109
 10/12  09:00:00,264.420665949,26.9485333271,1.28332819963,0.0,62.886420148,41.4019203762,105.934164314,95.4066643139,10.5075,0.02
 10/12  10:00:00,258.932118223,26.9485333271,1.53621333768,0.0,62.886420148,41.4019203762,99.9785259707,88.3062633653,10.5075,1.16476260544
 10/12  11:00:00,287.314834842,26.9485333271,1.90465880806,0.0,62.886420148,41.4019203762,86.1746875079,74.5020638533,10.5075,1.16512365465
 10/12  12:00:00,276.439570938,26.9485333271,2.39320268302,0.0,62.886420148,41.4019203762,68.7652799676,57.0925052564,10.5075,1.16527471127
 10/12  13:00:00,277.120281474,26.9485333271,2.68089621268,0.0,62.886420148,41.4019203762,59.6404557069,47.9678450582,10.5075,1.16511064862
 10/12  14:00:00,272.247755732,26.9485333271,2.81034906384,0.0,62.886420148,41.4019203762,52.9666743892,41.294163118,10.5075,1.1650112712
 10/12  15:00:00,271.315332051,26.9485333271,3.12614577917,0.0,62.886420148,41.4019203762,45.4418977705,33.7695242252,10.5075,1.16487354528
 10/12  16:00:00,272.589566303,26.9485333271,3.26405413754,0.0,62.886420148,41.4019203762,42.1777714123,30.505289875,10.5075,1.16498153731
 10/12  17:00:00,273.175172943,26.9485333271,3.30612722853,0.0,62.886420148,41.4019203762,45.4984105043,33.8260087439,10.5075,1.16490176044
 10/12  18:00:00,280.575509551,26.9485333271,2.75703085137,0.0,41.9242800987,36.8599292233,50.5777706682,40.0728720494,9.34,1.16489861885
 10/12  19:00:00,272.79076215,26.9485333271,2.54815916547,0.0,41.9242800987,36.8599292233,56.9015826886,46.3968707621,9.34,1.16471192658
 10/12  20:00:00,246.044060532,26.9485333271,1.76166514316,0.0,34.9369000822,32.3179380704,64.7121686923,56.5196686923,8.1725,0.02
 10/12  21:00:00,176.730962803,26.9485333271,0.513481741247,0.0,13.9747600329,18.6919646116,36.4268849962,30.5923520596,4.67,1.16453293666
 10/12  22:00:00,119.161828665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,149.439830032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926355165,0.0,2.335,1.16426355165
 10/12  24:00:00,123.823270079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,114.757160797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,112.781493777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,111.034020514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499236341,0.0,2.335,1.164236341
 10/13  04:00:00,133.153777906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,129.398053309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,175.769338378,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,150.381827387,144.547599456,4.67,1.16422793126
 10/13  07:00:00,167.578703316,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,153.649122867,148.959122867,4.67,0.02
 10/13  08:00:00,234.777089447,26.9485333271,0.485635489242,0.0,34.9369000822,32.3179380704,122.392363736,113.055289141,8.1725,1.16457459519
 10/13  09:00:00,262.797119205,26.9485333271,1.6200662048,0.0,62.886420148,41.4019203762,89.8400712751,79.3125712751,10.5075,0.02
 10/13  10:00:00,252.230050142,26.9485333271,2.21756971968,0.0,62.886420148,41.4019203762,74.0153203786,62.3428898795,10.5075,1.16493049907
 10/13  11:00:00,281.348045166,26.9485333271,2.8505119057,0.0,62.886420148,41.4019203762,51.8711371135,40.1985306993,10.5075,1.16510641416
 10/13  12:00:00,266.60078947,26.9485333271,3.41383295897,0.0,62.886420148,41.4019203762,35.1772337658,23.5044734624,10.5075,1.16526030339
 10/13  13:00:00,267.133683239,26.9485333271,4.23752263624,0.0,62.886420148,41.4019203762,16.1790846079,4.50648637272,10.5075,1.16509823515
 10/13  14:00:00,264.366919561,26.9485333271,4.79031569332,0.0,62.886420148,41.4019203762,11.6725007588,0.0,10.5075,1.16500075878
 10/13  15:00:00,260.251117034,26.9485333271,5.16622548817,0.0,62.886420148,41.4019203762,11.6723649025,0.0,10.5075,1.16486490248
 10/13  16:00:00,261.081030479,26.9485333271,5.3097740658,0.0,62.886420148,41.4019203762,11.672475394,0.0,10.5075,1.16497539398
 10/13  17:00:00,260.134804285,26.9485333271,5.0273361848,0.0,62.886420148,41.4019203762,13.8755883535,2.20319068021,10.5075,1.16489767328
 10/13  18:00:00,268.474809162,26.9485333271,3.76552686609,0.0,41.9242800987,36.8599292233,31.7875715386,21.282674883,9.34,1.16489665565
 10/13  19:00:00,246.070762302,26.9485333271,2.90565932158,0.0,41.9242800987,36.8599292233,56.8265468448,46.3218353445,9.34,1.1647115003
 10/13  20:00:00,216.174814608,26.9485333271,1.75405934895,0.0,34.9369000822,32.3179380704,77.8481023084,69.6556023084,8.1725,0.02
 10/13  21:00:00,155.661917938,26.9485333271,0.421091998718,0.0,13.9747600329,18.6919646116,57.329132301,51.4945983939,4.67,1.16453390709
 10/13  22:00:00,104.335137099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  23:00:00,136.609198938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926513087,0.0,2.335,1.16426513087
 10/13  24:00:00,108.078590038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,96.4626291835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,95.1858339788,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551108211,0.0,1.75125,1.16426108211
 10/14  03:00:00,94.547566962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,100.070952491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,98.3259083453,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550247181,0.0,1.75125,1.16425247181
 10/14  06:00:00,136.524731368,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,194.296641081,190.774141081,3.5025,0.02
 10/14  07:00:00,136.79914906,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,184.978311167,181.455811167,3.5025,0.02
 10/14  08:00:00,202.610880239,26.9485333271,0.0741153321752,0.0,20.9621400493,23.2339557645,153.745788869,146.743714764,5.8375,1.16457410583
 10/14  09:00:00,230.554615518,26.9485333271,0.843607182087,0.0,41.9242800987,36.8599292233,106.606707784,96.1021112469,9.34,1.16459653743
 10/14  10:00:00,263.469038208,26.9485333271,2.07995376932,0.0,62.886420148,41.4019203762,64.9382008413,54.4107008413,10.5075,0.02
 10/14  11:00:00,296.263216578,26.9485333271,2.79697487469,0.0,62.886420148,41.4019203762,37.7053132923,26.0327371292,10.5075,1.16507616312
 10/14  12:00:00,283.264190231,26.9485333271,3.12961800635,0.0,62.886420148,41.4019203762,27.311471825,15.6387956135,10.5075,1.16517621156
 10/14  13:00:00,281.82012288,26.9485333271,3.37803482582,0.0,62.886420148,41.4019203762,21.9851430451,9.16726407687,10.5075,2.31037896827
 10/14  14:00:00,276.203193915,26.9485333271,3.45616680868,0.0,62.886420148,41.4019203762,24.5173399368,12.8449504434,10.5075,1.16488949344
 10/14  15:00:00,273.479748297,26.9485333271,3.71211866674,0.0,62.886420148,41.4019203762,19.1858125155,8.65831251548,10.5075,0.02
 10/14  16:00:00,272.833372558,26.9485333271,3.76852237737,0.0,62.886420148,41.4019203762,21.2839427667,9.61144444852,10.5075,1.16499831819
 10/14  17:00:00,269.313998524,26.9485333271,3.45544347371,0.0,62.886420148,41.4019203762,34.9878569701,23.3154604486,10.5075,1.16489652144
 10/14  18:00:00,262.851670693,26.9485333271,2.07405970668,0.0,34.9369000822,32.3179380704,56.8383936657,47.5009316786,8.1725,1.16496198714
 10/14  19:00:00,222.975500441,26.9485333271,0.94582367067,0.0,20.9621400493,23.2339557645,64.940684341,57.9383457424,5.8375,1.16483859863
 10/14  20:00:00,211.577817067,26.9485333271,0.860735525761,0.0,20.9621400493,23.2339557645,67.8610687117,60.858986141,5.8375,1.16458257068
 10/14  21:00:00,163.183013458,26.9485333271,0.415119436912,0.0,6.98738001645,14.1499734587,26.2344250968,22.7119250968,3.5025,0.02
 10/14  22:00:00,118.741275628,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564327358,0.0,1.75125,1.16439327358
 10/14  23:00:00,149.788886925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,125.406133457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,116.834741863,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555151631,0.0,1.75125,1.16430151631
 10/15  02:00:00,115.54402972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,113.516923255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,117.80618674,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549630076,0.0,1.75125,1.16424630076
 10/15  05:00:00,113.528661097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,150.71960801,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,117.66395938,114.14145938,3.5025,0.02
 10/15  07:00:00,150.949317301,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,137.34137522,132.674572661,3.5025,1.16430255981
 10/15  08:00:00,182.091265614,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,126.849078993,123.326578993,3.5025,0.02
 10/15  09:00:00,156.448860768,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,121.291839898,117.769339898,3.5025,0.02
 10/15  10:00:00,188.751687376,26.9485333271,0.553297048949,0.0,27.9495200658,27.7759469175,98.6633547991,90.4936416634,7.005,1.16471313575
 10/15  11:00:00,216.156876543,26.9485333271,0.779217526352,0.0,27.9495200658,27.7759469175,91.4117963824,83.2421094407,7.005,1.16468694178
 10/15  12:00:00,227.629465267,26.9485333271,1.7227374511,0.0,41.9242800987,36.8599292233,72.0674168335,61.5627292582,9.34,1.16468757525
 10/15  13:00:00,223.822149673,26.9485333271,1.94672834727,0.0,41.9242800987,36.8599292233,65.7302546994,56.3702546994,9.34,0.02
 10/15  14:00:00,217.443749315,26.9485333271,2.0156604856,0.0,41.9242800987,36.8599292233,68.6722049872,58.167444572,9.34,1.16476041519
 10/15  15:00:00,213.303397579,26.9485333271,2.29610769798,0.0,41.9242800987,36.8599292233,64.8459281844,54.3412332139,9.34,1.16469497042
 10/15  16:00:00,212.727133596,26.9485333271,2.37896881465,0.0,41.9242800987,36.8599292233,67.1140503588,57.7540503588,9.34,0.02
 10/15  17:00:00,181.701781722,26.9485333271,1.00454925146,0.0,27.9495200658,27.7759469175,87.1449487932,78.975149273,7.005,1.16479952019
 10/15  18:00:00,200.4190426,26.9485333271,0.36408639984,0.0,13.9747600329,18.6919646116,99.3843388321,93.5498237614,4.67,1.1645150707
 10/15  19:00:00,184.018027795,26.9485333271,0.273568299053,0.0,13.9747600329,18.6919646116,101.171141676,96.4811416757,4.67,0.02
 10/15  20:00:00,175.107058219,26.9485333271,0.256162831568,0.0,13.9747600329,18.6919646116,101.917979847,96.083480274,4.67,1.16449957287
 10/15  21:00:00,158.219601547,26.9485333271,0.28054704884,0.0,13.9747600329,18.6919646116,57.1172524304,52.4272524304,4.67,0.02
 10/15  22:00:00,99.7817850636,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156089876,0.0,1.75125,1.1643589876
 10/15  23:00:00,133.054370992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,105.59815797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,100.395592463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927836145,0.0,2.335,1.16427836145
 10/16  02:00:00,99.6059628617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,98.7326887999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,104.896549182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921172692,0.0,2.335,1.16421172692
 10/16  05:00:00,102.964294546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,154.112349947,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,134.467884633,129.777884633,4.67,0.02
 10/16  07:00:00,154.345454146,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,141.159019215,135.324566656,4.67,1.16445255853
 10/16  08:00:00,230.784128807,26.9485333271,0.562758443791,0.0,34.9369000822,32.3179380704,120.230045429,112.037545429,8.1725,0.02
 10/16  09:00:00,259.590964734,26.9485333271,1.56112546741,0.0,62.886420148,41.4019203762,94.8167985347,83.1446767845,10.5075,1.16462175021
 10/16  10:00:00,250.4064413,26.9485333271,2.21750185674,0.0,62.886420148,41.4019203762,74.8474146948,63.1750004142,10.5075,1.16491428053
 10/16  11:00:00,278.951985928,26.9485333271,2.89805579337,0.0,62.886420148,41.4019203762,53.1087956711,41.4360893972,10.5075,1.16520627393
 10/16  12:00:00,262.679540085,26.9485333271,3.35849474789,0.0,62.886420148,41.4019203762,39.593067341,27.9204250607,10.5075,1.1651422803
 10/16  13:00:00,259.613506614,26.9485333271,3.65950056111,0.0,62.886420148,41.4019203762,34.0333121927,22.3605729207,10.5075,1.16523927195
 10/16  14:00:00,254.165042975,26.9485333271,3.88382685047,0.0,62.886420148,41.4019203762,35.3014309508,23.6288571611,10.5075,1.1650737897
 10/16  15:00:00,248.901319522,26.9485333271,4.17377312936,0.0,62.886420148,41.4019203762,30.7387061001,19.0662962864,10.5075,1.16490981376
 10/16  16:00:00,247.163856109,26.9485333271,4.11633697916,0.0,62.886420148,41.4019203762,39.6273549321,27.9550265975,10.5075,1.16482833462
 10/16  17:00:00,246.072610658,26.9485333271,3.98524094961,0.0,62.886420148,41.4019203762,49.9681615752,38.2956916152,10.5075,1.16496995999
 10/16  18:00:00,256.923283904,26.9485333271,3.07884014271,0.0,41.9242800987,36.8599292233,62.2419324971,52.8819324971,9.34,0.02
 10/16  19:00:00,243.669477322,26.9485333271,2.70462500634,0.0,41.9242800987,36.8599292233,74.2494904624,63.7446939412,9.34,1.16479652124
 10/16  20:00:00,216.5755261,26.9485333271,2.04288183238,0.0,34.9369000822,32.3179380704,79.2060681922,69.8688818707,8.1725,1.16468632146
 10/16  21:00:00,154.467576553,26.9485333271,0.648099323404,0.0,13.9747600329,18.6919646116,49.7235777297,45.0335777297,4.67,0.02
 10/16  22:00:00,96.5671073149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942689837,0.0,2.335,1.16442689837
 10/16  23:00:00,129.026564335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,100.572689776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921557252,0.0,2.335,1.16421557252
 10/17  01:00:00,92.9292920045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,91.9502936059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,91.6180811568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,114.317996312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923635243,0.0,2.335,1.16423635243
 10/17  05:00:00,113.390748999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,165.262159828,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,175.487495237,170.797495237,4.67,0.02
 10/17  07:00:00,157.338877962,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,180.373333269,174.538892108,4.67,1.16444116128
 10/17  08:00:00,224.40379028,26.9485333271,0.174944902278,0.0,34.9369000822,32.3179380704,158.992684955,150.800184955,8.1725,0.02
 10/17  09:00:00,252.044848722,26.9485333271,0.891806448993,0.0,62.886420148,41.4019203762,137.295224257,125.623007347,10.5075,1.16471691034
 10/17  10:00:00,242.487019668,26.9485333271,1.07761483632,0.0,62.886420148,41.4019203762,126.58412203,114.911801285,10.5075,1.16482074553
 10/17  11:00:00,270.923769659,26.9485333271,1.59479051111,0.0,62.886420148,41.4019203762,109.240124212,97.5675616853,10.5075,1.16506252708
 10/17  12:00:00,251.957443314,26.9485333271,1.85492606322,0.0,62.886420148,41.4019203762,103.842014672,92.1692700442,10.5075,1.16524462736
 10/17  13:00:00,249.188450509,26.9485333271,2.0025166604,0.0,62.886420148,41.4019203762,101.040132391,89.3675452222,10.5075,1.16508716858
 10/17  14:00:00,244.611914705,26.9485333271,2.12651389235,0.0,62.886420148,41.4019203762,98.6549976013,86.9825371881,10.5075,1.16496041329
 10/17  15:00:00,240.289242934,26.9485333271,2.27699053561,0.0,62.886420148,41.4019203762,95.096725212,83.4244099701,10.5075,1.16481524191
 10/17  16:00:00,239.071644186,26.9485333271,2.1532016282,0.0,62.886420148,41.4019203762,101.150908322,89.4784689682,10.5075,1.16493935358
 10/17  17:00:00,237.877309387,26.9485333271,1.86015108751,0.0,62.886420148,41.4019203762,112.743150741,101.070777298,10.5075,1.16487344322
 10/17  18:00:00,249.276556565,26.9485333271,1.1398827238,0.0,41.9242800987,36.8599292233,122.113489012,111.608624751,9.34,1.16486426105
 10/17  19:00:00,228.497495644,26.9485333271,0.943727195831,0.0,41.9242800987,36.8599292233,128.465932131,119.105932131,9.34,0.02
 10/17  20:00:00,202.395921725,26.9485333271,0.52699474932,0.0,34.9369000822,32.3179380704,145.578426685,136.24128649,8.1725,1.16464019527
 10/17  21:00:00,145.657869545,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,125.439161554,119.604582737,4.67,1.16457881693
 10/17  22:00:00,96.2292346683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,130.055042856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,100.613542584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920337307,0.0,2.335,1.16420337307
 10/18  01:00:00,92.427698314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,91.1744225704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,90.3525431335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922497907,0.0,2.335,1.16422497907
 10/18  04:00:00,96.8815653852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,96.1651123302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,147.143467648,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,236.939514444,232.249514444,4.67,0.02
 10/18  07:00:00,145.621387269,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,231.01510773,225.180648932,4.67,1.16445879758
 10/18  08:00:00,220.955396352,26.9485333271,0.0405424746838,0.0,34.9369000822,32.3179380704,204.131895114,195.939395114,8.1725,0.02
 10/18  09:00:00,248.027138141,26.9485333271,0.282987067891,0.0,62.886420148,41.4019203762,172.08330172,160.411068335,10.5075,1.16473338482
 10/18  10:00:00,238.886130718,26.9485333271,0.588728409091,0.0,62.886420148,41.4019203762,155.030323481,143.358068059,10.5075,1.16475542244
 10/18  11:00:00,268.721282443,26.9485333271,0.836723927584,0.0,62.886420148,41.4019203762,132.582574223,120.909883378,10.5075,1.16519084535
 10/18  12:00:00,249.880452543,26.9485333271,1.08744480531,0.0,62.886420148,41.4019203762,113.40704448,101.734429779,10.5075,1.16511470114
 10/18  13:00:00,246.624893337,26.9485333271,1.5719439835,0.0,62.886420148,41.4019203762,97.0997983053,85.4270779886,10.5075,1.16522031666
 10/18  14:00:00,239.478360917,26.9485333271,1.76162435817,0.0,62.886420148,41.4019203762,94.847987754,83.1753919383,10.5075,1.16509581565
 10/18  15:00:00,235.468747703,26.9485333271,2.10200097402,0.0,62.886420148,41.4019203762,88.9072590244,77.2348066501,10.5075,1.16495237428
 10/18  16:00:00,235.980264944,26.9485333271,2.32410274831,0.0,62.886420148,41.4019203762,88.6485709952,76.9761993756,10.5075,1.16487161961
 10/18  17:00:00,234.571815456,26.9485333271,2.18494609163,0.0,62.886420148,41.4019203762,99.3192242101,87.6467090073,10.5075,1.16501520278
 10/18  18:00:00,244.547407762,26.9485333271,1.30457802398,0.0,41.9242800987,36.8599292233,115.395720233,104.890906053,9.34,1.16481418054
 10/18  19:00:00,227.225268501,26.9485333271,0.849044739344,0.0,41.9242800987,36.8599292233,137.925030113,128.565030113,9.34,0.02
 10/18  20:00:00,201.907547942,26.9485333271,0.327173806236,0.0,34.9369000822,32.3179380704,163.82022107,154.482935394,8.1725,1.16478567594
 10/18  21:00:00,144.713664097,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,140.273604731,134.439008572,4.67,1.16459615842
 10/18  22:00:00,88.7806856604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,123.177690298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927957649,0.0,2.335,1.16427957649
 10/18  24:00:00,93.7068733116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,86.9991955647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,86.710985501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,86.6878163576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924221317,0.0,2.335,1.16424221317
 10/19  04:00:00,93.2950142391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,93.0093797805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,145.023041501,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,235.255270873,229.421033342,4.67,1.16423753064
 10/19  07:00:00,144.237125465,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,217.133567247,212.443567247,4.67,0.02
 10/19  08:00:00,220.876570133,26.9485333271,0.0811033140982,0.0,34.9369000822,32.3179380704,188.523339212,179.186304964,8.1725,1.16453424835
 10/19  09:00:00,249.457787219,26.9485333271,0.499866284246,0.0,62.886420148,41.4019203762,152.346462096,141.818962096,10.5075,0.02
 10/19  10:00:00,240.6314319,26.9485333271,0.749802721242,0.0,62.886420148,41.4019203762,143.107158929,131.434749463,10.5075,1.16490946597
 10/19  11:00:00,269.721908572,26.9485333271,0.8536517808,0.0,62.886420148,41.4019203762,133.626635841,121.954032729,10.5075,1.16510311146
 10/19  12:00:00,252.701807889,26.9485333271,0.915091283877,0.0,62.886420148,41.4019203762,127.906727679,116.233953475,10.5075,1.16527420427
 10/19  13:00:00,253.647085122,26.9485333271,1.17761665333,0.0,62.886420148,41.4019203762,113.747843228,102.075219225,10.5075,1.16512400267
 10/19  14:00:00,249.326225707,26.9485333271,1.23168183541,0.0,62.886420148,41.4019203762,115.16965771,103.497118876,10.5075,1.16503883383
 10/19  15:00:00,244.202451956,26.9485333271,1.31189339169,0.0,62.886420148,41.4019203762,114.501602341,102.829187924,10.5075,1.16491441766
 10/19  16:00:00,241.244065192,26.9485333271,1.25746523389,0.0,62.886420148,41.4019203762,119.925000446,108.252684543,10.5075,1.16481590228
 10/19  17:00:00,237.861906447,26.9485333271,0.91494547893,0.0,62.886420148,41.4019203762,140.917961245,129.245486077,10.5075,1.16497516794
 10/19  18:00:00,248.356542888,26.9485333271,0.545761983881,0.0,41.9242800987,36.8599292233,155.455237771,144.950444856,9.34,1.16479291506
 10/19  19:00:00,232.824112223,26.9485333271,0.392006435696,0.0,41.9242800987,36.8599292233,169.273386671,158.768574836,9.34,1.16481183531
 10/19  20:00:00,206.217224945,26.9485333271,0.090056876832,0.0,34.9369000822,32.3179380704,177.122551627,168.930051627,8.1725,0.02
 10/19  21:00:00,147.068031606,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,153.121324566,147.286745781,4.67,1.16457878508
 10/19  22:00:00,90.4160287601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,124.356608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929911883,0.0,2.335,1.16429911883
 10/19  24:00:00,93.7917911691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,86.4504648625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,85.4436120816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923534657,0.0,2.335,1.16423534657
 10/20  03:00:00,84.3956450719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,105.826060368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,105.316735999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,156.827842779,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,323.88155805,318.047299183,4.67,1.16425886712
 10/20  07:00:00,147.387818164,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,295.485958309,290.795958309,4.67,0.02
 10/20  08:00:00,215.071547541,26.9485333271,0.0159444018695,0.0,34.9369000822,32.3179380704,242.792029863,233.454943889,8.1725,1.16458597415
 10/20  09:00:00,241.541635973,26.9485333271,0.126071447714,0.0,62.886420148,41.4019203762,187.496091828,176.968591828,10.5075,0.02
 10/20  10:00:00,232.135347676,26.9485333271,0.438261658768,0.0,62.886420148,41.4019203762,161.670601293,149.998198378,10.5075,1.16490291486
 10/20  11:00:00,262.226036205,26.9485333271,0.774843233337,0.0,62.886420148,41.4019203762,137.503043986,125.830499018,10.5075,1.1650449684
 10/20  12:00:00,243.977287625,26.9485333271,1.02374042195,0.0,62.886420148,41.4019203762,117.870204244,106.197502274,10.5075,1.16520197036
 10/20  13:00:00,243.344661171,26.9485333271,1.31369508865,0.0,62.886420148,41.4019203762,105.99992346,93.1819304147,10.5075,2.31049304481
 10/20  14:00:00,241.44600464,26.9485333271,1.71481154226,0.0,62.886420148,41.4019203762,92.5680481528,80.8955671058,10.5075,1.16498104692
 10/20  15:00:00,239.245575314,26.9485333271,2.08395916761,0.0,62.886420148,41.4019203762,82.5724821931,72.0449821931,10.5075,0.02
 10/20  16:00:00,239.782266179,26.9485333271,2.22198952006,0.0,62.886420148,41.4019203762,85.6742825307,74.0017516125,10.5075,1.16503091816
 10/20  17:00:00,239.520461638,26.9485333271,2.07692496183,0.0,62.886420148,41.4019203762,96.1962841911,84.5238198013,10.5075,1.16496438983
 10/20  18:00:00,250.214042071,26.9485333271,1.20339332847,0.0,41.9242800987,36.8599292233,112.580298975,102.075497943,9.34,1.16480103249
 10/20  19:00:00,230.634699346,26.9485333271,0.941384721906,0.0,41.9242800987,36.8599292233,123.940949333,113.436267791,9.34,1.16468154124
 10/20  20:00:00,207.565894876,26.9485333271,0.729266568229,0.0,34.9369000822,32.3179380704,123.236321291,113.899081372,8.1725,1.16473991878
 10/20  21:00:00,152.332899761,26.9485333271,0.0932260086479,0.0,13.9747600329,18.6919646116,79.1314281065,74.4414281065,4.67,0.02
 10/20  22:00:00,104.026802989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942386697,0.0,2.335,1.16442386697
 10/20  23:00:00,138.871036435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,113.412389773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,103.979271209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554464734,0.0,1.75125,1.16429464734
 10/21  02:00:00,104.581574516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,104.795007726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,113.083933015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155453711,0.0,1.75125,1.1642953711
 10/21  05:00:00,113.65410951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,153.941312973,26.9485333271,0.0265086186701,0.0,6.98738001645,14.1499734587,109.168170279,105.645670279,3.5025,0.02
 10/21  07:00:00,161.21246219,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,118.490800971,113.823760038,3.5025,1.16454093371
 10/21  08:00:00,220.07119867,26.9485333271,0.160290422907,0.0,20.9621400493,23.2339557645,98.9161774614,93.0586774614,5.8375,0.02
 10/21  09:00:00,244.95656192,26.9485333271,1.13882235991,0.0,41.9242800987,36.8599292233,77.9229016586,67.4182300473,9.34,1.16467161132
 10/21  10:00:00,268.332656571,26.9485333271,1.98449452368,0.0,62.886420148,41.4019203762,67.6978293924,56.0254755741,10.5075,1.16485381834
 10/21  11:00:00,296.240905448,26.9485333271,2.48650677443,0.0,62.886420148,41.4019203762,50.2692692259,38.5967486264,10.5075,1.16502059942
 10/21  12:00:00,287.143174163,26.9485333271,3.31551897164,0.0,62.886420148,41.4019203762,20.7959286232,9.12325485077,10.5075,1.16517377241
 10/21  13:00:00,287.743631948,26.9485333271,4.06206702711,0.0,62.886420148,41.4019203762,11.6727939673,0.0,10.5075,1.1652939673
 10/21  14:00:00,281.523029018,26.9485333271,4.45123686351,0.0,62.886420148,41.4019203762,11.672404585,0.0,10.5075,1.16490458504
 10/21  15:00:00,275.156245252,26.9485333271,4.49406467656,0.0,62.886420148,41.4019203762,11.6725569196,0.0,10.5075,1.16505691961
 10/21  16:00:00,275.059429527,26.9485333271,4.49318685324,0.0,62.886420148,41.4019203762,11.6724761376,0.0,10.5075,1.16497613763
 10/21  17:00:00,272.819198312,26.9485333271,4.05112013013,0.0,62.886420148,41.4019203762,13.5023208817,1.82993911189,10.5075,1.1648817698
 10/21  18:00:00,266.182725428,26.9485333271,2.49712483103,0.0,34.9369000822,32.3179380704,35.5217289957,26.1842784213,8.1725,1.1649505744
 10/21  19:00:00,225.192142737,26.9485333271,1.29088933141,0.0,20.9621400493,23.2339557645,44.19483253,38.33733253,5.8375,0.02
 10/21  20:00:00,208.590192073,26.9485333271,0.919238371145,0.0,20.9621400493,23.2339557645,60.7558757532,53.7537201772,5.8375,1.16465557604
 10/21  21:00:00,156.271627164,26.9485333271,0.256895347739,0.0,6.98738001645,14.1499734587,38.9816360526,34.3145446969,3.5025,1.16459135571
 10/21  22:00:00,111.99694192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,141.754154923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155963241,0.0,1.75125,1.1643463241
 10/21  24:00:00,112.97341327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,101.379422163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,98.0199565957,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554983758,0.0,1.75125,1.16429983758
 10/22  03:00:00,95.8319216712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,100.823069404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,98.2815369362,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548325955,0.0,1.75125,1.16423325955
 10/22  06:00:00,135.061923115,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,196.778445416,193.255945416,3.5025,0.02
 10/22  07:00:00,134.762186611,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,217.491162637,213.968662637,3.5025,0.02
 10/22  08:00:00,164.220835117,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,202.561012443,197.89418098,3.5025,1.16433146223
 10/22  09:00:00,137.742745247,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,193.479079866,189.956579866,3.5025,0.02
 10/22  10:00:00,172.097579535,26.9485333271,0.0761197159144,0.0,27.9495200658,27.7759469175,163.524373916,155.35467979,7.005,1.16469412522
 10/22  11:00:00,201.429948415,26.9485333271,0.020457484536,0.0,27.9495200658,27.7759469175,158.690145621,151.665145621,7.005,0.02
 10/22  12:00:00,209.071664943,26.9485333271,0.398338816206,0.0,41.9242800987,36.8599292233,151.925138608,141.420285941,9.34,1.16485266745
 10/22  13:00:00,206.87656047,26.9485333271,0.510041265148,0.0,41.9242800987,36.8599292233,149.597593988,139.092873187,9.34,1.16472080133
 10/22  14:00:00,202.382698216,26.9485333271,0.48707924318,0.0,41.9242800987,36.8599292233,153.889953775,143.385157819,9.34,1.16479595673
 10/22  15:00:00,198.331429973,26.9485333271,0.423983647035,0.0,41.9242800987,36.8599292233,161.188265436,151.828265436,9.34,0.02
 10/22  16:00:00,197.526091898,26.9485333271,0.413722526537,0.0,41.9242800987,36.8599292233,165.746608897,155.241820462,9.34,1.16478843556
 10/22  17:00:00,167.839647344,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,199.069766253,190.900069318,7.005,1.16469693463
 10/22  18:00:00,185.834722002,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,220.137561881,214.30303377,4.67,1.16452811094
 10/22  19:00:00,165.26673889,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,227.987025334,223.297025334,4.67,0.02
 10/22  20:00:00,156.291462672,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,239.292094521,233.457597061,4.67,1.16449745975
 10/22  21:00:00,141.031411565,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,202.161486929,197.471486929,4.67,0.02
 10/22  22:00:00,82.2500645947,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555565993,0.0,1.75125,1.16430565993
 10/22  23:00:00,117.473188748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,86.9469537717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,82.65164631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,81.7220011262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992479068,0.0,2.335,1.1642479068
 10/23  03:00:00,80.8802902823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,87.2262439453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
