Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  05:00:00,86.2913047986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924079198,0.0,2.335,1.16424079198
 10/23  06:00:00,137.563066774,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,323.949394571,319.259394571,4.67,0.02
 10/23  07:00:00,136.524521094,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,299.165423377,294.475423377,4.67,0.02
 10/23  08:00:00,209.043163032,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,262.930361531,253.593246478,8.1725,1.16461505271
 10/23  09:00:00,233.626891449,26.9485333271,0.0669548923756,0.0,62.886420148,41.4019203762,224.363415011,212.691172156,10.5075,1.16474285507
 10/23  10:00:00,224.091926218,26.9485333271,0.0380490106905,0.0,62.886420148,41.4019203762,201.465443494,190.937943494,10.5075,0.02
 10/23  11:00:00,254.737168899,26.9485333271,0.294415022192,0.0,62.886420148,41.4019203762,181.18229387,168.364523627,10.5075,2.31027024381
 10/23  12:00:00,234.116446072,26.9485333271,0.445985518416,0.0,62.886420148,41.4019203762,171.986659549,160.313894527,10.5075,1.16526502282
 10/23  13:00:00,232.044367478,26.9485333271,0.521215334718,0.0,62.886420148,41.4019203762,171.919467017,160.246850702,10.5075,1.16511631474
 10/23  14:00:00,228.245044421,26.9485333271,0.602432143804,0.0,62.886420148,41.4019203762,169.64226088,157.969797265,10.5075,1.16496361458
 10/23  15:00:00,224.914031661,26.9485333271,0.689847297798,0.0,62.886420148,41.4019203762,164.734737348,153.062218012,10.5075,1.16501933595
 10/23  16:00:00,224.740602935,26.9485333271,0.642123618841,0.0,62.886420148,41.4019203762,172.336514007,160.664058103,10.5075,1.16495590408
 10/23  17:00:00,227.969083579,26.9485333271,0.584630144834,0.0,62.886420148,41.4019203762,180.68241144,169.010005037,10.5075,1.16490640318
 10/23  18:00:00,237.174650501,26.9485333271,0.300340656628,0.0,41.9242800987,36.8599292233,186.595773431,177.235773431,9.34,0.02
 10/23  19:00:00,220.917685882,26.9485333271,0.211311822574,0.0,41.9242800987,36.8599292233,194.864599143,184.359854819,9.34,1.16474432419
 10/23  20:00:00,195.776733857,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,205.630201427,196.293054315,8.1725,1.16464711281
 10/23  21:00:00,138.610651469,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,175.761759619,171.071759619,4.67,0.02
 10/23  22:00:00,81.3764055678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943044011,0.0,2.335,1.16443044011
 10/23  23:00:00,116.531551018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,85.8798070224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,79.5273731311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927100237,0.0,2.335,1.16427100237
 10/24  02:00:00,79.2647988498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,79.1401599072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,101.282255524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921254616,0.0,2.335,1.16421254616
 10/24  05:00:00,101.066254257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,153.520413803,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,338.452711614,333.762711614,4.67,0.02
 10/24  07:00:00,145.304705782,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,310.62259405,304.788165979,4.67,1.16442807074
 10/24  08:00:00,209.097106895,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,267.118300715,258.925800715,8.1725,0.02
 10/24  09:00:00,233.92182147,26.9485333271,0.0838834554459,0.0,62.886420148,41.4019203762,222.750679753,211.07845627,10.5075,1.16472348266
 10/24  10:00:00,224.725363966,26.9485333271,0.0750201523196,0.0,62.886420148,41.4019203762,196.925982973,185.253637634,10.5075,1.16484533896
 10/24  11:00:00,255.877693369,26.9485333271,0.422851722229,0.0,62.886420148,41.4019203762,174.157369495,162.48475996,10.5075,1.16510953425
 10/24  12:00:00,235.77761758,26.9485333271,0.614684501419,0.0,62.886420148,41.4019203762,162.51683692,150.844024105,10.5075,1.16531281493
 10/24  13:00:00,233.457966746,26.9485333271,0.753110103961,0.0,62.886420148,41.4019203762,152.284635202,140.611965874,10.5075,1.16516932773
 10/24  14:00:00,229.34222471,26.9485333271,0.841035222325,0.0,62.886420148,41.4019203762,147.662368057,135.98981136,10.5075,1.16505669661
 10/24  15:00:00,226.449659839,26.9485333271,1.05841122416,0.0,62.886420148,41.4019203762,133.958665551,122.286240723,10.5075,1.16492482795
 10/24  16:00:00,226.939103649,26.9485333271,1.10843478296,0.0,62.886420148,41.4019203762,137.293411585,125.621054765,10.5075,1.16485681997
 10/24  17:00:00,229.616759089,26.9485333271,1.04025143712,0.0,62.886420148,41.4019203762,146.718590015,135.046073286,10.5075,1.16501672833
 10/24  18:00:00,238.286023529,26.9485333271,0.667313297733,0.0,41.9242800987,36.8599292233,160.278559722,149.773733662,9.34,1.1648260598
 10/24  19:00:00,215.088675403,26.9485333271,0.451885690224,0.0,41.9242800987,36.8599292233,176.177992994,166.817992994,9.34,0.02
 10/24  20:00:00,190.047230364,26.9485333271,0.0519013248961,0.0,34.9369000822,32.3179380704,191.897313116,182.560003737,8.1725,1.16480937982
 10/24  21:00:00,133.846359318,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,182.071095154,176.236531698,4.67,1.16456345684
 10/24  22:00:00,82.4676045509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,117.964288202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931475449,0.0,2.335,1.16431475449
 10/24  24:00:00,87.424480201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,80.8256498938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,80.1059103755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,79.62001271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921483304,0.0,2.335,1.16421483304
 10/25  04:00:00,85.8502660241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,84.7483873841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,136.881053232,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,359.150882699,353.316668675,4.67,1.16421402397
 10/25  07:00:00,136.236829051,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,315.722477403,311.032477403,4.67,0.02
 10/25  08:00:00,210.081690565,26.9485333271,0.0186783000211,0.0,34.9369000822,32.3179380704,254.5013804,245.164287345,8.1725,1.16459305429
 10/25  09:00:00,237.966624741,26.9485333271,0.211891218896,0.0,62.886420148,41.4019203762,183.63286145,173.10536145,10.5075,0.02
 10/25  10:00:00,234.950882201,26.9485333271,0.760206810268,0.0,62.886420148,41.4019203762,143.750962245,132.078668171,10.5075,1.16479407348
 10/25  11:00:00,268.221160917,26.9485333271,1.05229446163,0.0,62.886420148,41.4019203762,123.357256153,111.684556185,10.5075,1.1651999683
 10/25  12:00:00,252.184073307,26.9485333271,1.39401355951,0.0,62.886420148,41.4019203762,108.880101665,97.207478987,10.5075,1.16512267799
 10/25  13:00:00,251.60782009,26.9485333271,1.69183724333,0.0,62.886420148,41.4019203762,95.2484243673,82.4305513851,10.5075,2.31037298219
 10/25  14:00:00,248.138650089,26.9485333271,1.89358968537,0.0,62.886420148,41.4019203762,88.6681870346,76.9957520344,10.5075,1.16493500015
 10/25  15:00:00,243.267908154,26.9485333271,1.99384235632,0.0,62.886420148,41.4019203762,85.8807123727,75.3532123727,10.5075,0.02
 10/25  16:00:00,242.836071003,26.9485333271,2.01671748566,0.0,62.886420148,41.4019203762,92.1705332804,80.498036278,10.5075,1.16499700234
 10/25  17:00:00,247.630924593,26.9485333271,2.01139676011,0.0,62.886420148,41.4019203762,96.2246114609,84.5521699712,10.5075,1.16494148971
 10/25  18:00:00,256.859252169,26.9485333271,1.41289301369,0.0,41.9242800987,36.8599292233,102.25649606,91.7517087277,9.34,1.16478733204
 10/25  19:00:00,246.139354639,26.9485333271,1.22148468254,0.0,41.9242800987,36.8599292233,108.332520061,97.8278430578,9.34,1.16467700348
 10/25  20:00:00,220.817933114,26.9485333271,0.827553731351,0.0,34.9369000822,32.3179380704,111.440764605,102.103517865,8.1725,1.16474674012
 10/25  21:00:00,161.341270906,26.9485333271,0.144968348543,0.0,13.9747600329,18.6919646116,72.7405009203,68.0505009203,4.67,0.02
 10/25  22:00:00,107.559184967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943397364,0.0,2.335,1.16443397364
 10/25  23:00:00,140.82714147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,114.502374403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,106.918564104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924852964,0.0,2.335,1.16424852964
 10/26  02:00:00,107.346157469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,108.196910675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,116.596696409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,116.602155713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924669207,0.0,2.335,1.16424669207
 10/26  06:00:00,169.014364903,26.9485333271,0.0231212224864,0.0,13.9747600329,18.6919646116,102.465378494,97.7753784944,4.67,0.02
 10/26  07:00:00,178.617060052,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,104.286350951,99.5963509514,4.67,0.02
 10/26  08:00:00,251.279097871,26.9485333271,0.856500578053,0.0,34.9369000822,32.3179380704,87.728746904,78.3916401314,8.1725,1.16460677259
 10/26  09:00:00,280.507614507,26.9485333271,1.94801927999,0.0,62.886420148,41.4019203762,70.7889072767,59.1167414904,10.5075,1.1646657863
 10/26  10:00:00,274.61397268,26.9485333271,2.25848493682,0.0,62.886420148,41.4019203762,65.948957203,54.2766315497,10.5075,1.16482565329
 10/26  11:00:00,296.953208012,26.9485333271,2.49747762694,0.0,62.886420148,41.4019203762,62.0957214059,50.4230696065,10.5075,1.16515179939
 10/26  12:00:00,284.337078411,26.9485333271,2.66682825853,0.0,62.886420148,41.4019203762,61.5565217132,49.8839100168,10.5075,1.16511169642
 10/26  13:00:00,283.720086529,26.9485333271,2.82108999324,0.0,62.886420148,41.4019203762,59.1566779424,47.4839419396,10.5075,1.16523600282
 10/26  14:00:00,278.237499649,26.9485333271,2.92492385837,0.0,62.886420148,41.4019203762,57.1091854249,45.4365961883,10.5075,1.16508923666
 10/26  15:00:00,274.540198814,26.9485333271,3.05407239017,0.0,62.886420148,41.4019203762,53.5945076963,41.9220638727,10.5075,1.16494382359
 10/26  16:00:00,274.573844605,26.9485333271,3.07428764873,0.0,62.886420148,41.4019203762,54.5150097596,42.8426261265,10.5075,1.16488363312
 10/26  17:00:00,277.849836983,26.9485333271,3.02168440676,0.0,62.886420148,41.4019203762,57.7939513119,46.1213987271,10.5075,1.16505258479
 10/26  18:00:00,283.059599946,26.9485333271,2.34943531118,0.0,41.9242800987,36.8599292233,63.4162352806,52.9113872644,9.34,1.16484801621
 10/26  19:00:00,271.679794833,26.9485333271,2.15093387045,0.0,41.9242800987,36.8599292233,68.3154342254,58.9554342254,9.34,0.02
 10/26  20:00:00,247.174217221,26.9485333271,1.53844682959,0.0,34.9369000822,32.3179380704,72.290918976,62.9536148186,8.1725,1.16480415742
 10/26  21:00:00,179.71326296,26.9485333271,0.571357049323,0.0,13.9747600329,18.6919646116,31.4156521759,25.5810610865,4.67,1.16459108943
 10/26  22:00:00,122.633981061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,153.527756827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,129.032919001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921654452,0.0,2.335,1.16421654452
 10/27  01:00:00,118.995912645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,118.702375403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,117.688095007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924477548,0.0,2.335,1.16424477548
 10/27  04:00:00,141.782659924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,141.368753489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,193.681299604,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,84.496292195,79.806292195,4.67,0.02
 10/27  07:00:00,193.766561019,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,101.724817288,95.890430065,4.67,1.16438722339
 10/27  08:00:00,255.376627757,26.9485333271,1.01764389234,0.0,34.9369000822,32.3179380704,83.7986400238,75.6061400238,8.1725,0.02
 10/27  09:00:00,284.923298591,26.9485333271,2.35270175481,0.0,62.886420148,41.4019203762,66.8288937659,55.1566592403,10.5075,1.16473452554
 10/27  10:00:00,279.366824633,26.9485333271,2.5892099253,0.0,62.886420148,41.4019203762,62.2338246596,50.5614903262,10.5075,1.16483433337
 10/27  11:00:00,300.980659738,26.9485333271,3.05083820295,0.0,62.886420148,41.4019203762,49.6830786606,38.0105258477,10.5075,1.16505281288
 10/27  12:00:00,287.980867302,26.9485333271,3.15931056784,0.0,62.886420148,41.4019203762,48.8638429072,37.1910950145,10.5075,1.16524789265
 10/27  13:00:00,286.286612401,26.9485333271,3.2171729004,0.0,62.886420148,41.4019203762,49.7350324679,38.0624179833,10.5075,1.16511448464
 10/27  14:00:00,281.151134656,26.9485333271,3.36783438828,0.0,62.886420148,41.4019203762,47.7067680036,36.0342216955,10.5075,1.16504630802
 10/27  15:00:00,277.570672826,26.9485333271,3.50051305128,0.0,62.886420148,41.4019203762,44.3217423727,32.6493044466,10.5075,1.16493792611
 10/27  16:00:00,277.507731733,26.9485333271,3.48975757929,0.0,62.886420148,41.4019203762,45.2421142572,33.5697413598,10.5075,1.1648728974
 10/27  17:00:00,280.269158955,26.9485333271,3.36264794285,0.0,62.886420148,41.4019203762,48.717087612,37.0445499348,10.5075,1.16503767719
 10/27  18:00:00,280.730382735,26.9485333271,2.11776612183,0.0,41.9242800987,36.8599292233,70.5126335289,60.007763767,9.34,1.16486976192
 10/27  19:00:00,255.994384527,26.9485333271,1.53674652036,0.0,41.9242800987,36.8599292233,88.1434271639,77.638691901,9.34,1.16473526288
 10/27  20:00:00,228.052053084,26.9485333271,0.853007190824,0.0,34.9369000822,32.3179380704,96.7696213887,88.5771213887,8.1725,0.02
 10/27  21:00:00,163.817653653,26.9485333271,0.111985056479,0.0,13.9747600329,18.6919646116,67.5668863083,61.7322683123,4.67,1.16461799596
 10/27  22:00:00,113.107385597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,144.613552014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933037086,0.0,2.335,1.16433037086
 10/27  24:00:00,115.665996168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,101.932712273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,97.9749950807,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559009939,0.0,1.75125,1.16434009939
 10/28  03:00:00,94.4355798283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,98.3044260293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,95.6447443601,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553377902,0.0,1.75125,1.16428377902
 10/28  06:00:00,132.878652081,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,220.078758963,216.556258963,3.5025,0.02
 10/28  07:00:00,133.357750639,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,229.339082726,224.672111881,3.5025,1.16447084472
 10/28  08:00:00,191.405452514,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,207.131382634,201.273882634,5.8375,0.02
 10/28  09:00:00,211.810146829,26.9485333271,0.158735067091,0.0,41.9242800987,36.8599292233,162.862550252,152.357857945,9.34,1.16469230699
 10/28  10:00:00,239.054572809,26.9485333271,0.820015936509,0.0,62.886420148,41.4019203762,128.33677655,116.664456192,10.5075,1.16482035809
 10/28  11:00:00,270.430475271,26.9485333271,1.15731651494,0.0,62.886420148,41.4019203762,103.134857366,91.462349302,10.5075,1.16500806418
 10/28  12:00:00,253.907981402,26.9485333271,1.62837172074,0.0,62.886420148,41.4019203762,85.0070000933,73.3343181968,10.5075,1.16518189654
 10/28  13:00:00,252.035160492,26.9485333271,1.82163364638,0.0,62.886420148,41.4019203762,80.7038840154,69.0310619625,10.5075,1.16532205286
 10/28  14:00:00,247.921819651,26.9485333271,1.96439661466,0.0,62.886420148,41.4019203762,82.8508787556,71.1784372914,10.5075,1.16494146417
 10/28  15:00:00,246.38490903,26.9485333271,2.1528012727,0.0,62.886420148,41.4019203762,77.3650017616,65.6926083409,10.5075,1.16489342065
 10/28  16:00:00,246.459660852,26.9485333271,2.13520887813,0.0,62.886420148,41.4019203762,83.2632310312,71.5906833833,10.5075,1.1650476479
 10/28  17:00:00,249.236841063,26.9485333271,2.03154140413,0.0,62.886420148,41.4019203762,92.0761681096,80.4037002151,10.5075,1.16496789447
 10/28  18:00:00,242.117031993,26.9485333271,0.876099212466,0.0,34.9369000822,32.3179380704,108.926314269,99.5889660542,8.1725,1.16484821449
 10/28  19:00:00,200.198795971,26.9485333271,0.38378983477,0.0,20.9621400493,23.2339557645,114.764369311,107.762146788,5.8375,1.16472252267
 10/28  20:00:00,188.948433566,26.9485333271,0.249731560191,0.0,20.9621400493,23.2339557645,121.082633817,115.225133817,5.8375,0.02
 10/28  21:00:00,144.702502552,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,92.3218888642,87.6548021561,3.5025,1.16458670806
 10/28  22:00:00,103.77252922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,136.88192379,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562947744,0.0,1.75125,1.16437947744
 10/28  24:00:00,110.110593486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,102.045484331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,102.164880825,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155333828,0.0,1.75125,1.1642833828
 10/29  03:00:00,102.236929662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,110.184014482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,110.480721703,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555222672,0.0,1.75125,1.16430222672
 10/29  06:00:00,151.81278902,26.9485333271,0.00492798215774,0.0,6.98738001645,14.1499734587,139.183352921,135.660852921,3.5025,0.02
 10/29  07:00:00,164.827588207,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,123.129715455,119.607215455,3.5025,0.02
 10/29  08:00:00,199.549104126,26.9485333271,0.0195037994449,0.0,6.98738001645,14.1499734587,101.138856721,96.471966662,3.5025,1.16439005895
 10/29  09:00:00,173.002180324,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,127.785581632,124.263081632,3.5025,0.02
 10/29  10:00:00,194.213984407,26.9485333271,0.067437572443,0.0,27.9495200658,27.7759469175,144.309732881,136.14009849,7.005,1.16463439098
 10/29  11:00:00,216.869750581,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,139.628503561,131.45880696,7.005,1.16469660137
 10/29  12:00:00,228.466621949,26.9485333271,0.670111704196,0.0,41.9242800987,36.8599292233,120.416438694,111.056438694,9.34,0.02
 10/29  13:00:00,230.165887084,26.9485333271,0.840253086133,0.0,41.9242800987,36.8599292233,109.023906918,98.5191606082,9.34,1.16474630976
 10/29  14:00:00,228.75488404,26.9485333271,1.10172695468,0.0,41.9242800987,36.8599292233,90.3461812342,79.8415079147,9.34,1.16467331944
 10/29  15:00:00,224.225940063,26.9485333271,1.08754361897,0.0,41.9242800987,36.8599292233,93.3415237181,82.8367122196,9.34,1.16481149852
 10/29  16:00:00,222.98963002,26.9485333271,0.978451405489,0.0,41.9242800987,36.8599292233,97.6708608174,88.3108608174,9.34,0.02
 10/29  17:00:00,196.548303618,26.9485333271,0.347590020616,0.0,27.9495200658,27.7759469175,117.363466822,109.19368999,7.005,1.16477683213
 10/29  18:00:00,208.516072497,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,131.423743318,125.589094435,4.67,1.16464888354
 10/29  19:00:00,189.529089337,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,137.43509573,132.74509573,4.67,0.02
 10/29  20:00:00,175.679697653,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,149.264433485,143.429914148,4.67,1.16451933737
 10/29  21:00:00,155.443721338,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,118.579624673,113.889624673,4.67,0.02
 10/29  22:00:00,96.4928553356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915624543,0.0,1.75125,1.164374543
 10/29  23:00:00,129.184014197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,99.7387690109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,93.1885481765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925437464,0.0,2.335,1.16425437464
 10/30  02:00:00,90.3444018323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,88.1641783523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,93.023930323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992657776,0.0,2.335,1.1642657776
 10/30  05:00:00,91.1301478547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,141.387045779,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,263.943602939,259.253602939,4.67,0.02
 10/30  07:00:00,141.395976111,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,255.490117819,249.655692817,4.67,1.16442500212
 10/30  08:00:00,214.542179365,26.9485333271,0.0387153180374,0.0,34.9369000822,32.3179380704,211.72177926,203.52927926,8.1725,0.02
 10/30  09:00:00,241.963759042,26.9485333271,0.399746974975,0.0,62.886420148,41.4019203762,160.547288416,148.875052047,10.5075,1.16473636872
 10/30  10:00:00,234.307298627,26.9485333271,0.810993855711,0.0,62.886420148,41.4019203762,136.18905498,124.516679389,10.5075,1.16487559085
 10/30  11:00:00,265.679583503,26.9485333271,1.11636630967,0.0,62.886420148,41.4019203762,112.035542163,100.362882524,10.5075,1.16515963928
 10/30  12:00:00,248.648287768,26.9485333271,1.55927856337,0.0,62.886420148,41.4019203762,94.0324936296,82.3598819282,10.5075,1.16511170142
 10/30  13:00:00,248.538470343,26.9485333271,2.05637516939,0.0,62.886420148,41.4019203762,77.5854610877,65.9127102287,10.5075,1.16525085903
 10/30  14:00:00,246.353299197,26.9485333271,2.57699082019,0.0,62.886420148,41.4019203762,63.9561538454,52.2837311454,10.5075,1.16492270004
 10/30  15:00:00,243.655585881,26.9485333271,2.96422316062,0.0,62.886420148,41.4019203762,56.0780912379,44.4055604245,10.5075,1.16503081344
 10/30  16:00:00,244.566775149,26.9485333271,3.09439339798,0.0,62.886420148,41.4019203762,58.8471374767,47.1746616458,10.5075,1.16497583096
 10/30  17:00:00,246.054846038,26.9485333271,2.76103052999,0.0,62.886420148,41.4019203762,75.7593626916,64.0869276273,10.5075,1.16493506432
 10/30  18:00:00,251.176962848,26.9485333271,1.60303164626,0.0,41.9242800987,36.8599292233,100.153933589,89.6489609312,9.34,1.16497265765
 10/30  19:00:00,236.614356564,26.9485333271,1.20123643387,0.0,41.9242800987,36.8599292233,114.027711204,103.522895951,9.34,1.16481525296
 10/30  20:00:00,209.679087745,26.9485333271,0.749912068789,0.0,34.9369000822,32.3179380704,125.083386857,116.890886857,8.1725,0.02
 10/30  21:00:00,149.485602675,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,109.967302287,104.132704919,4.67,1.16459736808
 10/30  22:00:00,93.7732192047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,127.80558512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499325378,0.0,2.335,1.164325378
 10/30  24:00:00,99.0612233966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,91.5950947815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,90.7444077347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926845531,0.0,2.335,1.16426845531
 10/31  03:00:00,89.9600143676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,111.70685659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,111.135324466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,162.391570455,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,259.186447121,253.35218767,4.67,1.16425945062
 10/31  07:00:00,156.762079742,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,241.086565392,236.396565392,4.67,0.02
 10/31  08:00:00,221.426304318,26.9485333271,0.101382269799,0.0,34.9369000822,32.3179380704,191.266168617,181.929079711,8.1725,1.1645889065
 10/31  09:00:00,259.285361756,26.9485333271,0.823914078233,0.0,62.886420148,41.4019203762,122.638428733,110.966259359,10.5075,1.16466937373
 10/31  10:00:00,261.795331657,26.9485333271,1.57203310847,0.0,62.886420148,41.4019203762,78.7750621388,68.2475621388,10.5075,0.02
 10/31  11:00:00,289.682362204,26.9485333271,2.1221133995,0.0,62.886420148,41.4019203762,57.980861017,46.3081804224,10.5075,1.16518059458
 10/31  12:00:00,273.235930242,26.9485333271,2.36253186144,0.0,62.886420148,41.4019203762,51.214101637,38.3959669347,10.5075,2.31063470232
 10/31  13:00:00,273.195190669,26.9485333271,2.6225275607,0.0,62.886420148,41.4019203762,41.3700796028,29.6974472918,10.5075,1.16513231095
 10/31  14:00:00,266.766193362,26.9485333271,2.89111594501,0.0,62.886420148,41.4019203762,37.4980927331,25.8255978095,10.5075,1.16499492355
 10/31  15:00:00,261.991917129,26.9485333271,3.15813122673,0.0,62.886420148,41.4019203762,36.7110590057,25.0386997147,10.5075,1.16485929095
 10/31  16:00:00,259.516625117,26.9485333271,3.11065478009,0.0,62.886420148,41.4019203762,46.6159937451,34.9434689563,10.5075,1.16502478885
 10/31  17:00:00,259.74584774,26.9485333271,2.7074954354,0.0,62.886420148,41.4019203762,65.4551027314,53.7826094443,10.5075,1.16499328706
 10/31  18:00:00,267.493303944,26.9485333271,1.9149592536,0.0,41.9242800987,36.8599292233,77.0263249519,67.2687217606,9.34,0.417603191311
 10/31  19:00:00,249.105148747,26.9485333271,1.55734048689,0.0,41.9242800987,36.8599292233,89.2600513683,79.1530411327,9.34,0.76701023553
 10/31  20:00:00,224.459977663,26.9485333271,1.01208961751,0.0,34.9369000822,32.3179380704,92.025470156,82.6882069285,8.1725,1.16476322747
 10/31  21:00:00,163.889458889,26.9485333271,0.327872443007,0.0,13.9747600329,18.6919646116,55.3287145719,49.4941576368,4.67,1.16455693511
 10/31  22:00:00,113.216885048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,144.421391499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,117.449657624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992489798,0.0,2.335,1.1642489798
 11/01  01:00:00,107.662817231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,106.148442891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,104.490292572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921500318,0.0,2.335,1.16421500318
 11/01  04:00:00,110.101523641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,106.430612474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,153.924004315,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,203.371678326,198.681678326,4.67,0.02
 11/01  07:00:00,154.756174898,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,210.037472812,204.203003302,4.67,1.16446951051
 11/01  08:00:00,226.79304668,26.9485333271,0.0848098165127,0.0,34.9369000822,32.3179380704,173.505434179,165.312934179,8.1725,0.02
 11/01  09:00:00,261.196930688,26.9485333271,0.908970567889,0.0,62.886420148,41.4019203762,119.758229643,108.086002195,10.5075,1.16472744764
 11/01  10:00:00,259.079891951,26.9485333271,1.52341571344,0.0,62.886420148,41.4019203762,86.1191287035,74.4467899395,10.5075,1.16483876398
 11/01  11:00:00,289.086125084,26.9485333271,2.15300391416,0.0,62.886420148,41.4019203762,60.508073912,48.8355008789,10.5075,1.16507303308
 11/01  12:00:00,275.152553012,26.9485333271,2.46852279328,0.0,62.886420148,41.4019203762,50.2390438045,38.5662601907,10.5075,1.16528361377
 11/01  13:00:00,273.915400031,26.9485333271,2.69683765313,0.0,62.886420148,41.4019203762,46.2912194677,34.6185586808,10.5075,1.16516078687
 11/01  14:00:00,269.95249356,26.9485333271,2.90432873205,0.0,62.886420148,41.4019203762,41.0923042635,29.4197004834,10.5075,1.16510378007
 11/01  15:00:00,266.059771845,26.9485333271,2.97252100628,0.0,62.886420148,41.4019203762,40.0750263331,28.4025207121,10.5075,1.16500562096
 11/01  16:00:00,267.520519755,26.9485333271,2.98833668096,0.0,62.886420148,41.4019203762,46.1112964393,34.4388449463,10.5075,1.16495149301
 11/01  17:00:00,271.845387591,26.9485333271,2.89806460625,0.0,62.886420148,41.4019203762,56.464348534,44.7919368373,10.5075,1.16491169671
 11/01  18:00:00,277.782316203,26.9485333271,2.20468577654,0.0,41.9242800987,36.8599292233,66.6787345415,56.1737626798,9.34,1.1649718617
 11/01  19:00:00,265.787768961,26.9485333271,1.96152840627,0.0,41.9242800987,36.8599292233,74.9064726821,64.4016263277,9.34,1.16484635437
 11/01  20:00:00,239.42278266,26.9485333271,1.33964609725,0.0,34.9369000822,32.3179380704,80.5477016912,71.2104422761,8.1725,1.16475941504
 11/01  21:00:00,174.569999782,26.9485333271,0.434462056933,0.0,13.9747600329,18.6919646116,44.3805474186,39.6905474186,4.67,0.02
 11/01  22:00:00,117.370174308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935319409,0.0,2.335,1.16435319409
 11/01  23:00:00,148.091972206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,122.645413206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,113.714138427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926867258,0.0,2.335,1.16426867258
 11/02  02:00:00,112.685869489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,111.692453329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,118.033923787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,116.946869778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920539765,0.0,2.335,1.16420539765
 11/02  06:00:00,167.873813642,26.9485333271,0.00600066162939,0.0,13.9747600329,18.6919646116,128.142181177,123.452181177,4.67,0.02
 11/02  07:00:00,175.104498468,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,134.208077797,129.518077797,4.67,0.02
 11/02  08:00:00,248.994228839,26.9485333271,0.643859704767,0.0,34.9369000822,32.3179380704,108.373364096,99.0362607374,8.1725,1.16460335863
 11/02  09:00:00,279.947131382,26.9485333271,1.68108899861,0.0,62.886420148,41.4019203762,81.4265416685,69.7543182781,10.5075,1.16472339039
 11/02  10:00:00,275.591101776,26.9485333271,2.16730541777,0.0,62.886420148,41.4019203762,65.589370894,53.9169680968,10.5075,1.16490279716
 11/02  11:00:00,301.350302388,26.9485333271,2.97983256322,0.0,62.886420148,41.4019203762,38.5968130606,26.9240593429,10.5075,1.16525371771
 11/02  12:00:00,291.001622494,26.9485333271,3.42529555858,0.0,62.886420148,41.4019203762,23.6355913207,11.9628608695,10.5075,1.16523045115
 11/02  13:00:00,290.354557725,26.9485333271,3.68099876762,0.0,62.886420148,41.4019203762,18.8924507253,7.21984437403,10.5075,1.16510635132
 11/02  14:00:00,284.650331667,26.9485333271,3.89005535971,0.0,62.886420148,41.4019203762,22.0502188432,10.3777068973,10.5075,1.16501194587
 11/02  15:00:00,279.374235666,26.9485333271,3.88893716028,0.0,62.886420148,41.4019203762,24.3051172332,12.6327191315,10.5075,1.16489810173
 11/02  16:00:00,276.751763001,26.9485333271,3.62979620961,0.0,62.886420148,41.4019203762,32.932684093,21.2601184413,10.5075,1.16506565164
 11/02  17:00:00,278.596945589,26.9485333271,3.43807126539,0.0,62.886420148,41.4019203762,42.7059076588,31.0333725665,10.5075,1.16503509226
 11/02  18:00:00,284.999351805,26.9485333271,2.88515563365,0.0,41.9242800987,36.8599292233,45.1274280999,34.622567633,9.34,1.16486046685
 11/02  19:00:00,274.832394092,26.9485333271,2.74093247011,0.0,41.9242800987,36.8599292233,49.6791935082,39.1744852706,9.34,1.16470823756
 11/02  20:00:00,247.563913438,26.9485333271,1.9402148944,0.0,34.9369000822,32.3179380704,58.0921562461,49.8996562461,8.1725,0.02
 11/02  21:00:00,178.21994399,26.9485333271,0.647819481152,0.0,13.9747600329,18.6919646116,28.0624407367,22.2278800601,4.67,1.16456067658
 11/02  22:00:00,120.578909304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,151.386968468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930494782,0.0,2.335,1.16430494782
 11/02  24:00:00,126.465636216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,116.92940005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,115.148992386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923946234,0.0,2.335,1.16423946234
 11/03  03:00:00,114.298909415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,139.127940964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,138.818126199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,190.427567656,26.9485333271,0.00546262480158,0.0,13.9747600329,18.6919646116,98.1401270436,92.3058981652,4.67,1.16422887839
 11/03  07:00:00,194.492082525,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,108.098715891,103.408715891,4.67,0.02
 11/03  08:00:00,252.115233768,26.9485333271,0.852072608699,0.0,34.9369000822,32.3179380704,95.6817777746,86.3447118969,8.1725,1.16456587776
 11/03  09:00:00,282.012935799,26.9485333271,1.95845585069,0.0,62.886420148,41.4019203762,73.0786002355,62.5511002355,10.5075,0.02
 11/03  10:00:00,277.227159175,26.9485333271,2.40661184642,0.0,62.886420148,41.4019203762,64.8355701465,53.1631426233,10.5075,1.16492752315
 11/03  11:00:00,299.297196497,26.9485333271,2.77723842333,0.0,62.886420148,41.4019203762,57.7497274945,46.0771169573,10.5075,1.16511053723
 11/03  12:00:00,286.982274696,26.9485333271,3.00044974254,0.0,62.886420148,41.4019203762,54.1172399392,41.2992201571,10.5075,2.3105197821
 11/03  13:00:00,287.076883607,26.9485333271,3.23896420632,0.0,62.886420148,41.4019203762,37.6859293257,26.0130751553,10.5075,1.16535417048
 11/03  14:00:00,280.079502611,26.9485333271,3.33856194965,0.0,62.886420148,41.4019203762,28.7415749856,17.0691221412,10.5075,1.16495284437
 11/03  15:00:00,275.129944924,26.9485333271,3.4644718246,0.0,62.886420148,41.4019203762,25.3135706663,13.6410348532,10.5075,1.1650358131
 11/03  16:00:00,274.00488909,26.9485333271,3.41611743592,0.0,62.886420148,41.4019203762,33.6829725347,22.0104756483,10.5075,1.16499688643
 11/03  17:00:00,280.589769879,26.9485333271,3.3247536207,0.0,62.886420148,41.4019203762,42.4480726852,30.7756003518,10.5075,1.16497233335
 11/03  18:00:00,278.491914367,26.9485333271,2.21413031315,0.0,41.9242800987,36.8599292233,64.2608188807,54.9008188807,9.34,0.02
 11/03  19:00:00,255.700216032,26.9485333271,1.72099116822,0.0,41.9242800987,36.8599292233,81.1631009076,70.6582715843,9.34,1.16482932331
 11/03  20:00:00,221.280288513,26.9485333271,1.25645021585,0.0,34.9369000822,32.3179380704,88.6346074975,79.2973541309,8.1725,1.16475336658
 11/03  21:00:00,149.886804747,26.9485333271,0.267737114943,0.0,13.9747600329,18.6919646116,70.5506852107,64.7161340337,4.67,1.16455117703
 11/03  22:00:00,95.5473061127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,128.581499492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,98.4661878257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924373215,0.0,2.335,1.16424373215
 11/04  01:00:00,87.6699625304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,86.3704150786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,85.2298931015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549032341,0.0,1.75125,1.16424032341
 11/04  04:00:00,91.0899044302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,89.8766251842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,128.680542776,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,286.782238806,282.115438677,3.5025,1.16430012969
 11/04  07:00:00,133.256678686,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,263.117128867,259.594628867,3.5025,0.02
 11/04  08:00:00,189.445371116,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,224.513789426,217.511654372,5.8375,1.16463505463
 11/04  09:00:00,210.157992479,26.9485333271,0.133339416923,0.0,41.9242800987,36.8599292233,172.432409739,163.072409739,9.34,0.02
 11/04  10:00:00,237.147256991,26.9485333271,0.787116928625,0.0,62.886420148,41.4019203762,137.262267183,125.589832233,10.5075,1.16493495067
 11/04  11:00:00,267.549155064,26.9485333271,1.10355295382,0.0,62.886420148,41.4019203762,113.641262599,101.968704699,10.5075,1.16505789984
 11/04  12:00:00,250.439168869,26.9485333271,1.54554808086,0.0,62.886420148,41.4019203762,96.8219594013,84.0041544702,10.5075,2.31030493109
 11/04  13:00:00,249.219532584,26.9485333271,1.90813043848,0.0,62.886420148,41.4019203762,84.685236698,73.0124849388,10.5075,1.16525175925
 11/04  14:00:00,246.745083174,26.9485333271,2.33757290201,0.0,62.886420148,41.4019203762,73.4428327656,61.7702639957,10.5075,1.16506876989
 11/04  15:00:00,243.639791265,26.9485333271,2.67854884689,0.0,62.886420148,41.4019203762,67.6373640982,55.9648349078,10.5075,1.16502919036
 11/04  16:00:00,243.176265969,26.9485333271,2.69177807624,0.0,62.886420148,41.4019203762,73.570054962,61.897579655,10.5075,1.16497530691
 11/04  17:00:00,248.552655597,26.9485333271,2.43468880835,0.0,62.886420148,41.4019203762,88.2555899088,76.5831828081,10.5075,1.16490710074
 11/04  18:00:00,237.805773361,26.9485333271,0.94093348963,0.0,34.9369000822,32.3179380704,113.489263665,105.296763665,8.1725,0.02
 11/04  19:00:00,194.791330074,26.9485333271,0.239983080702,0.0,20.9621400493,23.2339557645,133.316512862,126.314162042,5.8375,1.16485081925
 11/04  20:00:00,185.953800608,26.9485333271,0.163175664812,0.0,20.9621400493,23.2339557645,134.824989812,127.822816753,5.8375,1.16467305957
 11/04  21:00:00,140.945994405,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,98.6343527842,95.1118527842,3.5025,0.02
 11/04  22:00:00,98.0523762182,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574190361,0.0,1.75125,1.16449190361
 11/04  23:00:00,129.315780693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,99.6964200673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564587197,0.0,1.75125,1.16439587197
 11/05  01:00:00,91.1409376573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,89.4962429336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  03:00:00,87.5321469415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551806403,0.0,1.75125,1.16426806403
 11/05  04:00:00,92.7688195691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,91.2870082419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,129.714628186,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,280.56061134,275.893786184,3.5025,1.16432515578
 11/05  07:00:00,132.374799932,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,269.458737799,265.936237799,3.5025,0.02
 11/05  08:00:00,158.168224574,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,242.790188819,238.123318685,3.5025,1.16437013418
 11/05  09:00:00,130.332041617,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,227.961209097,224.438709097,3.5025,0.02
 11/05  10:00:00,164.846502909,26.9485333271,0.0275491958766,0.0,27.9495200658,27.7759469175,197.318435225,189.148680055,7.005,1.1647551692
 11/05  11:00:00,194.779488452,26.9485333271,0.0174917239011,0.0,27.9495200658,27.7759469175,180.439227965,173.414227965,7.005,0.02
 11/05  12:00:00,200.822024035,26.9485333271,0.0957126520792,0.0,41.9242800987,36.8599292233,171.695474146,161.190629891,9.34,1.16484425483
 11/05  13:00:00,198.856141597,26.9485333271,0.257560048515,0.0,41.9242800987,36.8599292233,168.025754449,157.520985806,9.34,1.16476864296
 11/05  14:00:00,195.334641577,26.9485333271,0.430962097907,0.0,41.9242800987,36.8599292233,161.784705729,151.280003218,9.34,1.16470251067
 11/05  15:00:00,191.880261439,26.9485333271,0.457045971766,0.0,41.9242800987,36.8599292233,162.723985706,153.363985706,9.34,0.02
 11/05  16:00:00,191.656195682,26.9485333271,0.389869821392,0.0,41.9242800987,36.8599292233,172.641391035,162.136490017,9.34,1.16490101789
 11/05  17:00:00,170.123522657,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,208.997903551,200.828066529,7.005,1.16483702109
 11/05  18:00:00,183.831864064,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,221.217166569,215.382619079,4.67,1.16454749004
 11/05  19:00:00,164.483702848,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,224.013066837,219.323066837,4.67,0.02
 11/05  20:00:00,155.857734201,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,221.448009078,215.613452001,4.67,1.1645570765
 11/05  21:00:00,141.277681318,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,182.32315605,177.63315605,4.67,0.02
 11/05  22:00:00,82.8522128603,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560938101,0.0,1.75125,1.16435938101
 11/05  23:00:00,117.578055553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,86.9102800537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,82.5350305211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922403065,0.0,2.335,1.16422403065
 11/06  02:00:00,81.9445200572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,81.4964593393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,81.1649882775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925998525,0.0,2.335,1.16425998525
 11/06  05:00:00,87.1682559131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  06:00:00,86.4839503146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,131.359549571,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,307.68222169,302.99222169,4.67,0.02
 11/06  08:00:00,134.648055628,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,270.391238051,264.556822297,4.67,1.16441575323
 11/06  09:00:00,211.008221018,26.9485333271,0.0302264312404,0.0,34.9369000822,32.3179380704,222.826782214,214.634282214,8.1725,0.02
 11/06  10:00:00,236.082461476,26.9485333271,0.142679931786,0.0,62.886420148,41.4019203762,184.048391118,172.376097218,10.5075,1.16479389965
 11/06  11:00:00,227.222771023,26.9485333271,0.476241311427,0.0,62.886420148,41.4019203762,162.136635593,150.46421773,10.5075,1.1649178629
 11/06  12:00:00,258.684411367,26.9485333271,0.820921249727,0.0,62.886420148,41.4019203762,139.875454987,128.202787091,10.5075,1.16516789519
 11/06  13:00:00,239.739124718,26.9485333271,1.04658286575,0.0,62.886420148,41.4019203762,123.140144059,111.467249822,10.5075,1.16539423724
 11/06  14:00:00,238.295893603,26.9485333271,1.33384881834,0.0,62.886420148,41.4019203762,115.373452045,102.555491769,10.5075,2.31046027567
 11/06  15:00:00,235.334125397,26.9485333271,1.72533389567,0.0,62.886420148,41.4019203762,105.971118271,94.2986048709,10.5075,1.1650134004
 11/06  16:00:00,231.121211213,26.9485333271,1.88059860937,0.0,62.886420148,41.4019203762,107.422195274,95.7498238178,10.5075,1.16487145665
 11/06  17:00:00,236.498969768,26.9485333271,1.68453224886,0.0,62.886420148,41.4019203762,119.364758526,108.837258526,10.5075,0.02
 11/06  18:00:00,242.030612375,26.9485333271,1.53196752241,0.0,62.886420148,41.4019203762,130.059960857,118.387383941,10.5075,1.16507691663
 11/06  19:00:00,239.239115887,26.9485333271,0.828885678708,0.0,41.9242800987,36.8599292233,149.160522174,138.655576338,9.34,1.16494583665
 11/06  20:00:00,222.514567987,26.9485333271,0.56581437096,0.0,41.9242800987,36.8599292233,170.204889444,159.700297415,9.34,1.16459202901
 11/06  21:00:00,197.655698922,26.9485333271,0.238351731679,0.0,34.9369000822,32.3179380704,178.782848063,169.445563061,8.1725,1.16478500213
 11/06  22:00:00,140.418250699,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,146.121845336,141.431845336,4.67,0.02
 11/06  23:00:00,83.7299441915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944040262,0.0,2.335,1.16444040262
 11/06  24:00:00,118.302535318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,87.5174979295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,81.0210781408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926105787,0.0,2.335,1.16426105787
 11/07  03:00:00,80.8168461868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,80.6524921156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,103.09822342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921173995,0.0,2.335,1.16421173995
 11/07  06:00:00,103.088955474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,148.56405544,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,251.4687528,246.7787528,4.67,0.02
 11/07  08:00:00,144.233818855,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,219.432266823,213.597817214,4.67,1.16444960877
 11/07  09:00:00,214.274620302,26.9485333271,0.104845392008,0.0,34.9369000822,32.3179380704,175.322396279,167.129896279,8.1725,0.02
 11/07  10:00:00,243.79418667,26.9485333271,0.893152025573,0.0,62.886420148,41.4019203762,132.786583443,121.114297545,10.5075,1.16478589779
 11/07  11:00:00,239.022862068,26.9485333271,1.48311333218,0.0,62.886420148,41.4019203762,104.169909551,92.4974640072,10.5075,1.16494554409
 11/07  12:00:00,273.718711925,26.9485333271,2.20603125583,0.0,62.886420148,41.4019203762,76.061730741,64.3889741053,10.5075,1.16525663563
 11/07  13:00:00,258.738200826,26.9485333271,2.51785644436,0.0,62.886420148,41.4019203762,64.4859069317,52.813179152,10.5075,1.1652277798
 11/07  14:00:00,258.772718145,26.9485333271,2.92762273927,0.0,62.886420148,41.4019203762,53.3863692083,41.7137512008,10.5075,1.16511800748
 11/07  15:00:00,255.005559134,26.9485333271,3.11026430488,0.0,62.886420148,41.4019203762,51.1140741271,39.4414999198,10.5075,1.16507420722
 11/07  16:00:00,250.014947461,26.9485333271,3.04032992132,0.0,62.886420148,41.4019203762,58.1702182006,46.497729511,10.5075,1.16498868958
 11/07  17:00:00,254.006913272,26.9485333271,2.65399319412,0.0,62.886420148,41.4019203762,76.3586178432,64.686169869,10.5075,1.16494797411
 11/07  18:00:00,259.249978818,26.9485333271,2.38862925601,0.0,62.886420148,41.4019203762,88.3732449112,76.7008230828,10.5075,1.16492182843
 11/07  19:00:00,255.300618834,26.9485333271,1.59473206071,0.0,41.9242800987,36.8599292233,100.753393296,90.2483965339,9.34,1.16499676218
 11/07  20:00:00,232.830818352,26.9485333271,1.13523858605,0.0,41.9242800987,36.8599292233,118.680957268,108.176250377,9.34,1.1647068915
 11/07  21:00:00,205.59371007,26.9485333271,0.769513876036,0.0,34.9369000822,32.3179380704,127.922049468,118.584742377,8.1725,1.16480709106
 11/07  22:00:00,145.899258995,26.9485333271,0.0143834735471,0.0,13.9747600329,18.6919646116,100.54992419,95.8599241895,4.67,0.02
 11/07  23:00:00,92.5771531901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940433693,0.0,2.335,1.16440433693
 11/07  24:00:00,126.17132479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,95.5691842214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,87.1598302147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925280743,0.0,2.335,1.16425280743
 11/08  03:00:00,85.4063266231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,84.1507493121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,89.1518817198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,87.4840526254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926323389,0.0,2.335,1.16426323389
 11/08  07:00:00,131.197000048,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,329.416393046,324.726393046,4.67,0.02
