Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  08:00:00,135.067183796,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,285.977908152,280.143497784,4.67,1.16441036792
 11/08  09:00:00,213.266758586,26.9485333271,0.0287851624752,0.0,34.9369000822,32.3179380704,224.399336506,216.206836506,8.1725,0.02
 11/08  10:00:00,240.004774548,26.9485333271,0.315876668176,0.0,62.886420148,41.4019203762,173.686799869,162.014489709,10.5075,1.1648101601
 11/08  11:00:00,232.226161109,26.9485333271,0.834077193529,0.0,62.886420148,41.4019203762,142.886444342,131.214138914,10.5075,1.16480542744
 11/08  12:00:00,262.155838627,26.9485333271,1.06428458112,0.0,62.886420148,41.4019203762,122.39334209,110.720721999,10.5075,1.16512009135
 11/08  13:00:00,243.776955554,26.9485333271,1.2476762508,0.0,62.886420148,41.4019203762,113.393693509,101.720822487,10.5075,1.16537102171
 11/08  14:00:00,243.944881113,26.9485333271,1.52355291146,0.0,62.886420148,41.4019203762,106.487011687,94.8142522444,10.5075,1.16525944276
 11/08  15:00:00,241.564038952,26.9485333271,1.69485837522,0.0,62.886420148,41.4019203762,103.595189905,91.9227454084,10.5075,1.16494449664
 11/08  16:00:00,239.018091177,26.9485333271,1.76083290091,0.0,62.886420148,41.4019203762,105.438467374,93.7658909974,10.5075,1.16507637712
 11/08  17:00:00,246.993773641,26.9485333271,1.71145723436,0.0,62.886420148,41.4019203762,111.582945414,99.9104039435,10.5075,1.16504147095
 11/08  18:00:00,256.910989813,26.9485333271,1.75140111736,0.0,62.886420148,41.4019203762,110.488945074,98.8164238453,10.5075,1.16502122873
 11/08  19:00:00,255.802470648,26.9485333271,1.05189149353,0.0,41.9242800987,36.8599292233,119.30782248,108.802946767,9.34,1.16487571209
 11/08  20:00:00,245.523857259,26.9485333271,0.936869425524,0.0,41.9242800987,36.8599292233,124.019236725,113.514473766,9.34,1.16476295824
 11/08  21:00:00,221.5518868,26.9485333271,0.7040087374,0.0,34.9369000822,32.3179380704,124.396838428,115.059648718,8.1725,1.16468971038
 11/08  22:00:00,161.824409173,26.9485333271,0.00914273481387,0.0,13.9747600329,18.6919646116,88.6866184855,83.9966184855,4.67,0.02
 11/08  23:00:00,108.612211869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993865844,0.0,2.335,1.1643865844
 11/08  24:00:00,141.644630104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,114.67744498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,105.463401137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,103.315262513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927703554,0.0,2.335,1.16427703554
 11/09  04:00:00,101.222858983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,104.83085591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,99.5277995824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921456952,0.0,2.335,1.16421456952
 11/09  07:00:00,138.176491656,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,208.558519271,203.868519271,4.67,0.02
 11/09  08:00:00,137.614826176,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,214.568820379,209.878820379,4.67,0.02
 11/09  09:00:00,211.095614849,26.9485333271,0.0502855571269,0.0,34.9369000822,32.3179380704,199.288158778,189.951050639,8.1725,1.16460813878
 11/09  10:00:00,234.642080104,26.9485333271,0.361891708408,0.0,62.886420148,41.4019203762,175.840011704,164.167811638,10.5075,1.16470006629
 11/09  11:00:00,225.469908301,26.9485333271,0.620865459483,0.0,62.886420148,41.4019203762,161.667033674,149.994634268,10.5075,1.16489940672
 11/09  12:00:00,255.92522206,26.9485333271,0.885321837773,0.0,62.886420148,41.4019203762,140.284897391,128.612121822,10.5075,1.16527556959
 11/09  13:00:00,236.566183185,26.9485333271,1.11580429484,0.0,62.886420148,41.4019203762,124.626163244,112.953393468,10.5075,1.16526977505
 11/09  14:00:00,234.301345284,26.9485333271,1.28494147642,0.0,62.886420148,41.4019203762,121.992196148,110.319535456,10.5075,1.1651606918
 11/09  15:00:00,230.034333218,26.9485333271,1.38842031545,0.0,62.886420148,41.4019203762,124.270256143,112.597674985,10.5075,1.16508115856
 11/09  16:00:00,226.438304628,26.9485333271,1.41728705266,0.0,62.886420148,41.4019203762,130.129440228,118.456958778,10.5075,1.16498144958
 11/09  17:00:00,232.667733437,26.9485333271,1.17927963833,0.0,62.886420148,41.4019203762,144.513576326,132.841127405,10.5075,1.16494892057
 11/09  18:00:00,239.168418561,26.9485333271,1.03721521405,0.0,62.886420148,41.4019203762,154.490981488,142.818550477,10.5075,1.16493101052
 11/09  19:00:00,237.918849733,26.9485333271,0.637479383702,0.0,41.9242800987,36.8599292233,169.137641943,158.63264937,9.34,1.16499257355
 11/09  20:00:00,221.31144296,26.9485333271,0.399338731019,0.0,41.9242800987,36.8599292233,187.526416488,177.021564074,9.34,1.164852414
 11/09  21:00:00,195.880182841,26.9485333271,0.0162382594493,0.0,34.9369000822,32.3179380704,201.751516104,193.559016104,8.1725,0.02
 11/09  22:00:00,138.527621086,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,182.43648287,176.601856388,4.67,1.16462648197
 11/09  23:00:00,81.2258246252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,116.290956369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930310155,0.0,2.335,1.16430310155
 11/10  01:00:00,85.2966541271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,79.3197333305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,79.2793935792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926370938,0.0,2.335,1.16426370938
 11/10  04:00:00,79.1631662192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,101.681621243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,101.910147447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926466497,0.0,2.335,1.16426466497
 11/10  07:00:00,147.88895491,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,307.626707593,302.936707593,4.67,0.02
 11/10  08:00:00,144.897401158,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,262.352525077,257.662525077,4.67,0.02
 11/10  09:00:00,212.354146705,26.9485333271,0.0415724773451,0.0,34.9369000822,32.3179380704,222.037858015,212.70073972,8.1725,1.16461829527
 11/10  10:00:00,238.459627415,26.9485333271,0.34003835782,0.0,62.886420148,41.4019203762,175.319334686,163.647043407,10.5075,1.16479127906
 11/10  11:00:00,230.145725626,26.9485333271,0.777882097409,0.0,62.886420148,41.4019203762,150.173649299,138.501325208,10.5075,1.16482409062
 11/10  12:00:00,260.22688597,26.9485333271,0.993578096959,0.0,62.886420148,41.4019203762,134.604801062,122.932097223,10.5075,1.16520383929
 11/10  13:00:00,242.126002146,26.9485333271,1.20121999407,0.0,62.886420148,41.4019203762,121.302024681,109.629323818,10.5075,1.16520086293
 11/10  14:00:00,242.206900213,26.9485333271,1.69033292829,0.0,62.886420148,41.4019203762,104.270315654,92.5974468877,10.5075,1.16536876637
 11/10  15:00:00,238.31797957,26.9485333271,1.99693821317,0.0,62.886420148,41.4019203762,96.6444523043,84.9719360943,10.5075,1.16501621
 11/10  16:00:00,234.409632868,26.9485333271,2.22195767893,0.0,62.886420148,41.4019203762,94.1755281714,82.5031096409,10.5075,1.16491853053
 11/10  17:00:00,240.513987753,26.9485333271,1.92815991456,0.0,62.886420148,41.4019203762,108.131735769,96.4593474401,10.5075,1.16488832923
 11/10  18:00:00,250.474337342,26.9485333271,1.33336466879,0.0,62.886420148,41.4019203762,127.029359366,115.356762654,10.5075,1.1650967117
 11/10  19:00:00,250.22376833,26.9485333271,0.840977742934,0.0,41.9242800987,36.8599292233,133.763086302,123.258149703,9.34,1.16493659894
 11/10  20:00:00,230.171099765,26.9485333271,0.784171266576,0.0,41.9242800987,36.8599292233,138.417279268,127.912481031,9.34,1.16479823692
 11/10  21:00:00,205.387399423,26.9485333271,0.516967481956,0.0,34.9369000822,32.3179380704,141.438584577,133.246084577,8.1725,0.02
 11/10  22:00:00,146.343556472,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,111.044499781,105.209903735,4.67,1.16459604552
 11/10  23:00:00,92.3234958542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,125.049486016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933199667,0.0,2.335,1.16433199667
 11/11  01:00:00,92.010420722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,83.6218705885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,82.0834925827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550524064,0.0,1.75125,1.16425524064
 11/11  04:00:00,81.4784374313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,87.9190018097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,87.4799153176,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553978475,0.0,1.75125,1.16428978475
 11/11  07:00:00,120.716845511,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,269.413096905,265.890596905,3.5025,0.02
 11/11  08:00:00,124.73808119,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,258.498642768,254.976142768,3.5025,0.02
 11/11  09:00:00,158.044620217,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,233.137244299,228.4703693,3.5025,1.16437499908
 11/11  10:00:00,129.970873538,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,221.760464256,218.237964256,3.5025,0.02
 11/11  11:00:00,162.923925551,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,200.006768328,191.837019915,7.005,1.1647484129
 11/11  12:00:00,193.095108651,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,192.068971296,183.899296829,7.005,1.16467446783
 11/11  13:00:00,199.923601605,26.9485333271,0.107112411111,0.0,41.9242800987,36.8599292233,172.22637008,161.721632536,9.34,1.16473754427
 11/11  14:00:00,198.54242836,26.9485333271,0.272290320798,0.0,41.9242800987,36.8599292233,161.343732322,151.983732322,9.34,0.02
 11/11  15:00:00,194.807681502,26.9485333271,0.381775965696,0.0,41.9242800987,36.8599292233,159.832009816,149.327311665,9.34,1.16469815124
 11/11  16:00:00,191.194661212,26.9485333271,0.393882968137,0.0,41.9242800987,36.8599292233,166.528889743,156.02402371,9.34,1.16486603362
 11/11  17:00:00,197.587746735,26.9485333271,0.314062104869,0.0,41.9242800987,36.8599292233,178.713912876,168.209003124,9.34,1.16490975226
 11/11  18:00:00,175.358590564,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,217.876584199,210.851584199,7.005,0.02
 11/11  19:00:00,181.719464025,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,233.541138765,227.706491879,4.67,1.16464688592
 11/11  20:00:00,161.478537979,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,246.751541341,240.916898979,4.67,1.16464236224
 11/11  21:00:00,152.584053102,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,262.94235084,258.25235084,4.67,0.02
 11/11  22:00:00,138.081944296,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,237.065874309,231.231442606,4.67,1.16443170355
 11/11  23:00:00,78.1289202084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,113.31435716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,82.1689611684,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556339981,0.0,1.75125,1.16431339981
 11/12  02:00:00,75.8534053153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,75.5434669256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,75.3670945406,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555421642,0.0,1.75125,1.16430421642
 11/12  05:00:00,89.8080901017,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,16.6674408686,14.8961908686,1.75125,0.02
 11/12  06:00:00,93.2544841618,11.728994821,0.0,0.0,3.49369000822,6.81298672936,28.3412927567,26.5700427567,1.75125,0.02
 11/12  07:00:00,115.26757156,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,442.621483175,437.954658937,3.5025,1.16432423825
 11/12  08:00:00,117.732260834,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,385.46187504,381.93937504,3.5025,0.02
 11/12  09:00:00,153.769175455,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,313.669309563,309.002385455,3.5025,1.16442410838
 11/12  10:00:00,127.099396271,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,272.046832983,268.524332983,3.5025,0.02
 11/12  11:00:00,162.245658956,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,223.978972836,215.80930177,7.005,1.16467106515
 11/12  12:00:00,193.187352016,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,200.695639635,193.670639635,7.005,0.02
 11/12  13:00:00,199.907309968,26.9485333271,0.0677042007709,0.0,41.9242800987,36.8599292233,188.078867462,177.573993495,9.34,1.16487396637
 11/12  14:00:00,198.397062387,26.9485333271,0.0172509114171,0.0,41.9242800987,36.8599292233,182.833238192,172.328363304,9.34,1.16487488722
 11/12  15:00:00,194.526816085,26.9485333271,0.121284489398,0.0,41.9242800987,36.8599292233,178.74980816,168.244985468,9.34,1.16482269235
 11/12  16:00:00,191.062249402,26.9485333271,0.201039032321,0.0,41.9242800987,36.8599292233,180.621904834,170.117085532,9.34,1.16481930211
 11/12  17:00:00,197.666612999,26.9485333271,0.175793865478,0.0,41.9242800987,36.8599292233,187.226034501,177.866034501,9.34,0.02
 11/12  18:00:00,175.743714833,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,220.778715716,212.608900478,7.005,1.16481523856
 11/12  19:00:00,181.940414724,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,238.49915752,232.664518731,4.67,1.16463878887
 11/12  20:00:00,161.622112834,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,262.748327461,258.058327461,4.67,0.02
 11/12  21:00:00,152.745774233,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,277.914522883,272.07991917,4.67,1.16460371301
 11/12  22:00:00,138.394109449,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,237.910601224,232.076168653,4.67,1.16443257166
 11/12  23:00:00,78.2181843492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,113.127536467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,84.1438965831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923345464,0.0,2.335,1.16423345464
 11/13  02:00:00,78.1830311539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,77.9692067349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,85.6527736429,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,17.3351943735,14.9801943735,2.335,0.02
 11/13  05:00:00,92.2585768471,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,20.3214412676,16.8221998559,2.335,1.16424141162
 11/13  06:00:00,91.8874700975,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,19.8076741626,17.4526741626,2.335,0.02
 11/13  07:00:00,129.512528936,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,414.462702483,409.772702483,4.67,0.02
 11/13  08:00:00,131.971969276,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,360.311482141,354.477067564,4.67,1.16441457669
 11/13  09:00:00,208.92131795,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,284.801290837,276.608790837,8.1725,0.02
 11/13  10:00:00,234.278758593,26.9485333271,0.0781203426503,0.0,62.886420148,41.4019203762,224.465924791,212.793604963,10.5075,1.16481982823
 11/13  11:00:00,225.322869599,26.9485333271,0.0687069390065,0.0,62.886420148,41.4019203762,189.45527919,177.782930552,10.5075,1.16484863805
 11/13  12:00:00,256.426680506,26.9485333271,0.485378393439,0.0,62.886420148,41.4019203762,160.521083134,148.848461843,10.5075,1.16512129122
 11/13  13:00:00,237.302497725,26.9485333271,0.690921196546,0.0,62.886420148,41.4019203762,147.108495512,135.435625824,10.5075,1.16536968788
 11/13  14:00:00,236.470693672,26.9485333271,0.795558960165,0.0,62.886420148,41.4019203762,139.966389124,127.148431645,10.5075,2.31045747908
 11/13  15:00:00,233.319476529,26.9485333271,0.917412467768,0.0,62.886420148,41.4019203762,133.918424682,122.245892163,10.5075,1.1650325195
 11/13  16:00:00,230.519169035,26.9485333271,0.978921155925,0.0,62.886420148,41.4019203762,136.029953423,124.357549461,10.5075,1.16490396159
 11/13  17:00:00,237.031856251,26.9485333271,0.893826555003,0.0,62.886420148,41.4019203762,148.712024496,138.184524496,10.5075,0.02
 11/13  18:00:00,244.241446274,26.9485333271,0.731785093973,0.0,62.886420148,41.4019203762,164.517118738,152.84448891,10.5075,1.16512982762
 11/13  19:00:00,243.251433315,26.9485333271,0.46310071379,0.0,41.9242800987,36.8599292233,169.898094872,159.39308254,9.34,1.16501233171
 11/13  20:00:00,229.145167608,26.9485333271,0.406188322267,0.0,41.9242800987,36.8599292233,174.174454516,163.669693747,9.34,1.16476076895
 11/13  21:00:00,204.399759133,26.9485333271,0.139336246673,0.0,34.9369000822,32.3179380704,178.768067515,169.430862826,8.1725,1.16470468922
 11/13  22:00:00,146.621361067,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,152.697386597,147.415572922,4.67,0.611813674417
 11/13  23:00:00,90.4580407414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.90743556152,0.0,2.335,0.572435561517
 11/13  24:00:00,124.1124591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,93.3732561864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921092872,0.0,2.335,1.16421092872
 11/14  02:00:00,85.830267619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,84.4280007458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,83.5022650804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,105.486628229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925301732,0.0,2.335,1.16425301732
 11/14  06:00:00,105.216562062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,150.19603753,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,338.202341759,333.512341759,4.67,0.02
 11/14  08:00:00,148.425941755,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,280.922841771,275.088380908,4.67,1.16446086294
 11/14  09:00:00,217.797889887,26.9485333271,0.0397551696781,0.0,34.9369000822,32.3179380704,218.13942022,209.94692022,8.1725,0.02
 11/14  10:00:00,247.574985852,26.9485333271,0.257100850273,0.0,62.886420148,41.4019203762,168.067585895,156.395273848,10.5075,1.16481204675
 11/14  11:00:00,240.476782715,26.9485333271,0.665533753827,0.0,62.886420148,41.4019203762,140.531000895,128.858600825,10.5075,1.16490007025
 11/14  12:00:00,270.739693366,26.9485333271,0.987275589469,0.0,62.886420148,41.4019203762,116.978151636,105.305475756,10.5075,1.16517587952
 11/14  13:00:00,252.120514405,26.9485333271,1.20363764242,0.0,62.886420148,41.4019203762,106.384347273,94.7114197982,10.5075,1.16542747441
 11/14  14:00:00,250.162802003,26.9485333271,1.58851431251,0.0,62.886420148,41.4019203762,98.0677213632,85.2496423452,10.5075,2.31057901804
 11/14  15:00:00,246.022820216,26.9485333271,1.86734613753,0.0,62.886420148,41.4019203762,95.6432602706,83.970663983,10.5075,1.16509628763
 11/14  16:00:00,241.884354795,26.9485333271,1.88620722047,0.0,62.886420148,41.4019203762,98.1630027889,86.4905332492,10.5075,1.16496953968
 11/14  17:00:00,249.696368053,26.9485333271,1.67083621756,0.0,62.886420148,41.4019203762,107.358152512,95.6856968466,10.5075,1.16495566513
 11/14  18:00:00,259.402975793,26.9485333271,1.51427484336,0.0,62.886420148,41.4019203762,113.063241861,101.390785204,10.5075,1.16495665761
 11/14  19:00:00,258.388068882,26.9485333271,0.881734626323,0.0,41.9242800987,36.8599292233,122.484738409,113.124738409,9.34,0.02
 11/14  20:00:00,236.248979379,26.9485333271,0.761625200782,0.0,41.9242800987,36.8599292233,136.087988852,125.583155813,9.34,1.16483303917
 11/14  21:00:00,206.095593355,26.9485333271,0.590754554886,0.0,34.9369000822,32.3179380704,138.030444918,128.693166047,8.1725,1.16477887092
 11/14  22:00:00,146.026242375,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,103.069723702,97.235131778,4.67,1.16459192382
 11/14  23:00:00,93.2497213101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,126.258339193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,96.3334814509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921950274,0.0,2.335,1.16421950274
 11/15  02:00:00,87.9448933277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,86.7980093379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,86.0374872017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926243034,0.0,2.335,1.16426243034
 11/15  05:00:00,92.1525202209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,91.673202602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,136.553949497,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,244.241125131,239.551125131,4.67,0.02
 11/15  08:00:00,142.053483022,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,214.357790034,208.52335976,4.67,1.16443027427
 11/15  09:00:00,219.583908794,26.9485333271,0.0912861242636,0.0,34.9369000822,32.3179380704,185.148443977,176.955943977,8.1725,0.02
 11/15  10:00:00,249.192871094,26.9485333271,0.502912258887,0.0,62.886420148,41.4019203762,152.098682606,140.426348295,10.5075,1.1648343115
 11/15  11:00:00,247.671922943,26.9485333271,1.20017774948,0.0,62.886420148,41.4019203762,107.270342714,95.5978602962,10.5075,1.16498241796
 11/15  12:00:00,282.98595916,26.9485333271,2.18582743308,0.0,62.886420148,41.4019203762,63.5067810197,51.834019804,10.5075,1.16526121568
 11/15  13:00:00,268.135664155,26.9485333271,2.80462751201,0.0,62.886420148,41.4019203762,46.3255549236,33.5076606186,10.5075,2.31039430495
 11/15  14:00:00,267.005940825,26.9485333271,3.16207975804,0.0,62.886420148,41.4019203762,36.4592436676,24.7864040446,10.5075,1.16533962307
 11/15  15:00:00,262.710642784,26.9485333271,3.38866489149,0.0,62.886420148,41.4019203762,32.8271735848,21.1544824034,10.5075,1.16519118137
 11/15  16:00:00,255.598248756,26.9485333271,2.93350474533,0.0,62.886420148,41.4019203762,51.6004202954,39.9278541143,10.5075,1.16506618118
 11/15  17:00:00,258.384337246,26.9485333271,2.28599013098,0.0,62.886420148,41.4019203762,78.7727657317,67.1002111993,10.5075,1.16505453247
 11/15  18:00:00,265.119138328,26.9485333271,2.02696064598,0.0,62.886420148,41.4019203762,89.7061585377,78.0336007399,10.5075,1.16505779779
 11/15  19:00:00,262.133645041,26.9485333271,1.26284730869,0.0,41.9242800987,36.8599292233,101.677533094,91.17264485,9.34,1.16488824418
 11/15  20:00:00,249.302774866,26.9485333271,0.971092480161,0.0,41.9242800987,36.8599292233,112.904230621,103.544230621,9.34,0.02
 11/15  21:00:00,224.175696029,26.9485333271,0.772638250064,0.0,34.9369000822,32.3179380704,114.154664528,104.817455835,8.1725,1.16470869271
 11/15  22:00:00,162.547148668,26.9485333271,0.0878571213827,0.0,13.9747600329,18.6919646116,77.9117265831,72.0771660842,4.67,1.16456049892
 11/15  23:00:00,105.737836256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,137.961067854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,109.266329775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925906502,0.0,2.335,1.16425906502
 11/16  02:00:00,99.1341291083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,96.6589239841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,95.0217797252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923617956,0.0,2.335,1.16423617956
 11/16  05:00:00,100.583936228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,98.2198398048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,145.55460052,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,196.755996504,190.921746312,4.67,1.1642501925
 11/16  08:00:00,148.765847666,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,182.681362688,177.991362688,4.67,0.02
 11/16  09:00:00,226.319006727,26.9485333271,0.147080721717,0.0,34.9369000822,32.3179380704,157.094050475,147.756924957,8.1725,1.16462551801
 11/16  10:00:00,257.997594857,26.9485333271,1.22375397029,0.0,62.886420148,41.4019203762,110.901849321,100.374349321,10.5075,0.02
 11/16  11:00:00,251.486085497,26.9485333271,2.07632858316,0.0,62.886420148,41.4019203762,77.1464076695,65.4740158914,10.5075,1.16489177814
 11/16  12:00:00,282.63196094,26.9485333271,2.773527958,0.0,62.886420148,41.4019203762,51.9114430044,40.2388288111,10.5075,1.16511419328
 11/16  13:00:00,269.938386728,26.9485333271,3.24646920994,0.0,62.886420148,41.4019203762,36.4822069633,23.6640706632,10.5075,2.31063630007
 11/16  14:00:00,270.60891588,26.9485333271,3.77622799077,0.0,62.886420148,41.4019203762,20.9782103426,9.30552506315,10.5075,1.16518527947
 11/16  15:00:00,266.518990055,26.9485333271,3.90478256109,0.0,62.886420148,41.4019203762,19.2198573661,7.54727795249,10.5075,1.16507941366
 11/16  16:00:00,263.755864191,26.9485333271,4.19457155232,0.0,62.886420148,41.4019203762,15.7751398059,4.10266458337,10.5075,1.16497522258
 11/16  17:00:00,269.183526557,26.9485333271,3.97414659932,0.0,62.886420148,41.4019203762,26.9403399889,15.2678778021,10.5075,1.16496218678
 11/16  18:00:00,272.514624509,26.9485333271,3.52694213204,0.0,62.886420148,41.4019203762,44.0455288204,32.3730647291,10.5075,1.16496409122
 11/16  19:00:00,264.897445753,26.9485333271,2.64637368265,0.0,41.9242800987,36.8599292233,61.316477882,50.8114540403,9.34,1.1650238417
 11/16  20:00:00,248.905566035,26.9485333271,2.19784661541,0.0,41.9242800987,36.8599292233,77.5496583178,68.1896583178,9.34,0.02
 11/16  21:00:00,217.550054369,26.9485333271,1.36132183008,0.0,34.9369000822,32.3179380704,92.408315677,83.0709699102,8.1725,1.16484576678
 11/16  22:00:00,154.814571323,26.9485333271,0.327864112534,0.0,13.9747600329,18.6919646116,66.8351035174,61.0005423597,4.67,1.16456115768
 11/16  23:00:00,97.3335599431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,129.757815811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931505166,0.0,2.335,1.16431505166
 11/17  01:00:00,99.6625068194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,90.4933112107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,89.014433408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925828584,0.0,2.335,1.16425828584
 11/17  04:00:00,87.8418262717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,108.982514244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,107.887911712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,154.635368489,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,255.261768466,249.427512047,4.67,1.16425641973
 11/17  08:00:00,145.716636964,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,245.965502236,241.275502236,4.67,0.02
 11/17  09:00:00,211.729089211,26.9485333271,0.00742771218331,0.0,34.9369000822,32.3179380704,223.544886165,214.207755253,8.1725,1.16463091175
 11/17  10:00:00,235.983233423,26.9485333271,0.150120920016,0.0,62.886420148,41.4019203762,192.301540956,180.629356666,10.5075,1.16468428982
 11/17  11:00:00,226.879444281,26.9485333271,0.428726678506,0.0,62.886420148,41.4019203762,171.273966439,160.746466439,10.5075,0.02
 11/17  12:00:00,257.318796319,26.9485333271,0.614208252668,0.0,62.886420148,41.4019203762,158.044317831,145.226415256,10.5075,2.31040257436
 11/17  13:00:00,237.538934342,26.9485333271,0.786675579351,0.0,62.886420148,41.4019203762,143.836444933,132.163507225,10.5075,1.16543770812
 11/17  14:00:00,236.461695149,26.9485333271,0.957055112428,0.0,62.886420148,41.4019203762,134.584611981,122.911770301,10.5075,1.1653416794
 11/17  15:00:00,233.049065895,26.9485333271,1.07731160511,0.0,62.886420148,41.4019203762,131.279824607,119.607325816,10.5075,1.16499879113
 11/17  16:00:00,229.691506213,26.9485333271,1.11862256713,0.0,62.886420148,41.4019203762,135.882583489,124.210168289,10.5075,1.16491520031
 11/17  17:00:00,236.138276589,26.9485333271,1.00836688975,0.0,62.886420148,41.4019203762,150.396948958,138.724580158,10.5075,1.16486879962
 11/17  18:00:00,242.623237874,26.9485333271,0.833349098701,0.0,62.886420148,41.4019203762,165.980089881,154.30746071,10.5075,1.16512917091
 11/17  19:00:00,241.712097671,26.9485333271,0.38909871131,0.0,41.9242800987,36.8599292233,183.92938921,173.424407433,9.34,1.16498177663
 11/17  20:00:00,219.413992826,26.9485333271,0.0756464067046,0.0,41.9242800987,36.8599292233,208.521733316,198.016877811,9.34,1.16485550442
 11/17  21:00:00,193.690749925,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,222.470710013,214.278210013,8.1725,0.02
 11/17  22:00:00,137.360174178,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,187.013583308,181.178942663,4.67,1.16464064514
 11/17  23:00:00,85.2533893317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,119.772264804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932267199,0.0,2.335,1.16432267199
 11/18  01:00:00,86.2529285815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,79.4574359924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557178544,0.0,1.75125,1.16432178544
 11/18  03:00:00,78.6965180901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,77.9454284126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,84.1505252461,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552244963,0.0,1.75125,1.16427244963
 11/18  06:00:00,83.3268604653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,119.402577574,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,377.358467321,373.835967321,3.5025,0.02
 11/18  08:00:00,119.329349542,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,331.063057127,326.396033957,3.5025,1.16452317052
 11/18  09:00:00,185.660050277,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,255.971056713,250.113556713,5.8375,0.02
 11/18  10:00:00,208.484081039,26.9485333271,0.120272875153,0.0,41.9242800987,36.8599292233,186.396513443,175.891817252,9.34,1.16469619054
 11/18  11:00:00,235.827842804,26.9485333271,0.473625659708,0.0,62.886420148,41.4019203762,145.987366333,134.314963699,10.5075,1.16490263413
 11/18  12:00:00,266.866729527,26.9485333271,0.878400622064,0.0,62.886420148,41.4019203762,124.739607512,113.066997539,10.5075,1.16510997287
 11/18  13:00:00,250.783308807,26.9485333271,1.10278530772,0.0,62.886420148,41.4019203762,108.338821513,96.6659924588,10.5075,1.16532905454
 11/18  14:00:00,250.355001974,26.9485333271,1.24816208642,0.0,62.886420148,41.4019203762,104.313710993,91.495799991,10.5075,2.31041100231
 11/18  15:00:00,246.583131526,26.9485333271,1.38693193732,0.0,62.886420148,41.4019203762,102.059176523,90.3866732956,10.5075,1.16500322778
 11/18  16:00:00,242.465374034,26.9485333271,1.42886054669,0.0,62.886420148,41.4019203762,107.709800741,96.0373052652,10.5075,1.16499547584
 11/18  17:00:00,251.406399731,26.9485333271,1.29682691724,0.0,62.886420148,41.4019203762,119.016250241,107.343777569,10.5075,1.16497267178
 11/18  18:00:00,254.764100418,26.9485333271,1.00248748973,0.0,62.886420148,41.4019203762,133.061988649,121.389553832,10.5075,1.16493481698
 11/18  19:00:00,238.107971956,26.9485333271,0.368548342315,0.0,34.9369000822,32.3179380704,155.000553547,146.808053547,8.1725,0.02
 11/18  20:00:00,195.330717317,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,166.483213587,159.480806473,5.8375,1.16490711353
 11/18  21:00:00,184.523942669,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,170.847180085,163.844927716,5.8375,1.16475236929
 11/18  22:00:00,139.907124313,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,144.325045567,139.657970117,3.5025,1.16457545042
 11/18  23:00:00,97.1344869616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,130.19669072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,100.107445476,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558518611,0.0,1.75125,1.16433518611
 11/19  02:00:00,91.3760802147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,88.9546540912,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552499044,0.0,1.75125,1.16427499044
 11/19  04:00:00,86.5152307896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,91.8687057828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,91.1995918919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,127.490949428,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,335.770453729,331.103627515,3.5025,1.16432621397
 11/19  08:00:00,130.374083387,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,282.135831922,278.613331922,3.5025,0.02
 11/19  09:00:00,169.021430346,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,227.750123185,223.083249912,3.5025,1.16437327305
 11/19  10:00:00,146.683714287,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,210.345201206,206.822701206,3.5025,0.02
 11/19  11:00:00,183.086371518,26.9485333271,0.0293273423607,0.0,27.9495200658,27.7759469175,168.60003508,160.430299232,7.005,1.1647358481
 11/19  12:00:00,215.416686213,26.9485333271,0.0473470016803,0.0,27.9495200658,27.7759469175,134.993007522,126.823322777,7.005,1.16468474438
 11/19  13:00:00,227.2677414,26.9485333271,0.53668223829,0.0,41.9242800987,36.8599292233,110.23407724,100.87407724,9.34,0.02
 11/19  14:00:00,226.511612915,26.9485333271,0.778568973861,0.0,41.9242800987,36.8599292233,104.125294781,93.6205092471,9.34,1.16478553418
 11/19  15:00:00,223.158969525,26.9485333271,0.857132629581,0.0,41.9242800987,36.8599292233,99.3451077508,88.8403528307,9.34,1.16475492008
 11/19  16:00:00,219.469509729,26.9485333271,0.868028557443,0.0,41.9242800987,36.8599292233,104.649887495,94.1451246303,9.34,1.16476286436
 11/19  17:00:00,229.58006451,26.9485333271,0.792254264259,0.0,41.9242800987,36.8599292233,114.880702365,104.375877169,9.34,1.16482519667
 11/19  18:00:00,203.917737798,26.9485333271,0.106456447629,0.0,27.9495200658,27.7759469175,138.174802245,131.149802245,7.005,0.02
 11/19  19:00:00,209.547927588,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,142.571706992,136.737061082,4.67,1.16464591071
 11/19  20:00:00,195.827189375,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,140.56544613,134.730708092,4.67,1.16473803807
 11/19  21:00:00,184.763439761,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,148.091460308,143.401460308,4.67,0.02
 11/19  22:00:00,167.018733298,26.9485333271,0.0180217521615,0.0,13.9747600329,18.6919646116,104.886770439,99.0522755033,4.67,1.16449493602
 11/19  23:00:00,110.358408826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,142.600264887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,118.564992564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920919493,0.0,2.335,1.16420919493
 11/20  02:00:00,110.348089622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,109.567152317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,108.076518726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925599116,0.0,2.335,1.16425599116
 11/20  05:00:00,114.005507238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,110.560302572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,152.101393358,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,207.498017533,202.808017533,4.67,0.02
 11/20  08:00:00,148.975761317,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,231.787693915,225.953196865,4.67,1.16449705015
 11/20  09:00:00,219.728068529,26.9485333271,0.029666845851,0.0,34.9369000822,32.3179380704,219.85825792,210.521166372,8.1725,1.16459154781
 11/20  10:00:00,243.834366498,26.9485333271,0.120080894547,0.0,62.886420148,41.4019203762,192.219941255,181.692441255,10.5075,0.02
 11/20  11:00:00,232.300151578,26.9485333271,0.279217325167,0.0,62.886420148,41.4019203762,178.281517799,166.609148061,10.5075,1.16486973752
 11/20  12:00:00,260.369094757,26.9485333271,0.478533465806,0.0,62.886420148,41.4019203762,161.247291134,149.574686945,10.5075,1.16510418878
 11/20  13:00:00,238.463572976,26.9485333271,0.684836014851,0.0,62.886420148,41.4019203762,149.652859421,136.834709762,10.5075,2.31064965899
 11/20  14:00:00,234.280191677,26.9485333271,0.829130570063,0.0,62.886420148,41.4019203762,141.692740044,130.020035117,10.5075,1.16520492612
 11/20  15:00:00,229.326767485,26.9485333271,0.909931417426,0.0,62.886420148,41.4019203762,141.604086981,129.931480067,10.5075,1.16510691428
 11/20  16:00:00,225.626321392,26.9485333271,0.926046717135,0.0,62.886420148,41.4019203762,145.971528863,134.29901835,10.5075,1.16501051357
 11/20  17:00:00,235.374709227,26.9485333271,0.810337591525,0.0,62.886420148,41.4019203762,160.824524452,149.152018036,10.5075,1.16500641579
 11/20  18:00:00,238.427072864,26.9485333271,0.676503946007,0.0,62.886420148,41.4019203762,173.407197836,161.734680378,10.5075,1.16501745819
 11/20  19:00:00,237.221186543,26.9485333271,0.312975043794,0.0,41.9242800987,36.8599292233,186.354526947,175.849651416,9.34,1.16487553085
 11/20  20:00:00,220.656660947,26.9485333271,0.188538997042,0.0,41.9242800987,36.8599292233,196.33915038,185.834395984,9.34,1.16475439596
 11/20  21:00:00,195.672089038,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,207.242348405,199.049848405,8.1725,0.02
 11/20  22:00:00,138.448439276,26.9485333271,0.00872755795033,0.0,13.9747600329,18.6919646116,186.422341488,180.587705481,4.67,1.16463600667
 11/20  23:00:00,80.8357830074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,115.862624717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930962544,0.0,2.335,1.16430962544
 11/21  01:00:00,84.7972333629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,78.8303717992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,78.4851422717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926650814,0.0,2.335,1.16426650814
 11/21  04:00:00,78.2372389162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,100.391734532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,108.056550297,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,18.8116707878,16.4566707878,2.335,0.02
 11/21  07:00:00,149.575458842,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,398.792262914,392.957992068,4.67,1.16427084687
 11/21  08:00:00,141.252063099,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,348.379962894,343.689962894,4.67,0.02
 11/21  09:00:00,208.719332795,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,291.773734368,282.436650571,8.1725,1.16458379609
 11/21  10:00:00,233.608737252,26.9485333271,0.0591541592769,0.0,62.886420148,41.4019203762,238.570448605,226.898161329,10.5075,1.16478727549
 11/21  11:00:00,224.218780567,26.9485333271,0.0161819295821,0.0,62.886420148,41.4019203762,214.211962691,202.539617215,10.5075,1.16484547623
 11/21  12:00:00,254.875118691,26.9485333271,0.0234844763562,0.0,62.886420148,41.4019203762,195.22349941,183.550734692,10.5075,1.16526471798
 11/21  13:00:00,234.667467855,26.9485333271,0.209099194702,0.0,62.886420148,41.4019203762,184.222022085,172.549233054,10.5075,1.16528903136
 11/21  14:00:00,233.376157232,26.9485333271,0.406541367272,0.0,62.886420148,41.4019203762,170.920359183,159.2476535,10.5075,1.1652056833
 11/21  15:00:00,230.061159112,26.9485333271,0.498384853624,0.0,62.886420148,41.4019203762,169.694492215,158.021840784,10.5075,1.16515143143
 11/21  16:00:00,226.248480337,26.9485333271,0.579805223542,0.0,62.886420148,41.4019203762,171.156351423,159.483775459,10.5075,1.16507596317
 11/21  17:00:00,235.648544241,26.9485333271,0.519471455059,0.0,62.886420148,41.4019203762,182.615029915,170.942459715,10.5075,1.16507019966
 11/21  18:00:00,238.766162867,26.9485333271,0.352048475712,0.0,62.886420148,41.4019203762,197.991664922,186.31908525,10.5075,1.1650796718
 11/21  19:00:00,237.941218266,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,209.503114982,198.998156449,9.34,1.16495853352
 11/21  20:00:00,215.448777429,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,224.568343872,214.063474381,9.34,1.16486949088
 11/21  21:00:00,190.176584111,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,240.899812814,231.562491351,8.1725,1.16482146281
 11/21  22:00:00,133.548969821,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,218.921060114,214.231060114,4.67,0.02
 11/21  23:00:00,81.5386978309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942606529,0.0,2.335,1.16442606529
 11/21  24:00:00,116.582592156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,84.7917124378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,78.4188442919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928133039,0.0,2.335,1.16428133039
 11/22  03:00:00,78.6066055752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  04:00:00,78.8141176239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,85.2333416586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923428804,0.0,2.335,1.16423428804
 11/22  06:00:00,88.6587600792,3.90966494035,0.0,0.0,3.49369000822,9.08398230582,8.92382847229,6.56882847229,2.335,0.02
 11/22  07:00:00,133.92181551,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,367.205325138,362.515325138,4.67,0.02
 11/22  08:00:00,135.081549605,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,325.70925172,319.874780259,4.67,1.16447146107
 11/22  09:00:00,212.948762007,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,262.074155446,253.881655446,8.1725,0.02
 11/22  10:00:00,239.35383647,26.9485333271,0.0969695201615,0.0,62.886420148,41.4019203762,207.388425837,195.716095971,10.5075,1.16482986632
 11/22  11:00:00,229.046308229,26.9485333271,0.230798344332,0.0,62.886420148,41.4019203762,173.798887863,162.126444429,10.5075,1.16494343391
 11/22  12:00:00,260.038962963,26.9485333271,0.682889201403,0.0,62.886420148,41.4019203762,146.226921761,134.554116271,10.5075,1.16530548964
 11/22  13:00:00,241.084653943,26.9485333271,0.947024647111,0.0,62.886420148,41.4019203762,128.91280176,117.239988751,10.5075,1.16531300872
 11/22  14:00:00,239.413742845,26.9485333271,1.09639190258,0.0,62.886420148,41.4019203762,120.416621031,107.598718217,10.5075,2.31040281467
 11/22  15:00:00,235.289288236,26.9485333271,1.3026161613,0.0,62.886420148,41.4019203762,116.648099629,104.975568259,10.5075,1.16503136965
 11/22  16:00:00,231.626672945,26.9485333271,1.40244119236,0.0,62.886420148,41.4019203762,118.45471061,106.782290682,10.5075,1.16491992813
 11/22  17:00:00,240.281626969,26.9485333271,1.10277625538,0.0,62.886420148,41.4019203762,136.111939559,124.439515444,10.5075,1.16492411498
 11/22  18:00:00,242.613367223,26.9485333271,0.815861787629,0.0,62.886420148,41.4019203762,160.430809862,148.758366306,10.5075,1.16494355632
 11/22  19:00:00,240.458384728,26.9485333271,0.358382258603,0.0,41.9242800987,36.8599292233,180.755549711,171.395549711,9.34,0.02
 11/22  20:00:00,223.935186439,26.9485333271,0.0684986267924,0.0,41.9242800987,36.8599292233,206.014245681,195.509411712,9.34,1.16483396935
 11/22  21:00:00,198.513804224,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,219.966369543,210.629074029,8.1725,1.16479551348
 11/22  22:00:00,141.626855244,26.9485333271,0.00857025115314,0.0,13.9747600329,18.6919646116,193.893485929,188.058866392,4.67,1.16461953724
 11/22  23:00:00,85.5951767684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,120.734285523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,87.6174971024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557125421,0.0,1.75125,1.16432125421
 11/23  02:00:00,81.1495943585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,80.7054045301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,80.1782018076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549390547,0.0,1.75125,1.16424390547
 11/23  05:00:00,86.7781365053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,86.7456435462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,124.089428035,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,347.822376218,343.155556768,3.5025,1.16431945045
 11/23  08:00:00,126.445234879,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,308.016058722,304.493558722,3.5025,0.02
 11/23  09:00:00,163.091497446,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,249.960194674,245.293303369,3.5025,1.16439130422
 11/23  10:00:00,141.470958879,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,203.206859062,199.684359062,3.5025,0.02
 11/23  11:00:00,179.68583991,26.9485333271,0.064303399741,0.0,27.9495200658,27.7759469175,160.690555276,152.52080572,7.005,1.16474955604
 11/23  12:00:00,211.230427485,26.9485333271,0.0355166871045,0.0,27.9495200658,27.7759469175,136.507190674,129.482190674,7.005,0.02
 11/23  13:00:00,221.615116735,26.9485333271,0.435144279501,0.0,41.9242800987,36.8599292233,123.731852552,113.226953753,9.34,1.16489879849
 11/23  14:00:00,221.007275517,26.9485333271,0.634138610134,0.0,41.9242800987,36.8599292233,120.935978354,110.431054897,9.34,1.16492345717
 11/23  15:00:00,217.281340402,26.9485333271,0.722859598959,0.0,41.9242800987,36.8599292233,119.164444828,108.659551816,9.34,1.16489301221
 11/23  16:00:00,212.86351996,26.9485333271,0.729915599743,0.0,41.9242800987,36.8599292233,122.054918483,111.550005418,9.34,1.1649130648
 11/23  17:00:00,221.434211411,26.9485333271,0.667422966471,0.0,41.9242800987,36.8599292233,132.610681845,122.105883315,9.34,1.16479852905
 11/23  18:00:00,194.612104658,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,164.815617127,157.790617127,7.005,0.02
 11/23  19:00:00,199.135402891,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,185.836651304,180.001952559,4.67,1.16469874521
 11/23  20:00:00,181.017787049,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,193.831319588,187.996593921,4.67,1.16472566661
 11/23  21:00:00,170.667818418,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,203.542497615,198.852497615,4.67,0.02
 11/23  22:00:00,154.38373041,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,167.622084589,161.787598024,4.67,1.16448656507
 11/23  23:00:00,97.5871853633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,131.386434039,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,104.926972535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926942752,0.0,2.335,1.16426942752
 11/24  02:00:00,97.369956545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,96.431043704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,95.9840253136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925211227,0.0,2.335,1.16425211227
 11/24  05:00:00,118.649237342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,119.709766814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,168.344423251,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,213.094275868,208.404275868,4.67,0.02
 11/24  08:00:00,166.563608709,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,198.631299859,192.796801216,4.67,1.164498643
 11/24  09:00:00,234.464309409,26.9485333271,0.0872948044394,0.0,34.9369000822,32.3179380704,169.385529188,160.048427909,8.1725,1.1646012795
 11/24  10:00:00,265.531221394,26.9485333271,0.600644135033,0.0,62.886420148,41.4019203762,132.597305296,122.069805296,10.5075,0.02
