Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  11:00:00,262.644801543,26.9485333271,0.921704760271,0.0,62.886420148,41.4019203762,114.345907871,102.673516717,10.5075,1.16489115342
 11/24  12:00:00,292.717803294,26.9485333271,1.48776721644,0.0,62.886420148,41.4019203762,87.2971147727,75.6244774501,10.5075,1.16513732263
 11/24  13:00:00,280.355329123,26.9485333271,1.8398780851,0.0,62.886420148,41.4019203762,77.9799794375,65.1617305673,10.5075,2.31074887019
 11/24  14:00:00,280.650828993,26.9485333271,2.11331328857,0.0,62.886420148,41.4019203762,68.5671202329,56.894353026,10.5075,1.16526720688
 11/24  15:00:00,275.716305507,26.9485333271,2.31344128288,0.0,62.886420148,41.4019203762,61.2153276715,49.5426506535,10.5075,1.165177018
 11/24  16:00:00,269.607041772,26.9485333271,2.19834989006,0.0,62.886420148,41.4019203762,67.0195298124,55.3469416102,10.5075,1.16508820218
 11/24  17:00:00,277.135143569,26.9485333271,1.9286165569,0.0,62.886420148,41.4019203762,80.2971872408,68.6245943663,10.5075,1.16509287446
 11/24  18:00:00,278.355160857,26.9485333271,1.7764915142,0.0,62.886420148,41.4019203762,87.5057052238,75.8330923216,10.5075,1.16511290214
 11/24  19:00:00,273.405163965,26.9485333271,1.20497958192,0.0,41.9242800987,36.8599292233,93.7040986915,83.1991206337,9.34,1.16497805786
 11/24  20:00:00,252.523995819,26.9485333271,0.922429670456,0.0,41.9242800987,36.8599292233,106.193967375,95.6891036893,9.34,1.16486368559
 11/24  21:00:00,226.775277422,26.9485333271,0.645049509734,0.0,34.9369000822,32.3179380704,112.172402998,103.979902998,8.1725,0.02
 11/24  22:00:00,165.617846793,26.9485333271,0.0088880322349,0.0,13.9747600329,18.6919646116,71.8668546861,66.0322432753,4.67,1.16461141071
 11/24  23:00:00,115.494642903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,146.917479133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934508923,0.0,2.335,1.16434508923
 11/25  01:00:00,118.59068651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,109.597158054,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560313838,0.0,1.75125,1.16435313838
 11/25  03:00:00,107.521633977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,106.093390966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,111.495299289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555919292,0.0,1.75125,1.16430919292
 11/25  06:00:00,109.574439086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,145.096461638,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,167.065349927,163.542849927,3.5025,0.02
 11/25  08:00:00,152.303318636,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,162.210376829,157.543303825,3.5025,1.16457300348
 11/25  09:00:00,218.202467196,26.9485333271,0.125566982943,0.0,20.9621400493,23.2339557645,127.474766172,120.472712278,5.8375,1.16455389485
 11/25  10:00:00,247.014637701,26.9485333271,0.770206934219,0.0,41.9242800987,36.8599292233,89.9109117522,80.5509117522,9.34,0.02
 11/25  11:00:00,274.161423729,26.9485333271,1.84152091824,0.0,62.886420148,41.4019203762,65.8599545655,54.187467092,10.5075,1.16498747351
 11/25  12:00:00,301.871361219,26.9485333271,2.70301827769,0.0,62.886420148,41.4019203762,43.4348155169,31.7621005787,10.5075,1.16521493817
 11/25  13:00:00,287.347315145,26.9485333271,2.64964188793,0.0,62.886420148,41.4019203762,44.6845197257,33.011843744,10.5075,1.16517598178
 11/25  14:00:00,284.368988264,26.9485333271,2.74102927104,0.0,62.886420148,41.4019203762,45.4758732772,32.657666416,10.5075,2.31070686122
 11/25  15:00:00,277.374514377,26.9485333271,2.81094924234,0.0,62.886420148,41.4019203762,45.5912413214,33.9185704631,10.5075,1.16517085831
 11/25  16:00:00,271.04702458,26.9485333271,2.66018169261,0.0,62.886420148,41.4019203762,53.4918316811,41.8191532368,10.5075,1.16517844435
 11/25  17:00:00,278.127004475,26.9485333271,2.47038277812,0.0,62.886420148,41.4019203762,62.2366946587,50.5642567053,10.5075,1.16493795335
 11/25  18:00:00,280.006009283,26.9485333271,2.32843179426,0.0,62.886420148,41.4019203762,69.9788525219,58.3062048248,10.5075,1.16514769709
 11/25  19:00:00,262.326976495,26.9485333271,1.19468960518,0.0,34.9369000822,32.3179380704,81.2858188535,71.9482419787,8.1725,1.16507687479
 11/25  20:00:00,221.932287702,26.9485333271,0.530622785342,0.0,20.9621400493,23.2339557645,90.2525910113,83.2503095605,5.8375,1.16478145081
 11/25  21:00:00,208.693454375,26.9485333271,0.397594256261,0.0,20.9621400493,23.2339557645,96.9969873987,91.1394873987,5.8375,0.02
 11/25  22:00:00,159.282456084,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,65.9285043438,61.2614545216,3.5025,1.16454982226
 11/25  23:00:00,114.701494449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,145.499560406,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565617026,0.0,1.75125,1.16440617026
 11/26  01:00:00,119.675981779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,110.917524178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,108.477305382,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554623351,0.0,1.75125,1.16429623351
 11/26  04:00:00,105.848338694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,111.149312406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,108.743050968,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551941305,0.0,1.75125,1.16426941305
 11/26  07:00:00,142.140926529,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,191.90480528,188.38230528,3.5025,0.02
 11/26  08:00:00,146.955569468,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,187.587670101,182.920851479,3.5025,1.16431862197
 11/26  09:00:00,182.355362186,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,153.911956995,150.389456995,3.5025,0.02
 11/26  10:00:00,160.997565424,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,135.356795521,131.834295521,3.5025,0.02
 11/26  11:00:00,196.7706864,26.9485333271,0.148651742479,0.0,27.9495200658,27.7759469175,104.958339089,96.7885826784,7.005,1.16475641041
 11/26  12:00:00,225.259182332,26.9485333271,0.414093519942,0.0,27.9495200658,27.7759469175,84.1327723018,75.9629533677,7.005,1.1648189341
 11/26  13:00:00,237.788962974,26.9485333271,1.31760154561,0.0,41.9242800987,36.8599292233,62.6564117851,52.1514946455,9.34,1.1649171397
 11/26  14:00:00,234.272921812,26.9485333271,1.56420801659,0.0,41.9242800987,36.8599292233,61.1388064257,50.6340477583,9.34,1.16475866739
 11/26  15:00:00,226.008690105,26.9485333271,1.38113779989,0.0,41.9242800987,36.8599292233,73.3114122854,63.9514122854,9.34,0.02
 11/26  16:00:00,220.385397575,26.9485333271,1.05103237631,0.0,41.9242800987,36.8599292233,93.1038548918,82.5991152876,9.34,1.16473960417
 11/26  17:00:00,227.993807252,26.9485333271,0.978894720478,0.0,41.9242800987,36.8599292233,102.507090082,92.0022876747,9.34,1.16480240732
 11/26  18:00:00,200.311651799,26.9485333271,0.256099164714,0.0,27.9495200658,27.7759469175,130.655094277,122.485325632,7.005,1.16476864548
 11/26  19:00:00,202.610736149,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,152.103269739,147.413269739,4.67,0.02
 11/26  20:00:00,184.090993377,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,162.327588102,156.492927329,4.67,1.16466077331
 11/26  21:00:00,171.735395152,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,167.094258831,161.259754749,4.67,1.16450408151
 11/26  22:00:00,153.644304547,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,133.216021667,128.526021667,4.67,0.02
 11/26  23:00:00,95.8421236792,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559462904,0.0,1.75125,1.16434462904
 11/26  24:00:00,128.878359101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,100.853565608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,91.9587025736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,89.9219329227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926360008,0.0,2.335,1.16426360008
 11/27  04:00:00,88.5853302394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  05:00:00,94.244384331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,93.2472871176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992120234,0.0,2.335,1.1642120234
 11/27  07:00:00,141.211654517,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,261.840086087,257.150086087,4.67,0.02
 11/27  08:00:00,143.602241512,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,239.311191453,234.621191453,4.67,0.02
 11/27  09:00:00,219.836191908,26.9485333271,0.0527245731643,0.0,34.9369000822,32.3179380704,207.304686831,197.967538627,8.1725,1.16464820413
 11/27  10:00:00,247.71944223,26.9485333271,0.298923442123,0.0,62.886420148,41.4019203762,170.617320845,158.945038491,10.5075,1.16478235419
 11/27  11:00:00,240.538022797,26.9485333271,0.731307260481,0.0,62.886420148,41.4019203762,143.990546364,132.31801412,10.5075,1.16503224364
 11/27  12:00:00,270.982026493,26.9485333271,0.932159801156,0.0,62.886420148,41.4019203762,127.951085206,116.278385198,10.5075,1.16520000832
 11/27  13:00:00,254.109645464,26.9485333271,1.10427017572,0.0,62.886420148,41.4019203762,118.27914497,106.606425253,10.5075,1.16521971638
 11/27  14:00:00,251.485461606,26.9485333271,1.21666334075,0.0,62.886420148,41.4019203762,116.757936323,105.08499586,10.5075,1.1654404622
 11/27  15:00:00,246.697304751,26.9485333271,1.26906141149,0.0,62.886420148,41.4019203762,115.394008205,103.721354883,10.5075,1.16515332218
 11/27  16:00:00,243.425925778,26.9485333271,1.42683778685,0.0,62.886420148,41.4019203762,111.68113001,100.008520827,10.5075,1.16510918297
 11/27  17:00:00,252.901473759,26.9485333271,1.32117097071,0.0,62.886420148,41.4019203762,119.326076776,107.653464227,10.5075,1.1651125487
 11/27  18:00:00,255.488070376,26.9485333271,1.03023146081,0.0,62.886420148,41.4019203762,132.159245359,120.486613876,10.5075,1.16513148227
 11/27  19:00:00,253.509967844,26.9485333271,0.671007547352,0.0,41.9242800987,36.8599292233,141.112937678,130.60789687,9.34,1.16504080823
 11/27  20:00:00,241.842376779,26.9485333271,0.650902934391,0.0,41.9242800987,36.8599292233,141.735119986,131.230310015,9.34,1.16480997139
 11/27  21:00:00,218.737862924,26.9485333271,0.511193633859,0.0,34.9369000822,32.3179380704,135.343018161,126.005737046,8.1725,1.16478111462
 11/27  22:00:00,161.134033736,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,95.9491909671,90.1145791055,4.67,1.16461186158
 11/27  23:00:00,107.796856431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,141.045690617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,114.229688116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924078653,0.0,2.335,1.16424078653
 11/28  02:00:00,105.795616831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,104.750020606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  04:00:00,103.597081632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922629349,0.0,2.335,1.16422629349
 11/28  05:00:00,124.975257259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  06:00:00,123.789714759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  07:00:00,169.97412681,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,195.210431526,190.520431526,4.67,0.02
 11/28  08:00:00,166.719611589,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,189.560099558,183.725621153,4.67,1.16447840537
 11/28  09:00:00,234.216544768,26.9485333271,0.0861009664285,0.0,34.9369000822,32.3179380704,160.135160746,150.798071694,8.1725,1.16458905202
 11/28  10:00:00,265.970477956,26.9485333271,0.883728099743,0.0,62.886420148,41.4019203762,110.104153505,99.5766535047,10.5075,0.02
 11/28  11:00:00,261.064070473,26.9485333271,1.59523936774,0.0,62.886420148,41.4019203762,80.2778752505,68.6054848128,10.5075,1.16489043775
 11/28  12:00:00,286.127488603,26.9485333271,2.09683371407,0.0,62.886420148,41.4019203762,66.5364215474,54.8637733458,10.5075,1.16514820164
 11/28  13:00:00,269.103167527,26.9485333271,2.31497576321,0.0,62.886420148,41.4019203762,60.2395838305,47.4212807988,10.5075,2.31080303169
 11/28  14:00:00,267.367370004,26.9485333271,2.52086518759,0.0,62.886420148,41.4019203762,57.7510844436,46.0782776257,10.5075,1.16530681794
 11/28  15:00:00,262.017728768,26.9485333271,2.5512034867,0.0,62.886420148,41.4019203762,58.1819032237,46.5091789544,10.5075,1.16522426936
 11/28  16:00:00,258.432360272,26.9485333271,2.50305973139,0.0,62.886420148,41.4019203762,61.8224953785,50.150079077,10.5075,1.1649163015
 11/28  17:00:00,268.391625868,26.9485333271,2.30728268375,0.0,62.886420148,41.4019203762,72.7858835331,61.113227037,10.5075,1.16515649616
 11/28  18:00:00,270.310354087,26.9485333271,2.1625656428,0.0,62.886420148,41.4019203762,81.3893660138,69.7169150646,10.5075,1.16495094919
 11/28  19:00:00,266.292801146,26.9485333271,1.57045022548,0.0,41.9242800987,36.8599292233,88.3683776858,77.8633199885,9.34,1.16505769732
 11/28  20:00:00,247.005755643,26.9485333271,1.37488583634,0.0,41.9242800987,36.8599292233,95.7052959431,85.2005300422,9.34,1.16476590093
 11/28  21:00:00,220.417308949,26.9485333271,0.835960604453,0.0,34.9369000822,32.3179380704,104.949582256,95.6123509996,8.1725,1.16473125685
 11/28  22:00:00,160.062406667,26.9485333271,0.0832083815689,0.0,13.9747600329,18.6919646116,73.3016608848,68.6116608848,4.67,0.02
 11/28  23:00:00,110.016604363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944178653,0.0,2.335,1.16444178653
 11/28  24:00:00,140.308670887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,111.934849031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,101.371011856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926977215,0.0,2.335,1.16426977215
 11/29  03:00:00,98.769403517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,96.82967914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,101.633276444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,99.8293302245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922317771,0.0,2.335,1.16422317771
 11/29  07:00:00,149.661123749,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,211.785865272,207.095865272,4.67,0.02
 11/29  08:00:00,148.178514057,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,207.545794951,201.711390573,4.67,1.16440437825
 11/29  09:00:00,224.625177031,26.9485333271,0.0799773575792,0.0,34.9369000822,32.3179380704,182.935392723,174.742892723,8.1725,0.02
 11/29  10:00:00,254.497084844,26.9485333271,0.555759817074,0.0,62.886420148,41.4019203762,150.692615643,139.020332558,10.5075,1.16478308505
 11/29  11:00:00,247.189491682,26.9485333271,0.740976914835,0.0,62.886420148,41.4019203762,139.633660255,127.9612466,10.5075,1.16491365543
 11/29  12:00:00,275.556929827,26.9485333271,0.825558270019,0.0,62.886420148,41.4019203762,130.936081084,119.263282315,10.5075,1.16529876849
 11/29  13:00:00,259.67827609,26.9485333271,0.872368437471,0.0,62.886420148,41.4019203762,127.094271008,115.421448145,10.5075,1.16532286276
 11/29  14:00:00,259.750148376,26.9485333271,0.909127432152,0.0,62.886420148,41.4019203762,124.935129356,112.117162751,10.5075,2.31046660549
 11/29  15:00:00,256.02878455,26.9485333271,0.977141292002,0.0,62.886420148,41.4019203762,121.263291617,109.590708475,10.5075,1.16508314227
 11/29  16:00:00,254.418412253,26.9485333271,1.23764678596,0.0,62.886420148,41.4019203762,111.49776668,99.8252821344,10.5075,1.16498454587
 11/29  17:00:00,266.698380894,26.9485333271,1.32753188106,0.0,62.886420148,41.4019203762,108.032138806,96.3596347544,10.5075,1.16500405163
 11/29  18:00:00,271.94865061,26.9485333271,1.41816732247,0.0,62.886420148,41.4019203762,105.370743856,93.6982047234,10.5075,1.16503913292
 11/29  19:00:00,270.108676065,26.9485333271,0.946777185272,0.0,41.9242800987,36.8599292233,106.388945852,95.8840521302,9.34,1.16489372141
 11/29  20:00:00,258.296675657,26.9485333271,0.864634394908,0.0,41.9242800987,36.8599292233,111.003334671,101.643334671,9.34,0.02
 11/29  21:00:00,233.346871898,26.9485333271,0.633160960815,0.0,34.9369000822,32.3179380704,115.226965313,105.889729669,8.1725,1.16473564414
 11/29  22:00:00,169.899705532,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,79.7055089173,73.8709007925,4.67,1.16460812476
 11/29  23:00:00,114.349290927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,145.847762902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931219699,0.0,2.335,1.16431219699
 11/30  01:00:00,119.613230438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,110.714024478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,109.3014257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,108.409880558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923068837,0.0,2.335,1.16423068837
 11/30  05:00:00,115.027928872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,114.795945168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,166.764664116,26.9485333271,0.0317704220695,0.0,13.9747600329,18.6919646116,146.122841429,140.288587489,4.67,1.1642539398
 11/30  08:00:00,171.259982799,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,144.216436626,139.526436626,4.67,0.02
 11/30  09:00:00,245.936454345,26.9485333271,0.22286778402,0.0,34.9369000822,32.3179380704,127.622706021,118.285611838,8.1725,1.16459418335
 11/30  10:00:00,277.396611856,26.9485333271,1.27890203789,0.0,62.886420148,41.4019203762,91.7315560434,81.2040560434,10.5075,0.02
 11/30  11:00:00,274.882547772,26.9485333271,1.8147641925,0.0,62.886420148,41.4019203762,78.7067269864,67.034184004,10.5075,1.16504298239
 11/30  12:00:00,298.566841392,26.9485333271,2.30733932726,0.0,62.886420148,41.4019203762,67.2502521204,54.4322386689,10.5075,2.31051345144
 11/30  13:00:00,286.641132096,26.9485333271,2.60809857383,0.0,62.886420148,41.4019203762,59.1732359414,47.5004823397,10.5075,1.16525360168
 11/30  14:00:00,285.743114454,26.9485333271,2.76794227596,0.0,62.886420148,41.4019203762,54.9786107534,43.3060129132,10.5075,1.16509784018
 11/30  15:00:00,278.645271821,26.9485333271,2.70772299852,0.0,62.886420148,41.4019203762,59.1009198375,47.4282668733,10.5075,1.16515296421
 11/30  16:00:00,273.485816233,26.9485333271,2.71994424868,0.0,62.886420148,41.4019203762,57.8522108216,46.1796155843,10.5075,1.16509523732
 11/30  17:00:00,283.205092174,26.9485333271,2.7250042791,0.0,62.886420148,41.4019203762,60.2274233476,48.5548143635,10.5075,1.16510898407
 11/30  18:00:00,286.172232667,26.9485333271,2.64774138206,0.0,62.886420148,41.4019203762,64.5336546658,52.8610163077,10.5075,1.16513835811
 11/30  19:00:00,281.341940581,26.9485333271,2.00447847451,0.0,41.9242800987,36.8599292233,70.0019698045,59.4969362661,9.34,1.16503353833
 11/30  20:00:00,269.844535885,26.9485333271,1.81673337992,0.0,41.9242800987,36.8599292233,76.0879117224,65.5831361936,9.34,1.16477552887
 11/30  21:00:00,244.650355457,26.9485333271,1.24061678986,0.0,34.9369000822,32.3179380704,78.8735914993,69.5363430528,8.1725,1.16474844651
 11/30  22:00:00,176.640983641,26.9485333271,0.297819590155,0.0,13.9747600329,18.6919646116,47.3866721074,42.6966721074,4.67,0.02
 11/30  23:00:00,117.951138255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943606968,0.0,2.335,1.16443606968
 11/30  24:00:00,147.080522823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,118.712883032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,104.545465888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925528298,0.0,2.335,1.16425528298
 12/01  03:00:00,98.0920413901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,92.927112551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,111.666878993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992215238,0.0,2.335,1.1642215238
 12/01  06:00:00,109.304096049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,158.182580619,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,238.286720749,233.596720749,4.67,0.02
 12/01  08:00:00,145.375962217,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,226.375381292,220.54088392,4.67,1.16449737171
 12/01  09:00:00,212.541965503,26.9485333271,0.0814570759561,0.0,34.9369000822,32.3179380704,196.514632606,188.322132606,8.1725,0.02
 12/01  10:00:00,237.520330972,26.9485333271,0.399767666926,0.0,62.886420148,41.4019203762,169.573598078,157.901283172,10.5075,1.16481490619
 12/01  11:00:00,228.586160609,26.9485333271,0.479261731466,0.0,62.886420148,41.4019203762,175.433836997,163.76142194,10.5075,1.16491505761
 12/01  12:00:00,259.041300863,26.9485333271,0.501502596066,0.0,62.886420148,41.4019203762,173.730547086,162.057803085,10.5075,1.16524400079
 12/01  13:00:00,238.702188276,26.9485333271,0.628999570352,0.0,62.886420148,41.4019203762,166.133477671,153.315508904,10.5075,2.31046876702
 12/01  14:00:00,236.522338488,26.9485333271,0.871704441608,0.0,62.886420148,41.4019203762,145.261396047,133.588456417,10.5075,1.16543962988
 12/01  15:00:00,229.538791845,26.9485333271,0.655005607121,0.0,62.886420148,41.4019203762,165.108878661,153.436306777,10.5075,1.16507188465
 12/01  16:00:00,224.833436248,26.9485333271,0.494055662016,0.0,62.886420148,41.4019203762,182.596007001,170.923510636,10.5075,1.16499636502
 12/01  17:00:00,234.513376266,26.9485333271,0.417639024011,0.0,62.886420148,41.4019203762,190.84554375,179.173027471,10.5075,1.16501627833
 12/01  18:00:00,237.441380352,26.9485333271,0.272620034143,0.0,62.886420148,41.4019203762,205.011004393,193.33845257,10.5075,1.16505182285
 12/01  19:00:00,236.204821766,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,222.183567695,211.678638474,9.34,1.16492922072
 12/01  20:00:00,213.265616087,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,234.219352332,223.714525886,9.34,1.1648264461
 12/01  21:00:00,188.95076231,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,238.543315307,230.350815307,8.1725,0.02
 12/01  22:00:00,133.141397147,26.9485333271,0.00839538671346,0.0,13.9747600329,18.6919646116,213.879710072,208.045032373,4.67,1.1646776988
 12/01  23:00:00,80.3084751704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,115.406572352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932148881,0.0,2.335,1.16432148881
 12/02  01:00:00,81.9172779712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,76.1356816447,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558806473,0.0,1.75125,1.16433806473
 12/02  03:00:00,76.0701698329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,75.9099437455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,90.0919308135,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,16.0272062231,13.1116566345,1.75125,1.16429958859
 12/02  06:00:00,89.6001573367,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,16.6028527282,14.8316027282,1.75125,0.02
 12/02  07:00:00,122.287580388,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,386.87232733,383.34982733,3.5025,0.02
 12/02  08:00:00,117.678679661,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,357.544863349,352.877787163,3.5025,1.16457618623
 12/02  09:00:00,180.568699224,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,322.776531521,315.774462128,5.8375,1.1645693932
 12/02  10:00:00,197.836299776,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,277.976805648,268.616805648,9.34,0.02
 12/02  11:00:00,222.554841831,26.9485333271,0.0313372518325,0.0,62.886420148,41.4019203762,267.648098008,255.975573326,10.5075,1.1650246817
 12/02  12:00:00,253.028993187,26.9485333271,0.0,0.0,62.886420148,41.4019203762,265.774745099,254.101973404,10.5075,1.16527169476
 12/02  13:00:00,231.913585438,26.9485333271,0.0,0.0,62.886420148,41.4019203762,257.241070821,244.423146337,10.5075,2.3104244838
 12/02  14:00:00,229.917795847,26.9485333271,0.0,0.0,62.886420148,41.4019203762,247.969856137,236.296933761,10.5075,1.16542237597
 12/02  15:00:00,225.879769204,26.9485333271,0.0,0.0,62.886420148,41.4019203762,242.489371606,230.816827657,10.5075,1.16504394939
 12/02  16:00:00,222.049384327,26.9485333271,0.0,0.0,62.886420148,41.4019203762,253.1067159,241.434145181,10.5075,1.16507071912
 12/02  17:00:00,232.120364503,26.9485333271,0.0,0.0,62.886420148,41.4019203762,268.592931275,256.920349508,10.5075,1.16508176697
 12/02  18:00:00,235.464024297,26.9485333271,0.0,0.0,62.886420148,41.4019203762,277.713493381,266.04091633,10.5075,1.16507705115
 12/02  19:00:00,221.197636112,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,304.195609635,294.858082057,8.1725,1.16502757796
 12/02  20:00:00,175.339244587,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,324.921243184,317.918971013,5.8375,1.1647721704
 12/02  21:00:00,165.227863663,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,337.790623735,331.933123735,5.8375,0.02
 12/02  22:00:00,122.726575282,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,317.531814916,312.864711213,3.5025,1.16460370359
 12/02  23:00:00,76.811651005,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570179799,0.0,1.75125,1.16445179799
 12/02  24:00:00,112.104873523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,88.6257009514,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,21.9860829714,20.2148329714,1.75125,0.02
 12/03  02:00:00,82.9153287229,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,25.7395626387,22.8240103581,1.75125,1.16430228059
 12/03  03:00:00,87.0154020464,12.0856885841,0.0,0.0,3.49369000822,6.81298672936,37.5678000843,35.7965500843,1.75125,0.02
 12/03  04:00:00,89.1593574692,14.3439362968,0.0,0.0,3.49369000822,6.81298672936,46.1503486765,44.3790986765,1.75125,0.02
 12/03  05:00:00,92.6552497361,11.0500081957,0.0,0.0,3.49369000822,6.81298672936,40.5987159592,37.6831750757,1.75125,1.16429088347
 12/03  06:00:00,97.4607976723,16.5750122936,0.0,0.0,3.49369000822,6.81298672936,45.0774158799,43.3061658799,1.75125,0.02
 12/03  07:00:00,121.672105962,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,561.073329294,557.550829294,3.5025,0.02
 12/03  08:00:00,117.088115432,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,512.157965598,507.491111182,3.5025,1.16435441523
 12/03  09:00:00,152.642449531,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,434.82090697,431.29840697,3.5025,0.02
 12/03  10:00:00,125.086122844,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,410.867692065,406.200789388,3.5025,1.16440267676
 12/03  11:00:00,159.744839374,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,365.69221222,358.66721222,7.005,0.02
 12/03  12:00:00,191.229628606,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,341.642465524,333.472743802,7.005,1.16472172203
 12/03  13:00:00,197.036437364,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,310.643448998,300.138652672,9.34,1.16479632599
 12/03  14:00:00,195.451635442,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,294.320355328,283.81551199,9.34,1.16484333753
 12/03  15:00:00,191.645548194,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,285.256935281,274.752111159,9.34,1.16482412178
 12/03  16:00:00,188.205776194,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,285.717760998,276.357760998,9.34,0.02
 12/03  17:00:00,198.397599033,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,294.866860666,284.361949502,9.34,1.16491116475
 12/03  18:00:00,173.358437023,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,356.3382724,348.168370205,7.005,1.16490219517
 12/03  19:00:00,179.95882043,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,372.231767644,366.397120646,4.67,1.16464699812
 12/03  20:00:00,159.883865031,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,373.094433299,368.404433299,4.67,0.02
 12/03  21:00:00,151.068706742,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,386.190048611,380.355474339,4.67,1.16457427118
 12/03  22:00:00,136.99007082,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,350.225955676,344.391526611,4.67,1.16442906486
 12/03  23:00:00,76.8834100769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,112.139244748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,91.0684633662,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,21.4596191536,17.9603823129,2.335,1.16423684067
 12/04  02:00:00,85.4597204358,7.9620073859,0.0,0.0,3.49369000822,9.08398230582,22.7996262036,20.4446262036,2.335,0.02
 12/04  03:00:00,89.5094053477,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,40.6204095441,38.2654095441,2.335,0.02
 12/04  04:00:00,91.1292941305,13.6956492286,0.0,0.0,3.49369000822,9.08398230582,44.4792533246,42.1242533246,2.335,0.02
 12/04  05:00:00,96.3178067942,12.286140181,0.0,0.0,3.49369000822,9.08398230582,38.9139712119,35.4146943099,2.335,1.16427690198
 12/04  06:00:00,98.3798040358,14.9127470552,0.0,0.0,3.49369000822,9.08398230582,54.2998792527,51.9448792527,2.335,0.02
 12/04  07:00:00,136.131458407,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,474.655445727,469.965445727,4.67,0.02
 12/04  08:00:00,131.458339443,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,420.670801834,414.836339141,4.67,1.16446269284
 12/04  09:00:00,207.73347997,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,356.831710218,348.639210218,8.1725,0.02
 12/04  10:00:00,232.129562386,26.9485333271,0.0,0.0,62.886420148,41.4019203762,299.611459854,287.939151416,10.5075,1.16480843833
 12/04  11:00:00,222.534452869,26.9485333271,0.0,0.0,62.886420148,41.4019203762,275.205422192,263.532916279,10.5075,1.16500591305
 12/04  12:00:00,253.503711889,26.9485333271,0.032039488758,0.0,62.886420148,41.4019203762,248.167284067,236.49444048,10.5075,1.16534358693
 12/04  13:00:00,232.535313613,26.9485333271,0.0,0.0,62.886420148,41.4019203762,232.636494966,219.818308126,10.5075,2.31068683958
 12/04  14:00:00,230.595761057,26.9485333271,0.0,0.0,62.886420148,41.4019203762,220.919325641,209.246558519,10.5075,1.16526712243
 12/04  15:00:00,226.732220685,26.9485333271,0.0,0.0,62.886420148,41.4019203762,216.419197185,204.74650158,10.5075,1.16519560564
 12/04  16:00:00,223.284222446,26.9485333271,0.0,0.0,62.886420148,41.4019203762,210.959388267,199.286762799,10.5075,1.16512546827
 12/04  17:00:00,233.26554076,26.9485333271,0.0,0.0,62.886420148,41.4019203762,220.575480563,208.90282907,10.5075,1.16515149247
 12/04  18:00:00,236.353419493,26.9485333271,0.0,0.0,62.886420148,41.4019203762,235.764229852,224.091536538,10.5075,1.16519331445
 12/04  19:00:00,235.508341186,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,252.80125564,242.296180015,9.34,1.16507562416
 12/04  20:00:00,219.244298032,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,264.198164576,253.693373406,9.34,1.16479117078
 12/04  21:00:00,194.137454695,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,281.891903943,272.554636467,8.1725,1.16476747592
 12/04  22:00:00,137.19176166,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,269.996052768,265.306052768,4.67,0.02
 12/04  23:00:00,79.5431269958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943040061,0.0,2.335,1.16443040061
 12/04  24:00:00,114.81881824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,83.5835040659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,77.578378582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924029667,0.0,2.335,1.16424029667
 12/05  03:00:00,89.3684944421,11.728994821,0.0,0.0,3.49369000822,9.08398230582,28.4051611357,26.0501611357,2.335,0.02
 12/05  04:00:00,89.4597736191,11.728994821,0.0,0.0,3.49369000822,9.08398230582,28.1981936837,25.8431936837,2.335,0.02
 12/05  05:00:00,108.290139617,8.05712572271,0.0,0.0,3.49369000822,9.08398230582,20.3859041033,18.0309041033,2.335,0.02
 12/05  06:00:00,112.376023426,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,32.923402327,29.4241335626,2.335,1.16426876445
 12/05  07:00:00,153.156341007,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,412.696326412,408.006326412,4.67,0.02
 12/05  08:00:00,141.470827576,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,369.916519012,364.082059793,4.67,1.16445921906
 12/05  09:00:00,208.384157965,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,331.407286281,323.214786281,8.1725,0.02
 12/05  10:00:00,232.657905994,26.9485333271,0.0,0.0,62.886420148,41.4019203762,295.74492071,284.072657181,10.5075,1.16476352947
 12/05  11:00:00,222.637181163,26.9485333271,0.0,0.0,62.886420148,41.4019203762,290.760606713,279.088107556,10.5075,1.16499915728
 12/05  12:00:00,253.123735158,26.9485333271,0.0,0.0,62.886420148,41.4019203762,283.128623338,271.455720143,10.5075,1.1654031946
 12/05  13:00:00,231.967051927,26.9485333271,0.0,0.0,62.886420148,41.4019203762,279.14017372,267.467233166,10.5075,1.16544055334
 12/05  14:00:00,230.158356482,26.9485333271,0.0,0.0,62.886420148,41.4019203762,278.078976703,265.260738382,10.5075,2.31073832158
 12/05  15:00:00,226.562933055,26.9485333271,0.0,0.0,62.886420148,41.4019203762,278.203254061,266.53051869,10.5075,1.16523537058
 12/05  16:00:00,223.501605392,26.9485333271,0.0,0.0,62.886420148,41.4019203762,280.896195705,269.223548625,10.5075,1.16514708032
 12/05  17:00:00,233.829929533,26.9485333271,0.0,0.0,62.886420148,41.4019203762,285.909670832,274.23722598,10.5075,1.16494485142
 12/05  18:00:00,236.631485263,26.9485333271,0.0,0.0,62.886420148,41.4019203762,287.411328693,275.738839732,10.5075,1.16498896119
 12/05  19:00:00,235.985929083,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,289.527147513,279.022412054,9.34,1.16473545882
 12/05  20:00:00,213.987434301,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,294.129083929,283.62430715,9.34,1.16477677883
 12/05  21:00:00,189.579016028,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,298.498426023,290.305926023,8.1725,0.02
 12/05  22:00:00,133.939708986,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,274.837780976,269.003100742,4.67,1.16468023398
 12/05  23:00:00,82.3451083817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  24:00:00,117.808517386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936290188,0.0,2.335,1.16436290188
 12/06  01:00:00,86.4238698588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,79.7221075838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,86.7784332312,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,18.3649436778,14.865686427,2.335,1.16425725085
 12/06  04:00:00,86.6277736214,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,19.0928716438,16.7378716438,2.335,0.02
 12/06  05:00:00,93.312269874,7.9620073859,0.0,0.0,3.49369000822,9.08398230582,20.9730527603,18.6180527603,2.335,0.02
 12/06  06:00:00,96.7201528843,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,36.2495079349,32.7502334036,2.335,1.16427453125
 12/06  07:00:00,136.546680581,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,433.94677482,429.25677482,4.67,0.02
 12/06  08:00:00,132.045094612,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,398.285661006,393.595661006,4.67,0.02
 12/06  09:00:00,208.031731443,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,364.569954296,355.232907957,8.1725,1.1645463385
 12/06  10:00:00,232.240129367,26.9485333271,0.0,0.0,62.886420148,41.4019203762,327.109786945,315.437537612,10.5075,1.16474933321
 12/06  11:00:00,222.503243245,26.9485333271,0.0,0.0,62.886420148,41.4019203762,310.130770536,298.458247404,10.5075,1.16502313175
 12/06  12:00:00,253.090387841,26.9485333271,0.0,0.0,62.886420148,41.4019203762,292.278922265,280.606207035,10.5075,1.1652152296
 12/06  13:00:00,231.837520379,26.9485333271,0.0,0.0,62.886420148,41.4019203762,286.661367963,274.988612654,10.5075,1.16525530943
 12/06  14:00:00,229.766831806,26.9485333271,0.0,0.0,62.886420148,41.4019203762,289.724887549,278.052285589,10.5075,1.1651019603
 12/06  15:00:00,225.901612101,26.9485333271,0.0,0.0,62.886420148,41.4019203762,285.240724032,272.422941949,10.5075,2.31028208246
 12/06  16:00:00,222.478964659,26.9485333271,0.0,0.0,62.886420148,41.4019203762,286.971400519,275.298930915,10.5075,1.16496960412
 12/06  17:00:00,232.647461555,26.9485333271,0.0,0.0,62.886420148,41.4019203762,296.698076334,285.025572475,10.5075,1.16500385898
 12/06  18:00:00,235.989512655,26.9485333271,0.0,0.0,62.886420148,41.4019203762,301.606455571,289.933901564,10.5075,1.16505400749
 12/06  19:00:00,235.291771982,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,308.032218398,297.527298382,9.34,1.1649200164
 12/06  20:00:00,219.115911794,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,318.760510553,309.400510553,9.34,0.02
 12/06  21:00:00,194.270007071,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,330.43648733,321.099215224,8.1725,1.16477210616
 12/06  22:00:00,137.2635604,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,306.898627241,301.063972893,4.67,1.1646543478
 12/06  23:00:00,79.5184447936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,114.723429934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936151969,0.0,2.335,1.16436151969
 12/07  01:00:00,83.4810159947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,85.5169557901,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,20.2294777595,17.8744777595,2.335,0.02
 12/07  03:00:00,89.7099334455,12.0856885841,0.0,0.0,3.49369000822,9.08398230582,34.9667793488,31.4675105398,2.335,1.16426880897
 12/07  04:00:00,89.8225619438,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,35.6444016057,33.2894016057,2.335,0.02
 12/07  05:00:00,92.3424702418,8.10468489111,0.0,0.0,3.49369000822,9.08398230582,26.1303833207,23.7753833207,2.335,0.02
 12/07  06:00:00,96.7768678523,13.1093570804,0.0,0.0,3.49369000822,9.08398230582,41.4415204399,39.0865204399,2.335,0.02
 12/07  07:00:00,136.241452895,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,454.955117471,449.120874459,4.67,1.16424301251
 12/07  08:00:00,131.625492417,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,415.564095151,410.874095151,4.67,0.02
 12/07  09:00:00,207.803594822,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,378.206496577,368.869328383,8.1725,1.16466819375
 12/07  10:00:00,231.947422249,26.9485333271,0.0,0.0,62.886420148,41.4019203762,332.702432434,321.03016711,10.5075,1.16476532472
 12/07  11:00:00,222.183413154,26.9485333271,0.0,0.0,62.886420148,41.4019203762,320.127618174,308.455256213,10.5075,1.16486196123
 12/07  12:00:00,252.949951778,26.9485333271,0.0,0.0,62.886420148,41.4019203762,294.129218598,282.456382982,10.5075,1.16533561666
 12/07  13:00:00,231.551955739,26.9485333271,0.0,0.0,62.886420148,41.4019203762,281.445314008,269.772416328,10.5075,1.16539768001
 12/07  14:00:00,229.469118326,26.9485333271,0.0,0.0,62.886420148,41.4019203762,278.011952214,266.339105336,10.5075,1.16534687807
 12/07  15:00:00,225.629716295,26.9485333271,0.0,0.0,62.886420148,41.4019203762,273.543377916,261.870804363,10.5075,1.16507355363
 12/07  16:00:00,222.213399777,26.9485333271,0.0,0.0,62.886420148,41.4019203762,271.45848591,259.785937193,10.5075,1.16504871691
 12/07  17:00:00,232.402144833,26.9485333271,0.0,0.0,62.886420148,41.4019203762,278.886729987,267.214156979,10.5075,1.16507300831
 12/07  18:00:00,235.775161786,26.9485333271,0.0,0.0,62.886420148,41.4019203762,284.656185386,272.983572186,10.5075,1.16511320071
 12/07  19:00:00,235.164234215,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,292.661278998,282.156238422,9.34,1.16504057671
 12/07  20:00:00,218.962029994,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,307.490381001,296.985557303,9.34,1.16482369805
 12/07  21:00:00,194.054787291,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,319.035337898,309.698024727,8.1725,1.16481317031
 12/07  22:00:00,137.159069277,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,296.128088033,290.293431283,4.67,1.16465675043
 12/07  23:00:00,79.4068982003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,114.643422979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,83.3821615293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921877841,0.0,2.335,1.16421877841
 12/08  02:00:00,85.4525810785,7.8906686333,0.0,0.0,3.49369000822,9.08398230582,20.9305666427,18.5755666427,2.335,0.02
 12/08  03:00:00,89.6527229458,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,35.1825602804,32.8275602804,2.335,0.02
 12/08  04:00:00,89.5569137138,12.0143498315,0.0,0.0,3.49369000822,9.08398230582,38.0087324568,34.509453655,2.335,1.16427880185
 12/08  05:00:00,109.656350943,9.67585701192,0.0,0.0,3.49369000822,9.08398230582,29.8628176086,27.5078176086,2.335,0.02
 12/08  06:00:00,114.764332877,14.9237888143,0.0,0.0,3.49369000822,9.08398230582,47.6123325793,45.2573325793,2.335,0.02
 12/08  07:00:00,152.69355633,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,478.933926822,473.099687613,4.67,1.164239209
 12/08  08:00:00,140.669434689,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,434.366636643,429.676636643,4.67,0.02
 12/08  09:00:00,207.838777938,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,373.636389584,364.299215648,8.1725,1.16467393577
 12/08  10:00:00,231.920353154,26.9485333271,0.0,0.0,62.886420148,41.4019203762,314.701816886,304.174316886,10.5075,0.02
 12/08  11:00:00,222.153099748,26.9485333271,0.0,0.0,62.886420148,41.4019203762,288.540021558,276.867518868,10.5075,1.16500269073
 12/08  12:00:00,253.091153994,26.9485333271,0.0,0.0,62.886420148,41.4019203762,263.575059912,250.7570674,10.5075,2.31049251255
 12/08  13:00:00,232.019072317,26.9485333271,0.0,0.0,62.886420148,41.4019203762,244.539238343,232.86646947,10.5075,1.16526887261
 12/08  14:00:00,230.072350053,26.9485333271,0.0,0.0,62.886420148,41.4019203762,235.152000198,223.479280147,10.5075,1.16522005082
 12/08  15:00:00,226.222971117,26.9485333271,0.0,0.0,62.886420148,41.4019203762,231.114978763,219.442279124,10.5075,1.16519963894
 12/08  16:00:00,222.812809769,26.9485333271,0.0,0.0,62.886420148,41.4019203762,228.064334187,216.391677444,10.5075,1.16515674275
 12/08  17:00:00,232.849757312,26.9485333271,0.0,0.0,62.886420148,41.4019203762,239.161025249,227.488574184,10.5075,1.16495106557
 12/08  18:00:00,236.145781518,26.9485333271,0.0,0.0,62.886420148,41.4019203762,248.47635317,236.803859779,10.5075,1.16499339051
 12/08  19:00:00,235.258670278,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,268.068125119,257.563090396,9.34,1.16503472314
 12/08  20:00:00,212.561309118,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,271.681916859,261.17702194,9.34,1.16489491849
 12/08  21:00:00,188.227766874,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,270.000249428,260.662867312,8.1725,1.16488211552
 12/08  22:00:00,132.577378362,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,248.861869608,244.171869608,4.67,0.02
 12/08  23:00:00,79.6709144939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947186667,0.0,2.335,1.16447186667
 12/08  24:00:00,114.974441672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,81.5037397504,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560290243,0.0,1.75125,1.16435290243
 12/09  02:00:00,75.4632186952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  03:00:00,83.1918999688,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,16.635057356,14.863807356,1.75125,0.02
 12/09  04:00:00,83.2456927785,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,19.4845930539,16.5690288943,1.75125,1.16431415965
 12/09  05:00:00,90.1804139924,8.10468489111,0.0,0.0,3.49369000822,6.81298672936,19.4094823632,17.6382323632,1.75125,0.02
 12/09  06:00:00,93.6091104268,12.0856885841,0.0,0.0,3.49369000822,6.81298672936,33.5964979127,31.8252479127,1.75125,0.02
 12/09  07:00:00,122.085630074,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,448.806790197,444.139953706,3.5025,1.16433649144
 12/09  08:00:00,117.503402832,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,409.451723937,405.929223937,3.5025,0.02
 12/09  09:00:00,180.39407907,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,360.145849745,353.143730098,5.8375,1.16461964681
 12/09  10:00:00,197.78202175,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,308.583586722,298.078911626,9.34,1.16467509629
 12/09  11:00:00,222.715050434,26.9485333271,0.0,0.0,62.886420148,41.4019203762,279.782416661,268.109858435,10.5075,1.16505822571
 12/09  12:00:00,253.311645173,26.9485333271,0.0,0.0,62.886420148,41.4019203762,267.678451789,256.005800113,10.5075,1.16515167546
 12/09  13:00:00,232.431859109,26.9485333271,0.0,0.0,62.886420148,41.4019203762,254.954933655,243.281983197,10.5075,1.16545045785
 12/09  14:00:00,230.558636009,26.9485333271,0.0,0.0,62.886420148,41.4019203762,246.251839709,234.578921387,10.5075,1.16541832185
 12/09  15:00:00,226.545999077,26.9485333271,0.0,0.0,62.886420148,41.4019203762,242.861957632,231.189321949,10.5075,1.16513568281
 12/09  16:00:00,223.304840071,26.9485333271,0.0,0.0,62.886420148,41.4019203762,241.822454562,229.004774485,10.5075,2.31018007729
 12/09  17:00:00,234.352091056,26.9485333271,0.0,0.0,62.886420148,41.4019203762,238.728323239,227.055806924,10.5075,1.1650163155
 12/09  18:00:00,238.580305377,26.9485333271,0.0,0.0,62.886420148,41.4019203762,241.949762532,230.27724101,10.5075,1.16502152168
 12/09  19:00:00,223.398975088,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,266.839397551,257.501920488,8.1725,1.16497706254
 12/09  20:00:00,177.154670525,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,282.277328866,276.419828866,5.8375,0.02
 12/09  21:00:00,167.046458659,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,289.532566654,282.530322795,5.8375,1.1647438584
 12/09  22:00:00,124.306998555,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,262.856941468,258.189818743,3.5025,1.16462272453
 12/09  23:00:00,79.8643482867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  24:00:00,115.167668414,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570773444,0.0,1.75125,1.16445773444
 12/10  01:00:00,83.7558471727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,77.2281158843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,76.5814758302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558358088,0.0,1.75125,1.16433358088
 12/10  04:00:00,84.2413173857,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,14.807107988,13.035857988,1.75125,0.02
 12/10  05:00:00,91.2891080235,7.81932988069,0.0,0.0,3.49369000822,6.81298672936,15.6936610458,13.9224110458,1.75125,0.02
 12/10  06:00:00,95.4300547631,11.728994821,0.0,0.0,3.49369000822,6.81298672936,23.9893048113,21.0737410925,1.75125,1.16431371873
 12/10  07:00:00,123.516667426,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,419.329847995,415.807347995,3.5025,0.02
 12/10  08:00:00,120.010711757,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,384.820999014,381.298499014,3.5025,0.02
 12/10  09:00:00,155.912453932,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,326.119888375,321.452949852,3.5025,1.1644385224
 12/10  10:00:00,130.096726143,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,288.363603469,284.841103469,3.5025,0.02
 12/10  11:00:00,164.712965924,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,244.317487739,236.147769619,7.005,1.16471812062
 12/10  12:00:00,195.35393347,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,219.78341774,211.613728129,7.005,1.16468961144
