Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  13:00:00,202.513516905,26.9485333271,0.072051550239,0.0,41.9242800987,36.8599292233,198.850207165,188.345408608,9.34,1.1647985568
 12/10  14:00:00,201.078782853,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,192.759347788,182.254488578,9.34,1.16485921
 12/10  15:00:00,197.234523903,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,189.537689392,180.177689392,9.34,0.02
 12/10  16:00:00,193.689431531,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,195.368521862,184.86365584,9.34,1.16486602175
 12/10  17:00:00,203.810101456,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,197.811859806,187.306901908,9.34,1.16495789829
 12/10  18:00:00,178.598724897,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,225.509522272,217.339761589,7.005,1.16476068302
 12/10  19:00:00,184.370214207,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,237.164398898,231.329732961,4.67,1.16466593706
 12/10  20:00:00,164.792819629,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,233.831144887,229.141144887,4.67,0.02
 12/10  21:00:00,155.944173891,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,233.663063993,227.828476766,4.67,1.16458722715
 12/10  22:00:00,141.572420899,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,182.934312538,178.244312538,4.67,0.02
 12/10  23:00:00,83.1822214473,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564205341,0.0,1.75125,1.16439205341
 12/10  24:00:00,118.051176007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,90.3663362949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,85.0337132651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928511263,0.0,2.335,1.16428511263
 12/11  03:00:00,85.9859718491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,87.2568624936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,95.4524970953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925327676,0.0,2.335,1.16425327676
 12/11  06:00:00,96.5872871194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  07:00:00,151.339045131,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,228.574573284,223.884573284,4.67,0.02
 12/11  08:00:00,155.231609693,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,207.550974279,201.716498494,4.67,1.16447578547
 12/11  09:00:00,233.384537892,26.9485333271,0.0785958019458,0.0,34.9369000822,32.3179380704,176.427739014,168.235239014,8.1725,0.02
 12/11  10:00:00,262.509739853,26.9485333271,0.352497520807,0.0,62.886420148,41.4019203762,146.919117851,135.246799556,10.5075,1.16481829492
 12/11  11:00:00,257.091012032,26.9485333271,0.616383676848,0.0,62.886420148,41.4019203762,136.823930155,125.151489953,10.5075,1.16494020186
 12/11  12:00:00,284.432319525,26.9485333271,0.811296873397,0.0,62.886420148,41.4019203762,119.838944818,108.166146837,10.5075,1.1652979808
 12/11  13:00:00,266.524527391,26.9485333271,0.77513132959,0.0,62.886420148,41.4019203762,125.996795853,113.178656408,10.5075,2.31063944506
 12/11  14:00:00,262.268311881,26.9485333271,0.74001680457,0.0,62.886420148,41.4019203762,130.401485689,118.728721949,10.5075,1.16526374
 12/11  15:00:00,256.379596438,26.9485333271,0.77543378753,0.0,62.886420148,41.4019203762,128.770784039,117.098079501,10.5075,1.16520453873
 12/11  16:00:00,251.628037758,26.9485333271,0.838665838545,0.0,62.886420148,41.4019203762,124.632007385,112.959360679,10.5075,1.16514670623
 12/11  17:00:00,261.432174121,26.9485333271,0.999739327874,0.0,62.886420148,41.4019203762,121.578496497,109.905809718,10.5075,1.16518677837
 12/11  18:00:00,259.886657785,26.9485333271,0.911529112167,0.0,62.886420148,41.4019203762,130.794413298,119.121911695,10.5075,1.16500160381
 12/11  19:00:00,251.856038651,26.9485333271,0.552595655925,0.0,41.9242800987,36.8599292233,148.238640688,137.733725083,9.34,1.16491560543
 12/11  20:00:00,233.187243089,26.9485333271,0.317456725717,0.0,41.9242800987,36.8599292233,171.72229333,161.217432621,9.34,1.16486070953
 12/11  21:00:00,205.057748025,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,189.82231081,180.484961724,8.1725,1.16484908633
 12/11  22:00:00,144.267453254,26.9485333271,0.00908489813047,0.0,13.9747600329,18.6919646116,166.838252058,162.148252058,4.67,0.02
 12/11  23:00:00,86.343685866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946351874,0.0,2.335,1.16446351874
 12/11  24:00:00,120.126322035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,87.8014578188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,80.2954978245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925584834,0.0,2.335,1.16425584834
 12/12  03:00:00,79.4171124939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,78.9902597727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,101.100999614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922457441,0.0,2.335,1.16422457441
 12/12  06:00:00,100.946183959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,153.575833752,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,352.126350347,347.436350347,4.67,0.02
 12/12  08:00:00,141.681578957,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,322.846642568,317.012194122,4.67,1.16444844506
 12/12  09:00:00,208.726914285,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,280.823099151,272.630599151,8.1725,0.02
 12/12  10:00:00,232.819715013,26.9485333271,0.0369729511251,0.0,62.886420148,41.4019203762,243.147074309,231.474690474,10.5075,1.16488383469
 12/12  11:00:00,223.286496119,26.9485333271,0.0165201730995,0.0,62.886420148,41.4019203762,226.870013792,215.197596491,10.5075,1.16491730179
 12/12  12:00:00,253.894528692,26.9485333271,0.0,0.0,62.886420148,41.4019203762,208.440668604,196.767890771,10.5075,1.1652778325
 12/12  13:00:00,232.908121233,26.9485333271,0.0,0.0,62.886420148,41.4019203762,199.315082276,186.496977032,10.5075,2.31060524466
 12/12  14:00:00,231.201560539,26.9485333271,0.19672159062,0.0,62.886420148,41.4019203762,187.517473487,175.844724042,10.5075,1.16524944412
 12/12  15:00:00,227.389937398,26.9485333271,0.269036406777,0.0,62.886420148,41.4019203762,187.120727334,175.448035399,10.5075,1.16519193405
 12/12  16:00:00,223.758327372,26.9485333271,0.272410781966,0.0,62.886420148,41.4019203762,194.476211819,182.80357598,10.5075,1.16513583872
 12/12  17:00:00,233.597988732,26.9485333271,0.160257555538,0.0,62.886420148,41.4019203762,209.898325076,198.225647209,10.5075,1.16517786664
 12/12  18:00:00,236.772292361,26.9485333271,0.062354823037,0.0,62.886420148,41.4019203762,219.621456944,207.948962743,10.5075,1.16499420096
 12/12  19:00:00,236.022407506,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,228.479866194,217.974956423,9.34,1.16490977109
 12/12  20:00:00,213.068177257,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,243.035577121,232.530720672,9.34,1.16485644952
 12/12  21:00:00,188.448221844,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,252.335667316,242.998320808,8.1725,1.16484650794
 12/12  22:00:00,132.783681337,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,226.594789049,221.904789049,4.67,0.02
 12/12  23:00:00,79.9462633747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946139969,0.0,2.335,1.16446139969
 12/12  24:00:00,115.2721219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,83.9752249491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,77.8176188232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925410193,0.0,2.335,1.16425410193
 12/13  03:00:00,77.5933746697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,85.2975987776,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,17.5459953187,15.1909953187,2.335,0.02
 12/13  05:00:00,92.0007606319,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,19.5172078809,16.017984506,2.335,1.1642233749
 12/13  06:00:00,95.3703407169,11.728994821,0.0,0.0,3.49369000822,9.08398230582,31.8187986026,29.4637986026,2.335,0.02
 12/13  07:00:00,136.174831342,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,423.760080068,419.070080068,4.67,0.02
 12/13  08:00:00,131.53714857,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,384.257626191,378.423177627,4.67,1.16444856438
 12/13  09:00:00,207.755671656,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,330.629427623,322.436927623,8.1725,0.02
 12/13  10:00:00,232.062464179,26.9485333271,0.0,0.0,62.886420148,41.4019203762,281.681108686,270.008723506,10.5075,1.16488518034
 12/13  11:00:00,222.158904472,26.9485333271,0.0,0.0,62.886420148,41.4019203762,269.397237316,257.724815585,10.5075,1.16492173074
 12/13  12:00:00,252.989607273,26.9485333271,0.0,0.0,62.886420148,41.4019203762,252.720348984,241.047563998,10.5075,1.16528498646
 12/13  13:00:00,231.565263884,26.9485333271,0.0,0.0,62.886420148,41.4019203762,242.945686041,230.127560594,10.5075,2.31062544744
 12/13  14:00:00,229.464149626,26.9485333271,0.0,0.0,62.886420148,41.4019203762,236.969883965,225.29712166,10.5075,1.16526230504
 12/13  15:00:00,225.528033127,26.9485333271,0.0,0.0,62.886420148,41.4019203762,239.754105826,228.081399349,10.5075,1.1652064774
 12/13  16:00:00,222.006171411,26.9485333271,0.0,0.0,62.886420148,41.4019203762,247.220930891,235.548278877,10.5075,1.16515201351
 12/13  17:00:00,232.186697572,26.9485333271,0.0,0.0,62.886420148,41.4019203762,256.847588907,245.174892979,10.5075,1.16519592873
 12/13  18:00:00,235.555271759,26.9485333271,0.0,0.0,62.886420148,41.4019203762,263.230048792,251.557535124,10.5075,1.16501366751
 12/13  19:00:00,235.034636056,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,271.586928797,261.081997902,9.34,1.16493089573
 12/13  20:00:00,218.766828461,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,280.18002093,269.675141824,9.34,1.16487910592
 12/13  21:00:00,193.823483912,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,286.274163837,276.936793065,8.1725,1.16487077258
 12/13  22:00:00,137.030986534,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,259.762552615,255.072552615,4.67,0.02
 12/13  23:00:00,79.417710409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946011749,0.0,2.335,1.16446011749
 12/13  24:00:00,114.784683593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,83.5678327291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,77.5085100535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927912793,0.0,2.335,1.16427912793
 12/14  03:00:00,85.2372968457,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,18.5827112541,16.2277112541,2.335,0.02
 12/14  04:00:00,85.3664005581,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,19.6001497698,17.2451497698,2.335,0.02
 12/14  05:00:00,95.8205424239,11.8003335736,0.0,0.0,3.49369000822,9.08398230582,33.1691791026,29.669907511,2.335,1.16427159169
 12/14  06:00:00,95.8278630718,12.1570273367,0.0,0.0,3.49369000822,9.08398230582,32.536435348,30.181435348,2.335,0.02
 12/14  07:00:00,136.1442969,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,430.550540221,425.860540221,4.67,0.02
 12/14  08:00:00,131.5218854,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,396.266742989,390.432267603,4.67,1.16447538641
 12/14  09:00:00,207.784619328,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,354.000592962,345.808092962,8.1725,0.02
 12/14  10:00:00,232.123538969,26.9485333271,0.0,0.0,62.886420148,41.4019203762,311.035305909,299.363073498,10.5075,1.16473241111
 12/14  11:00:00,222.389327362,26.9485333271,0.0,0.0,62.886420148,41.4019203762,293.945225885,282.27277289,10.5075,1.16495299425
 12/14  12:00:00,253.224129661,26.9485333271,0.0,0.0,62.886420148,41.4019203762,280.002189365,268.329370467,10.5075,1.16531889783
 12/14  13:00:00,232.770614711,26.9485333271,0.0,0.0,62.886420148,41.4019203762,274.168644923,261.350445979,10.5075,2.31069894485
 12/14  14:00:00,232.637669355,26.9485333271,0.0,0.0,62.886420148,41.4019203762,267.453651135,255.780849371,10.5075,1.16530176426
 12/14  15:00:00,230.347175038,26.9485333271,0.0,0.0,62.886420148,41.4019203762,261.545838513,249.873090908,10.5075,1.16524760519
 12/14  16:00:00,228.352299981,26.9485333271,0.0,0.0,62.886420148,41.4019203762,244.282189432,232.609729447,10.5075,1.16495998544
 12/14  17:00:00,240.535579666,26.9485333271,0.0,0.0,62.886420148,41.4019203762,230.75275592,219.080254004,10.5075,1.16500191533
 12/14  18:00:00,244.708030559,26.9485333271,0.0,0.0,62.886420148,41.4019203762,230.80762935,219.135069244,10.5075,1.16506010559
 12/14  19:00:00,244.119129009,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,229.873728208,219.368749322,9.34,1.1649788862
 12/14  20:00:00,230.823576191,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,225.02427743,214.519348865,9.34,1.16492856464
 12/14  21:00:00,206.141438533,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,216.475275933,207.138040248,8.1725,1.16473568495
 12/14  22:00:00,149.735456069,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,177.071654806,172.381654806,4.67,0.02
 12/14  23:00:00,96.2756868208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946804042,0.0,2.335,1.16446804042
 12/14  24:00:00,130.922517509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,101.469440366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,93.5703707703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925884751,0.0,2.335,1.16425884751
 12/15  03:00:00,91.2499126926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,88.1115587684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,107.504943759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923324331,0.0,2.335,1.16423324331
 12/15  06:00:00,105.23404456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,154.099986194,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,401.225550751,396.535550751,4.67,0.02
 12/15  08:00:00,144.799772296,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,369.8221869,363.987771047,4.67,1.16441585374
 12/15  09:00:00,208.167520112,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,332.450395858,324.257895858,8.1725,0.02
 12/15  10:00:00,232.054540108,26.9485333271,0.0,0.0,62.886420148,41.4019203762,287.319392856,275.647104693,10.5075,1.16478816332
 12/15  11:00:00,222.872172287,26.9485333271,0.0,0.0,62.886420148,41.4019203762,257.692972688,246.020461853,10.5075,1.16501083492
 12/15  12:00:00,253.518281463,26.9485333271,0.0,0.0,62.886420148,41.4019203762,237.985592035,226.312712741,10.5075,1.16537929381
 12/15  13:00:00,232.604364293,26.9485333271,0.0,0.0,62.886420148,41.4019203762,227.941533474,215.123208291,10.5075,2.31082518354
 12/15  14:00:00,230.654128777,26.9485333271,0.0,0.0,62.886420148,41.4019203762,220.848031117,209.175163575,10.5075,1.16536754222
 12/15  15:00:00,226.774783415,26.9485333271,0.0,0.0,62.886420148,41.4019203762,217.27280333,205.60024372,10.5075,1.1650596097
 12/15  16:00:00,223.336974639,26.9485333271,0.0,0.0,62.886420148,41.4019203762,214.300861542,202.628332885,10.5075,1.165028657
 12/15  17:00:00,233.343865574,26.9485333271,0.0,0.0,62.886420148,41.4019203762,226.315965839,214.643393349,10.5075,1.16507249064
 12/15  18:00:00,236.571502109,26.9485333271,0.0,0.0,62.886420148,41.4019203762,235.908437014,224.235804509,10.5075,1.16513250442
 12/15  19:00:00,235.839600417,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,243.706688176,233.201635408,9.34,1.16505276809
 12/15  20:00:00,213.022701581,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,251.532680068,241.027866593,9.34,1.16481347492
 12/15  21:00:00,188.439968994,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,262.571235754,253.233923249,8.1725,1.16481250542
 12/15  22:00:00,132.794512981,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,236.24255514,231.55255514,4.67,0.02
 12/15  23:00:00,80.0370020781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946571851,0.0,2.335,1.16446571851
 12/15  24:00:00,115.295229689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,81.9207460804,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156398069,0.0,1.75125,1.1643898069
 12/16  02:00:00,75.9520832566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,75.7673046594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,79.3557851122,3.90966494035,0.0,0.0,3.49369000822,6.81298672936,11.013889954,8.09838019176,1.75125,1.16425976228
 12/16  05:00:00,93.8449354339,11.728994821,0.0,0.0,3.49369000822,6.81298672936,25.031955098,23.260705098,1.75125,0.02
 12/16  06:00:00,89.6453153821,7.9620073859,0.0,0.0,3.49369000822,6.81298672936,23.5713385926,21.8000885926,1.75125,0.02
 12/16  07:00:00,121.990873987,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,443.615650725,438.948805539,3.5025,1.16434518559
 12/16  08:00:00,121.038718123,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,390.868755085,387.346255085,3.5025,0.02
 12/16  09:00:00,180.603401746,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,342.491198685,335.489113847,5.8375,1.16458483846
 12/16  10:00:00,198.424474518,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,279.845584769,269.34093256,9.34,1.16465220842
 12/16  11:00:00,223.711159768,26.9485333271,0.0509546812382,0.0,62.886420148,41.4019203762,235.448851785,223.776295501,10.5075,1.16505628321
 12/16  12:00:00,254.44953962,26.9485333271,0.0360820674508,0.0,62.886420148,41.4019203762,199.208957766,187.536155556,10.5075,1.16530221011
 12/16  13:00:00,234.33612925,26.9485333271,0.171303273234,0.0,62.886420148,41.4019203762,176.441194001,164.768214356,10.5075,1.16547964443
 12/16  14:00:00,232.749105029,26.9485333271,0.410148224346,0.0,62.886420148,41.4019203762,165.779841992,154.106881421,10.5075,1.16546057156
 12/16  15:00:00,228.936353634,26.9485333271,0.463316831138,0.0,62.886420148,41.4019203762,167.606350824,155.257102912,10.5075,1.84174791237
 12/16  16:00:00,226.042727802,26.9485333271,0.316678966794,0.0,62.886420148,41.4019203762,186.513733962,174.372840824,10.5075,1.63339313824
 12/16  17:00:00,238.207858585,26.9485333271,0.227469030276,0.0,62.886420148,41.4019203762,197.980401024,186.307796859,10.5075,1.16510416496
 12/16  18:00:00,242.789129554,26.9485333271,0.111252831859,0.0,62.886420148,41.4019203762,208.876416122,197.203794009,10.5075,1.16512211321
 12/16  19:00:00,228.235062621,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,221.249932442,211.912342978,8.1725,1.16508946378
 12/16  20:00:00,184.995729618,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,229.601152774,222.598834041,5.8375,1.16481873285
 12/16  21:00:00,175.244725858,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,224.511240011,218.653740011,5.8375,0.02
 12/16  22:00:00,132.567923389,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,188.50179761,183.834687869,3.5025,1.16460974158
 12/16  23:00:00,88.8958145209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,123.408105515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563261016,0.0,1.75125,1.16438261016
 12/17  01:00:00,93.1427729392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,85.9016261751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556133566,0.0,1.75125,1.16431133566
 12/17  03:00:00,85.038371799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,84.9251916828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,92.3290406278,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555452275,0.0,1.75125,1.16430452275
 12/17  06:00:00,92.8461917275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,134.871855724,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,276.438920775,272.916420775,3.5025,0.02
 12/17  08:00:00,140.623203037,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,241.061870949,236.395010176,3.5025,1.16436077256
 12/17  09:00:00,173.978108198,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,205.761378629,202.238878629,3.5025,0.02
 12/17  10:00:00,151.431748483,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,194.954474361,190.287530267,3.5025,1.16444409402
 12/17  11:00:00,186.269567347,26.9485333271,0.0340826402318,0.0,27.9495200658,27.7759469175,174.106034922,167.081034922,7.005,0.02
 12/17  12:00:00,215.794823838,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,167.41279873,159.242931925,7.005,1.16486680517
 12/17  13:00:00,227.958481172,26.9485333271,0.103182907688,0.0,41.9242800987,36.8599292233,151.518492767,141.01370302,9.34,1.16478974632
 12/17  14:00:00,228.618386933,26.9485333271,0.247297703597,0.0,41.9242800987,36.8599292233,145.32427775,134.819414604,9.34,1.16486314615
 12/17  15:00:00,222.489878764,26.9485333271,0.286711433655,0.0,41.9242800987,36.8599292233,148.648241403,138.143373526,9.34,1.16486787701
 12/17  16:00:00,217.690632071,26.9485333271,0.309308183837,0.0,41.9242800987,36.8599292233,148.687595294,139.327595294,9.34,0.02
 12/17  17:00:00,223.157130172,26.9485333271,0.0950856519564,0.0,41.9242800987,36.8599292233,173.613595997,163.108613277,9.34,1.16498272053
 12/17  18:00:00,191.50760126,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,226.447614305,218.277677949,7.005,1.16493635651
 12/17  19:00:00,192.882365943,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,243.790169417,237.955565622,4.67,1.16460379513
 12/17  20:00:00,172.261044447,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,265.307829274,259.473154002,4.67,1.164675272
 12/17  21:00:00,160.805691185,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,293.103686825,288.413686825,4.67,0.02
 12/17  22:00:00,143.386633592,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,262.985785889,257.151327632,4.67,1.1644582567
 12/17  23:00:00,83.6915011885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,117.796848142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,87.528525195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925057246,0.0,2.335,1.16425057246
 12/18  02:00:00,79.7711148505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,78.3554619055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,78.0660632529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924880833,0.0,2.335,1.16424880833
 12/18  05:00:00,96.2130795903,11.728994821,0.0,0.0,3.49369000822,9.08398230582,24.3771613878,22.0221613878,2.335,0.02
 12/18  06:00:00,95.7004061942,11.728994821,0.0,0.0,3.49369000822,9.08398230582,25.6114920971,23.2564920971,2.335,0.02
 12/18  07:00:00,136.300823367,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,400.924476372,395.090261967,4.67,1.16421440538
 12/18  08:00:00,135.079474467,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,368.05437018,363.36437018,4.67,0.02
 12/18  09:00:00,207.983249717,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,319.176166596,309.838993898,8.1725,1.16467269771
 12/18  10:00:00,232.193175894,26.9485333271,0.0,0.0,62.886420148,41.4019203762,269.387159971,258.859659971,10.5075,0.02
 12/18  11:00:00,222.758621869,26.9485333271,0.0,0.0,62.886420148,41.4019203762,253.102962926,241.430436385,10.5075,1.16502654089
 12/18  12:00:00,253.381295837,26.9485333271,0.0,0.0,62.886420148,41.4019203762,241.2286293,228.410521377,10.5075,2.31060792259
 12/18  13:00:00,232.152634591,26.9485333271,0.0,0.0,62.886420148,41.4019203762,234.352997864,222.680141675,10.5075,1.16535618963
 12/18  14:00:00,230.102210433,26.9485333271,0.0,0.0,62.886420148,41.4019203762,231.565622562,219.892797065,10.5075,1.16532549727
 12/18  15:00:00,226.248993937,26.9485333271,0.0,0.0,62.886420148,41.4019203762,230.535915918,218.863349907,10.5075,1.16506601131
 12/18  16:00:00,222.831873818,26.9485333271,0.0,0.0,62.886420148,41.4019203762,227.644068715,215.971508072,10.5075,1.16506064323
 12/18  17:00:00,232.888484691,26.9485333271,0.0,0.0,62.886420148,41.4019203762,238.193543152,226.520937389,10.5075,1.16510576345
 12/18  18:00:00,236.175316802,26.9485333271,0.0,0.0,62.886420148,41.4019203762,247.424261684,235.751594501,10.5075,1.1651671828
 12/18  19:00:00,235.497144347,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,255.778277994,245.273165367,9.34,1.16511262685
 12/18  20:00:00,219.332932686,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,263.158353267,252.653443504,9.34,1.16490976306
 12/18  21:00:00,194.415091927,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,267.786875034,258.449457508,8.1725,1.16491752628
 12/18  22:00:00,137.486186181,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,239.259386362,233.424758791,4.67,1.16462757045
 12/18  23:00:00,79.9658485839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,115.253228345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933998972,0.0,2.335,1.16433998972
 12/19  01:00:00,84.0063366658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,77.8762822169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,77.6675619755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,85.491601412,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,18.231036724,14.7317698669,2.335,1.1642668571
 12/19  05:00:00,107.89866307,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,19.1301461024,16.7751461024,2.335,0.02
 12/19  06:00:00,111.763922618,11.728994821,0.0,0.0,3.49369000822,9.08398230582,32.045410582,29.690410582,2.335,0.02
 12/19  07:00:00,152.788471417,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,428.392794078,422.558561048,4.67,1.16423303013
 12/19  08:00:00,144.236954387,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,394.238329772,389.548329772,4.67,0.02
 12/19  09:00:00,207.911782863,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,348.855885549,339.518700592,8.1725,1.16468495664
 12/19  10:00:00,231.977586674,26.9485333271,0.0,0.0,62.886420148,41.4019203762,297.660516055,285.988210863,10.5075,1.16480519227
 12/19  11:00:00,222.355113103,26.9485333271,0.0,0.0,62.886420148,41.4019203762,274.015344242,262.342917761,10.5075,1.1649264813
 12/19  12:00:00,253.157376498,26.9485333271,0.0,0.0,62.886420148,41.4019203762,258.327395181,246.65445862,10.5075,1.16543656004
 12/19  13:00:00,231.856693616,26.9485333271,0.0,0.0,62.886420148,41.4019203762,252.891465346,241.218441732,10.5075,1.16552361389
 12/19  14:00:00,229.798783394,26.9485333271,0.0,0.0,62.886420148,41.4019203762,246.4486167,234.775622224,10.5075,1.16549447531
 12/19  15:00:00,226.113283053,26.9485333271,0.0,0.0,62.886420148,41.4019203762,239.123828846,226.306007178,10.5075,2.31032166783
 12/19  16:00:00,222.614683133,26.9485333271,0.0,0.0,62.886420148,41.4019203762,236.450863148,224.778343018,10.5075,1.16502013058
 12/19  17:00:00,232.712883324,26.9485333271,0.0,0.0,62.886420148,41.4019203762,243.387545763,231.71496644,10.5075,1.16507932338
 12/19  18:00:00,236.063012498,26.9485333271,0.0,0.0,62.886420148,41.4019203762,248.411854901,236.739199978,10.5075,1.16515492314
 12/19  19:00:00,235.281435755,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,262.180005768,251.674965635,9.34,1.16504013306
 12/19  20:00:00,212.417559452,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,272.623175108,263.263175108,9.34,0.02
 12/19  21:00:00,187.959590708,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,285.318020138,275.980609445,8.1725,1.16491069319
 12/19  22:00:00,132.48082412,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,263.8293044,257.994642752,4.67,1.1646616482
 12/19  23:00:00,79.626897966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,114.916647632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993512912,0.0,2.335,1.1643512912
 12/20  01:00:00,83.7518662411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,77.7445246667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  03:00:00,85.4725231404,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,18.3709015473,14.8716489621,2.335,1.16425258518
 12/20  04:00:00,85.508026976,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,19.4353298758,17.0803298758,2.335,0.02
 12/20  05:00:00,92.1729438232,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,20.1985347019,17.8435347019,2.335,0.02
 12/20  06:00:00,95.6946362522,11.8716723262,0.0,0.0,3.49369000822,9.08398230582,33.9401056153,30.4408281145,2.335,1.16427750079
 12/20  07:00:00,136.327669929,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,429.29324102,424.60324102,4.67,0.02
 12/20  08:00:00,135.165056917,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,395.745717003,391.055717003,4.67,0.02
 12/20  09:00:00,207.982240764,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,334.421107906,325.084032776,8.1725,1.16457512947
 12/20  10:00:00,232.62861898,26.9485333271,0.0,0.0,62.886420148,41.4019203762,276.754684073,265.082377003,10.5075,1.16480706967
 12/20  11:00:00,223.09285146,26.9485333271,0.0,0.0,62.886420148,41.4019203762,251.919951205,240.247557859,10.5075,1.1648933468
 12/20  12:00:00,253.639947693,26.9485333271,0.0,0.0,62.886420148,41.4019203762,233.256417757,221.583577318,10.5075,1.16534043888
 12/20  13:00:00,232.563055324,26.9485333271,0.0,0.0,62.886420148,41.4019203762,225.394240387,213.721331296,10.5075,1.16540909065
 12/20  14:00:00,230.518931056,26.9485333271,0.0,0.0,62.886420148,41.4019203762,222.793011492,209.974753246,10.5075,2.31075824582
 12/20  15:00:00,226.652464647,26.9485333271,0.0,0.0,62.886420148,41.4019203762,223.400604114,211.727821544,10.5075,1.16528256999
 12/20  16:00:00,223.230679202,26.9485333271,0.0,0.0,62.886420148,41.4019203762,219.699486045,208.02700503,10.5075,1.16498101459
 12/20  17:00:00,233.210783994,26.9485333271,0.0,0.0,62.886420148,41.4019203762,227.951344036,216.278806153,10.5075,1.16503788283
 12/20  18:00:00,236.264908341,26.9485333271,0.0,0.0,62.886420148,41.4019203762,243.059828124,231.387216894,10.5075,1.16511122992
 12/20  19:00:00,235.481018271,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,254.272494537,243.767476111,9.34,1.16501842577
 12/20  20:00:00,218.991163241,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,268.452678966,257.947735082,9.34,1.16494388458
 12/20  21:00:00,193.986137054,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,283.342996133,274.005741831,8.1725,1.16475430187
 12/20  22:00:00,137.100534622,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,266.688436089,261.998436089,4.67,0.02
 12/20  23:00:00,79.4564750523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947811751,0.0,2.335,1.16447811751
 12/20  24:00:00,114.796477682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,83.4872039201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,77.4516283723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924107861,0.0,2.335,1.16424107861
 12/21  03:00:00,89.1771296924,11.728994821,0.0,0.0,3.49369000822,9.08398230582,32.1986904382,29.8436904382,2.335,0.02
 12/21  04:00:00,89.3681552455,11.8716723262,0.0,0.0,3.49369000822,9.08398230582,33.9292672941,31.5742672941,2.335,0.02
 12/21  05:00:00,92.3083861487,8.24736239632,0.0,0.0,3.49369000822,9.08398230582,27.7476680071,25.3926680071,2.335,0.02
 12/21  06:00:00,97.6779205693,14.2012587916,0.0,0.0,3.49369000822,9.08398230582,50.2104726972,46.7111939611,2.335,1.16427873607
 12/21  07:00:00,136.138829112,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,473.662949097,468.972949097,4.67,0.02
 12/21  08:00:00,134.87896916,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,429.196761101,423.362269809,4.67,1.16449129216
 12/21  09:00:00,207.743225274,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,370.585794647,362.393294647,8.1725,0.02
 12/21  10:00:00,231.939005544,26.9485333271,0.0,0.0,62.886420148,41.4019203762,319.564712424,307.892379566,10.5075,1.16483285803
 12/21  11:00:00,222.250201998,26.9485333271,0.0,0.0,62.886420148,41.4019203762,286.555311126,274.882706052,10.5075,1.16510507393
 12/21  12:00:00,253.3033472,26.9485333271,0.0166651755595,0.0,62.886420148,41.4019203762,258.682026766,247.009259441,10.5075,1.16526732525
 12/21  13:00:00,232.122056967,26.9485333271,0.0,0.0,62.886420148,41.4019203762,246.052555338,233.234420219,10.5075,2.31063511931
 12/21  14:00:00,230.231653552,26.9485333271,0.0,0.0,62.886420148,41.4019203762,231.257655968,219.584867866,10.5075,1.16528810152
 12/21  15:00:00,226.437409453,26.9485333271,0.0,0.0,62.886420148,41.4019203762,223.045387494,211.372642494,10.5075,1.16524499998
 12/21  16:00:00,223.006317453,26.9485333271,0.0,0.0,62.886420148,41.4019203762,218.815803307,207.143337967,10.5075,1.16496534088
 12/21  17:00:00,233.197820706,26.9485333271,0.0,0.0,62.886420148,41.4019203762,223.459342454,211.786822697,10.5075,1.16501975728
 12/21  18:00:00,236.604682646,26.9485333271,0.0,0.0,62.886420148,41.4019203762,228.985450257,217.3128595,10.5075,1.16509075647
 12/21  19:00:00,235.990461448,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,236.577131933,226.072111895,9.34,1.16502003845
 12/21  20:00:00,219.832892109,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,244.069940626,233.565153187,9.34,1.1647874396
 12/21  21:00:00,194.898727249,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,248.791591061,239.454295264,8.1725,1.16479579786
 12/21  22:00:00,137.959316015,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,216.813689626,212.123689626,4.67,0.02
 12/21  23:00:00,80.5128876611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948254541,0.0,2.335,1.16448254541
 12/21  24:00:00,115.711152695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,84.7929279922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923546909,0.0,2.335,1.16423546909
 12/22  02:00:00,78.7824222581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  03:00:00,78.6211508533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,78.4897159012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  05:00:00,100.667098129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923578771,0.0,2.335,1.16423578771
 12/22  06:00:00,108.478450996,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,14.4539943923,12.0989943923,2.335,0.02
 12/22  07:00:00,153.273971365,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,379.468681743,374.778681743,4.67,0.02
 12/22  08:00:00,144.853156774,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,342.272377369,336.437882903,4.67,1.1644944666
 12/22  09:00:00,208.862316186,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,287.996007753,279.803507753,8.1725,0.02
 12/22  10:00:00,233.710452883,26.9485333271,0.0602949000943,0.0,62.886420148,41.4019203762,235.816630916,224.144247434,10.5075,1.16488348173
 12/22  11:00:00,224.167324081,26.9485333271,0.0350202719107,0.0,62.886420148,41.4019203762,207.899670722,196.227273758,10.5075,1.16489696368
 12/22  12:00:00,254.902056226,26.9485333271,0.191871238234,0.0,62.886420148,41.4019203762,181.029743332,169.357026405,10.5075,1.16521692666
 12/22  13:00:00,234.324527451,26.9485333271,0.344681926046,0.0,62.886420148,41.4019203762,180.420256411,167.601641636,10.5075,2.31111477562
 12/22  14:00:00,232.501256395,26.9485333271,0.496483345336,0.0,62.886420148,41.4019203762,172.614132109,160.941102069,10.5075,1.16553004009
 12/22  15:00:00,228.94356529,26.9485333271,0.532145718621,0.0,62.886420148,41.4019203762,172.540914176,160.868184821,10.5075,1.16522935537
 12/22  16:00:00,228.43201202,26.9485333271,0.501379014364,0.0,62.886420148,41.4019203762,174.147369353,162.474897783,10.5075,1.16497156927
 12/22  17:00:00,241.052603286,26.9485333271,0.409730082716,0.0,62.886420148,41.4019203762,184.349943704,172.677420197,10.5075,1.16502350678
 12/22  18:00:00,245.326893111,26.9485333271,0.337290783455,0.0,62.886420148,41.4019203762,191.793296562,180.120704488,10.5075,1.16509207389
 12/22  19:00:00,244.148355861,26.9485333271,0.055698524746,0.0,41.9242800987,36.8599292233,197.640579696,187.135536111,9.34,1.16504358492
 12/22  20:00:00,222.262469457,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,205.559385004,195.054539642,9.34,1.1648453621
 12/22  21:00:00,196.097144477,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,206.179465341,196.842106074,8.1725,1.16485926721
 12/22  22:00:00,139.284172333,26.9485333271,0.00906406270771,0.0,13.9747600329,18.6919646116,176.436075773,170.601428649,4.67,1.1646471242
 12/22  23:00:00,87.0681838368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,121.370862106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928679943,0.0,2.335,1.16428679943
 12/23  01:00:00,88.1755257161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,81.5828748583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,80.8535201391,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554774445,0.0,1.75125,1.16429774445
 12/23  04:00:00,80.1349706087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  05:00:00,86.5574356258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,86.5578594711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552685195,0.0,1.75125,1.16427685195
 12/23  07:00:00,126.799046906,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,328.603783301,325.081283301,3.5025,0.02
 12/23  08:00:00,128.318613508,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,297.565020004,292.897892536,3.5025,1.16462746762
 12/23  09:00:00,188.72586337,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,251.390465086,245.532965086,5.8375,0.02
 12/23  10:00:00,208.413178976,26.9485333271,0.0762989468289,0.0,41.9242800987,36.8599292233,207.151095705,196.646328717,9.34,1.16476698863
 12/23  11:00:00,232.519958844,26.9485333271,0.0745265145884,0.0,62.886420148,41.4019203762,179.837927589,168.165304934,10.5075,1.16512265486
 12/23  12:00:00,262.532880948,26.9485333271,0.355167395761,0.0,62.886420148,41.4019203762,169.424013696,157.751318195,10.5075,1.16519550092
 12/23  13:00:00,244.128889453,26.9485333271,0.477649488776,0.0,62.886420148,41.4019203762,160.306859086,148.633850742,10.5075,1.16550834395
 12/23  14:00:00,242.500728197,26.9485333271,0.649016283803,0.0,62.886420148,41.4019203762,146.96273864,134.144265655,10.5075,2.31097298452
 12/23  15:00:00,238.851933661,26.9485333271,0.709531886815,0.0,62.886420148,41.4019203762,143.092040541,131.419422139,10.5075,1.16511840198
 12/23  16:00:00,235.931899183,26.9485333271,0.756713713001,0.0,62.886420148,41.4019203762,145.520440193,133.847754784,10.5075,1.16518540859
 12/23  17:00:00,245.344711059,26.9485333271,0.72087736216,0.0,62.886420148,41.4019203762,153.962864496,142.290128733,10.5075,1.16523576351
 12/23  18:00:00,247.891978296,26.9485333271,0.711758475042,0.0,62.886420148,41.4019203762,157.288226924,145.615700351,10.5075,1.16502657209
 12/23  19:00:00,232.152951019,26.9485333271,0.0920859680587,0.0,34.9369000822,32.3179380704,177.89066626,168.553144639,8.1725,1.16502162061
 12/23  20:00:00,189.911827417,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,189.624246105,182.62192175,5.8375,1.16482435485
 12/23  21:00:00,180.338084008,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,192.525747485,185.523554453,5.8375,1.16469303215
 12/23  22:00:00,137.06300016,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,157.639330563,154.116830563,3.5025,0.02
 12/23  23:00:00,94.9506353298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576544536,0.0,1.75125,1.16451544536
 12/23  24:00:00,129.387608992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,101.036528376,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558071912,0.0,1.75125,1.16433071912
 12/24  02:00:00,92.9178581382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,92.1465760858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,91.6267655483,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552258693,0.0,1.75125,1.16427258693
 12/24  05:00:00,98.8694444123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  06:00:00,99.6631044511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  07:00:00,140.972901654,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,226.340484413,221.67368554,3.5025,1.16429887323
 12/24  08:00:00,148.684906677,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,207.815002236,204.292502236,3.5025,0.02
 12/24  09:00:00,179.986265376,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,186.528423549,181.861512464,3.5025,1.16441108519
 12/24  10:00:00,156.761912965,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,180.411125046,176.888625046,3.5025,0.02
 12/24  11:00:00,189.827808021,26.9485333271,0.0553516078296,0.0,27.9495200658,27.7759469175,165.354819632,157.185062228,7.005,1.16475740362
 12/24  12:00:00,217.969172591,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,159.258472978,151.088706371,7.005,1.16476660703
 12/24  13:00:00,229.015056801,26.9485333271,0.180922939209,0.0,41.9242800987,36.8599292233,145.112759118,135.752759118,9.34,0.02
 12/24  14:00:00,228.161935521,26.9485333271,0.336422290515,0.0,41.9242800987,36.8599292233,141.833778394,131.328835627,9.34,1.16494276735
 12/24  15:00:00,224.666646082,26.9485333271,0.404196912158,0.0,41.9242800987,36.8599292233,138.080192332,127.575411151,9.34,1.16478118093
 12/24  16:00:00,221.792426404,26.9485333271,0.453877547901,0.0,41.9242800987,36.8599292233,135.921051295,125.41620009,9.34,1.16485120544
 12/24  17:00:00,230.819617411,26.9485333271,0.426793872781,0.0,41.9242800987,36.8599292233,140.587394502,130.082417627,9.34,1.16497687443
 12/24  18:00:00,204.413666236,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,159.893198924,151.723414426,7.005,1.16478449748
 12/24  19:00:00,207.179589147,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,171.649622821,166.959622821,4.67,0.02
 12/24  20:00:00,187.458050303,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,187.002410034,181.167695377,4.67,1.16471465705
 12/24  21:00:00,175.230880459,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,199.725764944,193.891172658,4.67,1.16459228564
 12/24  22:00:00,157.127468684,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,160.489193401,155.799193401,4.67,0.02
 12/24  23:00:00,99.0141815615,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565848305,0.0,1.75125,1.16440848305
 12/24  24:00:00,131.829719704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,101.575857376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,92.6386529388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552151884,0.0,1.75125,1.16427151884
 12/25  03:00:00,90.4490635419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  04:00:00,87.8521458096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  05:00:00,91.9862814767,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552839031,0.0,1.75125,1.16427839031
 12/25  06:00:00,90.0122388103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  07:00:00,128.108991346,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,340.995005349,337.472505349,3.5025,0.02
 12/25  08:00:00,127.476765579,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,326.313086304,321.6461843,3.5025,1.16440200344
 12/25  09:00:00,158.910957927,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,284.890795519,281.368295519,3.5025,0.02
 12/25  10:00:00,132.858832984,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,265.09775503,260.43077675,3.5025,1.16447828013
 12/25  11:00:00,167.428115648,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,225.125365387,218.100365387,7.005,0.02
 12/25  12:00:00,197.643147702,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,221.80802498,213.638175924,7.005,1.16484905599
 12/25  13:00:00,205.197518985,26.9485333271,0.053120628516,0.0,41.9242800987,36.8599292233,211.958205186,201.45324072,9.34,1.16496446533
 12/25  14:00:00,202.349665441,26.9485333271,0.0183753305967,0.0,41.9242800987,36.8599292233,209.335164358,198.83031549,9.34,1.16484886833
 12/25  15:00:00,197.16762826,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,207.694491611,197.18961775,9.34,1.16487386076
 12/25  16:00:00,191.888733688,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,209.904161951,199.399208278,9.34,1.16495367278
 12/25  17:00:00,200.809382298,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,220.782437548,210.277546242,9.34,1.16489130575
 12/25  18:00:00,175.157058873,26.9485333271,0.0110761896068,0.0,27.9495200658,27.7759469175,259.781394904,252.756394904,7.005,0.02
 12/25  19:00:00,181.245091701,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,284.381399751,278.546719255,4.67,1.16468049654
 12/25  20:00:00,160.942239332,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,298.218624623,292.383869882,4.67,1.16475474105
 12/25  21:00:00,152.22884646,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,308.25469153,303.56469153,4.67,0.02
 12/25  22:00:00,137.741624943,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,274.55319602,268.718725018,4.67,1.16447100175
 12/25  23:00:00,77.7676545659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,113.237014603,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557540112,0.0,1.75125,1.16432540112
 12/26  01:00:00,84.6680906041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  02:00:00,78.1386038938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,77.7835326223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924537112,0.0,2.335,1.16424537112
 12/26  04:00:00,85.5335739409,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,16.3275890506,13.9725890506,2.335,0.02
 12/26  05:00:00,111.836087469,11.728994821,0.0,0.0,3.49369000822,9.08398230582,28.6238799127,26.2688799127,2.335,0.02
 12/26  06:00:00,111.896075499,11.728994821,0.0,0.0,3.49369000822,9.08398230582,29.8244354532,27.4694354532,2.335,0.02
 12/26  07:00:00,152.830174369,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,415.218025653,409.383746777,4.67,1.16427887597
 12/26  08:00:00,144.28262178,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,380.788573148,376.098573148,4.67,0.02
 12/26  09:00:00,208.000619019,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,333.035310946,323.698155137,8.1725,1.16465580959
 12/26  10:00:00,232.433229563,26.9485333271,0.0,0.0,62.886420148,41.4019203762,278.337379583,266.665129187,10.5075,1.16475039581
 12/26  11:00:00,222.84208991,26.9485333271,0.0,0.0,62.886420148,41.4019203762,263.193574332,251.521004195,10.5075,1.16507013748
 12/26  12:00:00,253.736410124,26.9485333271,0.0356751476944,0.0,62.886420148,41.4019203762,235.292685641,223.619876673,10.5075,1.16530896828
 12/26  13:00:00,233.951557472,26.9485333271,0.0,0.0,62.886420148,41.4019203762,225.758971284,214.08608289,10.5075,1.1653883935
 12/26  14:00:00,230.902165895,26.9485333271,0.0,0.0,62.886420148,41.4019203762,224.647794956,211.829549188,10.5075,2.31074576765
 12/26  15:00:00,227.274733955,26.9485333271,0.0,0.0,62.886420148,41.4019203762,214.017914821,202.345125472,10.5075,1.1652893489
 12/26  16:00:00,224.792940249,26.9485333271,0.114153561554,0.0,62.886420148,41.4019203762,203.129208665,191.456714894,10.5075,1.16499377031
 12/26  17:00:00,235.485627359,26.9485333271,0.13706989171,0.0,62.886420148,41.4019203762,205.593821898,193.921261312,10.5075,1.16506058565
 12/26  18:00:00,238.462603694,26.9485333271,0.0186325020443,0.0,62.886420148,41.4019203762,216.177863925,204.505219814,10.5075,1.16514411058
 12/26  19:00:00,237.094707602,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,221.516651303,211.011591991,9.34,1.16505931276
