Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  20:00:00,214.043225136,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,225.415547414,214.910749034,9.34,1.16479838028
 12/26  21:00:00,189.421835467,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,229.978604408,220.64129468,8.1725,1.16480972832
 12/26  22:00:00,133.819932436,26.9485333271,0.00889586182093,0.0,13.9747600329,18.6919646116,196.450091498,191.760091498,4.67,0.02
 12/26  23:00:00,80.9518816096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948358672,0.0,2.335,1.16448358672
 12/26  24:00:00,116.166981593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,85.9258604422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,79.0206515649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930065365,0.0,2.335,1.16430065365
 12/27  03:00:00,78.7761313749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,78.6841241969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,85.1940102361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927269149,0.0,2.335,1.16427269149
 12/27  06:00:00,92.5797767422,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,13.6838138034,11.3288138034,2.335,0.02
 12/27  07:00:00,136.894779821,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,374.203097181,369.513097181,4.67,0.02
 12/27  08:00:00,135.596322482,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,351.573624271,345.739178156,4.67,1.16444611483
 12/27  09:00:00,208.908296773,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,284.577320275,276.384820275,8.1725,0.02
 12/27  10:00:00,233.850790648,26.9485333271,0.061116400125,0.0,62.886420148,41.4019203762,231.663324057,219.991136038,10.5075,1.16468801884
 12/27  11:00:00,224.286089259,26.9485333271,0.0375868021504,0.0,62.886420148,41.4019203762,207.654972591,195.982497496,10.5075,1.16497509526
 12/27  12:00:00,254.717501169,26.9485333271,0.116181425959,0.0,62.886420148,41.4019203762,183.544352049,171.871479285,10.5075,1.16537276308
 12/27  13:00:00,235.518768553,26.9485333271,0.426294439433,0.0,62.886420148,41.4019203762,167.495114356,154.676738511,10.5075,2.31087584456
 12/27  14:00:00,232.891047606,26.9485333271,0.654480943982,0.0,62.886420148,41.4019203762,151.046506933,139.373584393,10.5075,1.16542253995
 12/27  15:00:00,229.251346044,26.9485333271,0.807516114018,0.0,62.886420148,41.4019203762,143.731378674,132.058751808,10.5075,1.16512686607
 12/27  16:00:00,225.759190246,26.9485333271,0.867739977035,0.0,62.886420148,41.4019203762,146.609644161,134.937029733,10.5075,1.1651144281
 12/27  17:00:00,235.628289189,26.9485333271,0.769604257268,0.0,62.886420148,41.4019203762,161.35800847,149.685329899,10.5075,1.16517857073
 12/27  18:00:00,238.794631778,26.9485333271,0.681627372843,0.0,62.886420148,41.4019203762,170.655332795,158.982822005,10.5075,1.16501078962
 12/27  19:00:00,237.562632494,26.9485333271,0.325945879178,0.0,41.9242800987,36.8599292233,183.931975524,173.427006404,9.34,1.16496911997
 12/27  20:00:00,220.915168811,26.9485333271,0.123713520769,0.0,41.9242800987,36.8599292233,200.813511085,190.30873477,9.34,1.16477631484
 12/27  21:00:00,195.644081817,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,216.314365509,206.97706812,8.1725,1.16479738886
 12/27  22:00:00,138.233899595,26.9485333271,0.00914646046661,0.0,13.9747600329,18.6919646116,199.623683021,193.789019112,4.67,1.16466390892
 12/27  23:00:00,80.6352559216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,116.007755102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,85.7009065127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922619215,0.0,2.335,1.16422619215
 12/28  02:00:00,78.4607055176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,77.9821661765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  04:00:00,77.6993017902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922991133,0.0,2.335,1.16422991133
 12/28  05:00:00,92.0549702217,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,16.6045340873,14.2495340873,2.335,0.02
 12/28  06:00:00,91.7025771192,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,20.0072730228,17.6522730228,2.335,0.02
 12/28  07:00:00,136.353636571,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,407.538228233,401.703959494,4.67,1.16426873887
 12/28  08:00:00,135.317242795,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,359.857097711,355.167097711,4.67,0.02
 12/28  09:00:00,208.504684671,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,300.031178209,290.694078229,8.1725,1.16459998003
 12/28  10:00:00,233.593832447,26.9485333271,0.0608908125228,0.0,62.886420148,41.4019203762,238.912017497,227.239687581,10.5075,1.16482991608
 12/28  11:00:00,224.401108912,26.9485333271,0.0303530254297,0.0,62.886420148,41.4019203762,199.945670144,189.418170144,10.5075,0.02
 12/28  12:00:00,255.057459804,26.9485333271,0.307664905824,0.0,62.886420148,41.4019203762,174.070788273,161.25242579,10.5075,2.31086248343
 12/28  13:00:00,235.865297296,26.9485333271,0.614282774372,0.0,62.886420148,41.4019203762,154.744108789,143.071099458,10.5075,1.16550933107
 12/28  14:00:00,232.912257884,26.9485333271,0.752436030308,0.0,62.886420148,41.4019203762,144.238082656,132.565088251,10.5075,1.16549440494
 12/28  15:00:00,229.082000492,26.9485333271,0.809947516163,0.0,62.886420148,41.4019203762,146.748311056,133.930458269,10.5075,2.3103527873
 12/28  16:00:00,225.255973872,26.9485333271,0.765173479746,0.0,62.886420148,41.4019203762,157.764228542,146.091674476,10.5075,1.16505406604
 12/28  17:00:00,234.869019327,26.9485333271,0.54702163732,0.0,62.886420148,41.4019203762,182.074261762,170.401633612,10.5075,1.16512814995
 12/28  18:00:00,238.890297557,26.9485333271,0.334424533572,0.0,62.886420148,41.4019203762,200.501555697,188.828836758,10.5075,1.16521893913
 12/28  19:00:00,238.529944816,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,217.829243927,207.324128343,9.34,1.16511558449
 12/28  20:00:00,222.73611125,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,242.78403107,232.279208123,9.34,1.16482294671
 12/28  21:00:00,196.637082297,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,255.879860334,247.687360334,8.1725,0.02
 12/28  22:00:00,138.950205475,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,240.467412151,234.632705118,4.67,1.16470703272
 12/28  23:00:00,82.4694531314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  24:00:00,117.860666666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936367051,0.0,2.335,1.16436367051
 12/29  01:00:00,87.1077649864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,79.9467568288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,79.3148901243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928119329,0.0,2.335,1.16428119329
 12/29  04:00:00,86.5557039606,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,15.6937181937,13.3387181937,2.335,0.02
 12/29  05:00:00,109.984125482,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,15.6875388233,13.3325388233,2.335,0.02
 12/29  06:00:00,110.955206281,7.81932988069,0.0,0.0,3.49369000822,9.08398230582,17.8843208065,14.3850749767,2.335,1.16424582974
 12/29  07:00:00,154.852787601,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,409.401943073,404.711943073,4.67,0.02
 12/29  08:00:00,146.694663841,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,367.600965843,362.910965843,4.67,0.02
 12/29  09:00:00,212.207999986,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,295.27481485,285.937619965,8.1725,1.16469488435
 12/29  10:00:00,239.196553239,26.9485333271,0.0609379904538,0.0,62.886420148,41.4019203762,234.898742448,223.226391677,10.5075,1.16485077029
 12/29  11:00:00,230.945099856,26.9485333271,0.0641560503195,0.0,62.886420148,41.4019203762,193.496909735,181.824365798,10.5075,1.16504393714
 12/29  12:00:00,262.077700244,26.9485333271,0.494006005838,0.0,62.886420148,41.4019203762,155.00884692,143.33612516,10.5075,1.16522176022
 12/29  13:00:00,243.458278505,26.9485333271,0.736345535379,0.0,62.886420148,41.4019203762,140.77432246,127.956239137,10.5075,2.31058332297
 12/29  14:00:00,239.851130574,26.9485333271,0.847893832683,0.0,62.886420148,41.4019203762,133.023707267,121.350926441,10.5075,1.16528082662
 12/29  15:00:00,235.421737249,26.9485333271,0.821659767027,0.0,62.886420148,41.4019203762,139.468372833,127.795623798,10.5075,1.16524903539
 12/29  16:00:00,233.108270272,26.9485333271,0.802905045142,0.0,62.886420148,41.4019203762,147.834356435,136.161878958,10.5075,1.16497747708
 12/29  17:00:00,244.733476573,26.9485333271,0.631313839732,0.0,62.886420148,41.4019203762,167.035829469,155.363284817,10.5075,1.16504465179
 12/29  18:00:00,248.375118214,26.9485333271,0.496944872331,0.0,62.886420148,41.4019203762,179.686223516,168.013594805,10.5075,1.16512871156
 12/29  19:00:00,246.322032361,26.9485333271,0.216055562624,0.0,41.9242800987,36.8599292233,187.585666013,177.080597322,9.34,1.16506869116
 12/29  20:00:00,225.200774308,26.9485333271,0.123888956957,0.0,41.9242800987,36.8599292233,195.683881213,185.179037116,9.34,1.16484409687
 12/29  21:00:00,199.675276183,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,195.731834344,186.394470763,8.1725,1.16486358109
 12/29  22:00:00,142.448597789,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,166.144308086,161.454308086,4.67,0.02
 12/29  23:00:00,91.251112378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947857877,0.0,2.335,1.16447857877
 12/29  24:00:00,125.430895163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,93.0725591248,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561095832,0.0,1.75125,1.16436095832
 12/30  02:00:00,85.3203886056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,85.0193726372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554722975,0.0,1.75125,1.16429722975
 12/30  04:00:00,85.1550821229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,92.0621410436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  06:00:00,92.2656337933,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551366502,0.0,1.75125,1.16426366502
 12/30  07:00:00,133.059921531,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,270.590368894,267.067868894,3.5025,0.02
 12/30  08:00:00,136.536266317,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,246.029410432,242.506910432,3.5025,0.02
 12/30  09:00:00,196.300405085,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,221.141757823,214.13956073,5.8375,1.16469709337
 12/30  10:00:00,217.603623404,26.9485333271,0.0847788802319,0.0,41.9242800987,36.8599292233,195.189942036,184.68515615,9.34,1.16478588572
 12/30  11:00:00,243.741043609,26.9485333271,0.375924384203,0.0,62.886420148,41.4019203762,153.798157654,142.125667407,10.5075,1.16499024639
 12/30  12:00:00,272.910007201,26.9485333271,0.794850006357,0.0,62.886420148,41.4019203762,128.465412321,116.792558122,10.5075,1.16535419896
 12/30  13:00:00,251.033988297,26.9485333271,0.798216801923,0.0,62.886420148,41.4019203762,134.145566539,122.472664366,10.5075,1.16540217311
 12/30  14:00:00,244.385353101,26.9485333271,0.846780664907,0.0,62.886420148,41.4019203762,133.187647761,120.369354623,10.5075,2.31079313731
 12/30  15:00:00,234.800704365,26.9485333271,0.785757692506,0.0,62.886420148,41.4019203762,146.605898649,134.933100894,10.5075,1.16529775549
 12/30  16:00:00,228.772637592,26.9485333271,0.696477782914,0.0,62.886420148,41.4019203762,159.37612718,147.703509878,10.5075,1.16511730227
 12/30  17:00:00,237.155227671,26.9485333271,0.699372052537,0.0,62.886420148,41.4019203762,164.05947453,152.386795923,10.5075,1.16517860687
 12/30  18:00:00,239.531243293,26.9485333271,0.605224473531,0.0,62.886420148,41.4019203762,174.943017096,163.270294154,10.5075,1.16522294215
 12/30  19:00:00,223.787333049,26.9485333271,0.0,0.0,34.9369000822,32.3179380704,197.075334645,187.737852502,8.1725,1.16498214276
 12/30  20:00:00,177.373618483,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,212.732609017,205.730113297,5.8375,1.16499571998
 12/30  21:00:00,167.238997928,26.9485333271,0.0,0.0,20.9621400493,23.2339557645,226.301932636,219.299590264,5.8375,1.16484237203
 12/30  22:00:00,124.190038898,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,204.84194765,201.31944765,3.5025,0.02
 12/30  23:00:00,78.6426745363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578570062,0.0,1.75125,1.16453570062
 12/30  24:00:00,113.926346605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,83.5638775218,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556503342,0.0,1.75125,1.16431503342
 12/31  02:00:00,76.9591861372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,76.7882987806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,76.4744753296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551093912,0.0,1.75125,1.16426093912
 12/31  05:00:00,82.8235287886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,82.2915647334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  07:00:00,122.631097843,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,399.917731925,395.250940186,3.5025,1.16429173927
 12/31  08:00:00,121.623389333,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,362.251186847,358.728686847,3.5025,0.02
 12/31  09:00:00,153.88993796,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,308.028678738,303.361767687,3.5025,1.1644110518
 12/31  10:00:00,126.653549084,26.9485333271,0.0,0.0,6.98738001645,14.1499734587,291.143782026,287.621282026,3.5025,0.02
 12/31  11:00:00,161.762235984,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,248.666227914,240.496458097,7.005,1.16476981717
 12/31  12:00:00,192.713454453,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,227.746629669,219.576841375,7.005,1.16478829447
 12/31  13:00:00,200.605767404,26.9485333271,0.067162570025,0.0,41.9242800987,36.8599292233,202.562453721,193.202453721,9.34,0.02
 12/31  14:00:00,198.078623165,26.9485333271,0.016864783379,0.0,41.9242800987,36.8599292233,194.033623787,183.528647757,9.34,1.16497602997
 12/31  15:00:00,194.208913562,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,190.286476772,179.781654731,9.34,1.16482204044
 12/31  16:00:00,190.767256585,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,195.006213536,184.501311364,9.34,1.16490217203
 12/31  17:00:00,201.818106893,26.9485333271,0.0,0.0,41.9242800987,36.8599292233,207.61196428,197.107133638,9.34,1.16483064163
 12/31  18:00:00,178.750799493,26.9485333271,0.0,0.0,27.9495200658,27.7759469175,234.984717741,226.814864122,7.005,1.1648536188
 12/31  19:00:00,185.894921085,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,240.868953583,236.178953583,4.67,0.02
 12/31  20:00:00,166.656424367,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,248.498586846,242.663795693,4.67,1.16479115286
 12/31  21:00:00,155.286878621,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,254.460768134,248.626233265,4.67,1.1645348687
 12/31  22:00:00,139.206212468,26.9485333271,0.0,0.0,13.9747600329,18.6919646116,221.353733863,216.663733863,4.67,0.02
 12/31  23:00:00,80.054611386,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156519447,0.0,1.75125,1.1644019447
 12/31  24:00:00,115.25410665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
